Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,14.552375063,2.18627968157,0.576410338688,0.0,1.85583932782,5.577,4.166301151,0.0,3.0011,1.165201151
 01/01  02:00:00,9.90683456325,0.0,0.0,0.0,0.618613109274,5.0,3.5931929675,0.0,3.0011,0.592092967497
 01/01  03:00:00,9.91896692845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  04:00:00,9.92788494313,0.0,0.0,0.0,0.618613109274,5.0,3.59314711269,0.0,3.0011,0.592047112686
 01/01  05:00:00,10.11520911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  06:00:00,14.4281471793,2.18627968157,0.292959090788,0.0,1.85583932782,5.577,5.09370305421,0.0,4.50165,0.592053054207
 01/01  07:00:00,29.4873163263,2.18627968157,0.8681622288,0.0,3.71167865564,18.077,14.0974492741,0.0,13.50495,0.592499274079
 01/01  08:00:00,27.2725090114,2.18627968157,1.23144446644,0.0,3.71167865564,18.077,22.1725871702,0.0,21.0077,1.16488717016
 01/01  09:00:00,22.2405395844,2.18627968157,1.19445128356,0.0,3.71167865564,13.077,16.1703458327,0.0,15.0055,1.16484583269
 01/01  10:00:00,22.4777712852,2.18627968157,1.41504058732,0.0,3.71167865564,13.077,16.1705184458,0.0,15.0055,1.16501844582
 01/01  11:00:00,27.8623682422,2.18627968157,1.79749359813,0.0,3.71167865564,18.077,35.8994537189,0.0,33.0121,2.88735371886
 01/01  12:00:00,29.3044186998,2.18627968157,2.14248232494,0.0,3.71167865564,18.077,43.4020389776,0.0,40.51485,2.88718897761
 01/01  13:00:00,28.5258444824,2.18627968157,2.17822839274,0.0,3.71167865564,18.077,38.3254386595,0.0,36.0132,2.31223865946
 01/01  14:00:00,27.8326144954,2.18627968157,1.78025287019,0.0,3.71167865564,18.077,33.8240774586,0.0,31.51155,2.31252745857
 01/01  15:00:00,22.3337818332,2.18627968157,1.28269551492,0.0,3.71167865564,13.077,23.3187095214,0.0,21.0077,2.31100952142
 01/01  16:00:00,22.2160270972,2.18627968157,1.16545448671,0.0,3.71167865564,13.077,21.2457855632,0.0,19.50715,1.73863556316
 01/01  17:00:00,22.1289874524,2.18627968157,1.10883438412,0.0,3.71167865564,13.077,24.2468304246,0.0,22.50825,1.73858042458
 01/01  18:00:00,27.8992910746,2.18627968157,1.29038932914,0.0,3.71167865564,18.077,27.821580277,0.0,25.50935,2.31223027696
 01/01  19:00:00,30.1787651604,2.18627968157,1.66655911268,0.0,3.71167865564,18.077,28.3962535609,0.0,25.50935,2.88690356094
 01/01  20:00:00,30.3885614737,2.18627968157,1.69122737289,0.0,3.71167865564,18.077,28.3958384098,0.0,25.50935,2.88648840979
 01/01  21:00:00,25.1376521348,2.18627968157,1.45852951091,0.0,3.71167865564,13.077,24.8210658555,0.0,22.50825,2.31281585546
 01/01  22:00:00,24.9712927827,2.18627968157,1.3845650379,0.0,3.71167865564,13.077,24.4681783424,0.0,21.0077,3.46047834236
 01/01  23:00:00,24.6734073243,2.18627968157,1.21787449973,0.0,3.71167865564,13.077,20.317956034,0.0,18.0066,2.31135603397
 01/01  24:00:00,25.6476933668,2.18627968157,1.04167483529,0.0,3.71167865564,13.077,4.16633254817,0.0,3.0011,1.16523254817
 01/02  01:00:00,14.3714110457,2.18627968157,0.169674886044,0.0,1.85583932782,5.577,4.16621409749,0.0,3.0011,1.16511409749
 01/02  02:00:00,9.88948885469,0.0,0.0,0.0,0.618613109274,5.0,3.59317237482,0.0,3.0011,0.592072374823
 01/02  03:00:00,9.9095384383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.91844531648,0.0,0.0,0.0,0.618613109274,5.0,3.59317827773,0.0,3.0011,0.592078277731
 01/02  05:00:00,10.1015403464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,14.2716529549,2.18627968157,0.137226506047,0.0,1.85583932782,5.577,5.09373416968,0.0,4.50165,0.59208416968
 01/02  07:00:00,29.4747921781,2.18627968157,0.856513108726,0.0,3.71167865564,18.077,14.0972674666,0.0,13.50495,0.592317466596
 01/02  08:00:00,27.2500468536,2.18627968157,1.21656636014,0.0,3.71167865564,18.077,24.4699986101,0.0,21.0077,3.46229861011
 01/02  09:00:00,22.28008222,2.18627968157,1.2372558398,0.0,3.71167865564,13.077,18.466832326,0.0,15.0055,3.46133232605
 01/02  10:00:00,22.5115994474,2.18627968157,1.44351676944,0.0,3.71167865564,13.077,17.8918282805,0.0,15.0055,2.88632828048
 01/02  11:00:00,27.7337472029,2.18627968157,1.6598167456,0.0,3.71167865564,18.077,35.3249140662,0.0,33.0121,2.3128140662
 01/02  12:00:00,29.6432339555,2.18627968157,2.47207711296,0.0,3.71167865564,18.077,42.8281785323,0.0,40.51485,2.31332853232
 01/02  13:00:00,29.7572543046,2.18627968157,3.38924772813,0.0,3.71167865564,18.077,38.8991998405,0.0,36.0132,2.88599984048
 01/02  14:00:00,29.4059648851,2.18627968157,3.32970106992,0.0,3.71167865564,18.077,33.2506834611,0.0,31.51155,1.73913346107
 01/02  15:00:00,22.9454783008,2.18627968157,1.87323556389,0.0,3.71167865564,13.077,22.7464924415,0.0,21.0077,1.73879244147
 01/02  16:00:00,22.558325164,2.18627968157,1.48640533336,0.0,3.71167865564,13.077,21.818829226,0.0,19.50715,2.31167922604
 01/02  17:00:00,22.4946814545,2.18627968157,1.45501920313,0.0,3.71167865564,13.077,24.2468449155,0.0,22.50825,1.73859491554
 01/02  18:00:00,28.3884363588,2.18627968157,1.7675513733,0.0,3.71167865564,18.077,27.8221246429,0.0,25.50935,2.31277464295
 01/02  19:00:00,30.1051165841,2.18627968157,1.59467053048,0.0,3.71167865564,18.077,28.9706683505,0.0,25.50935,3.46131835054
 01/02  20:00:00,30.2318804177,2.18627968157,1.54392560094,0.0,3.71167865564,18.077,28.9712192537,0.0,25.50935,3.46186925374
 01/02  21:00:00,24.9400312408,2.18627968157,1.272670382,0.0,3.71167865564,13.077,25.3953008794,0.0,22.50825,2.88705087943
 01/02  22:00:00,24.7261693837,2.18627968157,1.15563184189,0.0,3.71167865564,13.077,23.8951969957,0.0,21.0077,2.88749699572
 01/02  23:00:00,24.3856816903,2.18627968157,0.949200536096,0.0,3.71167865564,13.077,20.892514288,0.0,18.0066,2.88591428803
 01/02  24:00:00,25.3170899197,2.18627968157,0.735609406409,0.0,3.71167865564,13.077,4.73885623994,0.0,3.0011,1.73775623994
 01/03  01:00:00,14.3129876522,2.18627968157,0.131120865419,0.0,1.85583932782,5.577,4.16623425168,0.0,3.0011,1.16513425168
 01/03  02:00:00,9.8754512715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  03:00:00,9.89535923913,0.0,0.0,0.0,0.618613109274,5.0,3.59319032025,0.0,3.0011,0.592090320249
 01/03  04:00:00,9.90482852861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.7253276314,0.0,0.0,0.0,0.618613109274,5.0,3.59319619468,0.0,3.0011,0.592096194678
 01/03  06:00:00,14.7449458769,2.18627968157,0.0,0.0,1.85583932782,5.577,4.5479812075,0.026331207497,4.50165,0.02
 01/03  07:00:00,29.4544974902,2.18627968157,0.571108069996,0.0,3.71167865564,18.077,14.6698116944,0.0,13.50495,1.16486169437
 01/03  08:00:00,26.9915840637,2.18627968157,0.976363446296,0.0,3.71167865564,18.077,24.4692115737,0.0,21.0077,3.46151157365
 01/03  09:00:00,22.0932123406,2.18627968157,1.0657449149,0.0,3.71167865564,13.077,18.4669921226,0.0,15.0055,3.46149212256
 01/03  10:00:00,22.4525186849,2.18627968157,1.39229573731,0.0,3.71167865564,13.077,17.318890941,0.0,15.0055,2.31339094098
 01/03  11:00:00,27.7436961982,2.18627968157,1.67256126664,0.0,3.71167865564,18.077,35.3246404064,0.0,33.0121,2.3125404064
 01/03  12:00:00,29.8523455851,2.18627968157,2.67965757936,0.0,3.71167865564,18.077,43.4010321822,0.0,40.51485,2.88618218221
 01/03  13:00:00,29.9826691233,2.18627968157,3.60146963843,0.0,3.71167865564,18.077,38.3253236152,0.0,36.0132,2.31212361516
 01/03  14:00:00,29.670841932,2.18627968157,3.58221438893,0.0,3.71167865564,18.077,33.8230654457,0.0,31.51155,2.3115154457
 01/03  15:00:00,23.4704862832,2.18627968157,2.38401012757,0.0,3.71167865564,13.077,22.7461249286,0.0,21.0077,1.73842492856
 01/03  16:00:00,22.8830176771,2.18627968157,1.80024575231,0.0,3.71167865564,13.077,21.2459026409,0.0,19.50715,1.7387526409
 01/03  17:00:00,22.7516558415,2.18627968157,1.68694250897,0.0,3.71167865564,13.077,24.8195483284,0.0,22.50825,2.31129832843
 01/03  18:00:00,29.0783695179,2.18627968157,2.43377590434,0.0,3.71167865564,18.077,27.8216123675,0.0,25.50935,2.31226236752
 01/03  19:00:00,30.9669308202,2.18627968157,2.42901830792,0.0,3.71167865564,18.077,28.3970192706,0.0,25.50935,2.88766927064
 01/03  20:00:00,30.8267375722,2.18627968157,2.29523984105,0.0,3.71167865564,18.077,28.9710968456,0.0,25.50935,3.46174684561
 01/03  21:00:00,25.2443406116,2.18627968157,1.71718260595,0.0,3.71167865564,13.077,25.3946818395,0.0,22.50825,2.88643183949
 01/03  22:00:00,25.0692187719,2.18627968157,1.59811808241,0.0,3.71167865564,13.077,24.4690537958,0.0,21.0077,3.46135379584
 01/03  23:00:00,24.798818802,2.18627968157,1.33455281618,0.0,3.71167865564,13.077,20.3194245156,0.0,18.0066,2.31282451561
 01/03  24:00:00,25.6697270121,2.18627968157,1.06349894087,0.0,3.71167865564,13.077,4.73909769897,0.0,3.0011,1.73799769897
 01/04  01:00:00,14.3219520804,2.18627968157,0.125404987594,0.0,1.85583932782,5.577,4.73872121708,0.0,3.0011,1.73762121708
 01/04  02:00:00,9.88163462623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  03:00:00,9.90773978124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.91865180786,0.0,0.0,0.0,0.618613109274,5.0,3.59317774458,0.0,3.0011,0.592077744584
 01/04  05:00:00,10.104155425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,14.1209463544,2.18627968157,0.0,0.0,1.85583932782,5.577,5.0937336374,0.0,4.50165,0.592083637401
 01/04  07:00:00,29.2078130643,2.18627968157,0.610192955715,0.0,3.71167865564,18.077,14.6697610388,0.0,13.50495,1.16481103881
 01/04  08:00:00,27.2468686939,2.18627968157,1.21581644453,0.0,3.71167865564,18.077,24.4696173434,0.0,21.0077,3.46191734343
 01/04  09:00:00,22.3638605005,2.18627968157,1.31843365778,0.0,3.71167865564,13.077,17.8936230542,0.0,15.0055,2.88812305424
 01/04  10:00:00,22.6108180328,2.18627968157,1.54311712022,0.0,3.71167865564,13.077,17.8921717064,0.0,15.0055,2.88667170643
 01/04  11:00:00,27.9403241362,2.18627968157,1.86145335865,0.0,3.71167865564,18.077,35.3247941092,0.0,33.0121,2.3126941092
 01/04  12:00:00,29.4733712424,2.18627968157,2.31740584735,0.0,3.71167865564,18.077,43.4013160216,0.0,40.51485,2.8864660216
 01/04  13:00:00,29.2750966977,2.18627968157,2.91950186862,0.0,3.71167865564,18.077,38.3246605891,0.0,36.0132,2.31146058915
 01/04  14:00:00,28.7268076012,2.18627968157,2.66425943608,0.0,3.71167865564,18.077,33.2501874367,0.0,31.51155,1.73863743673
 01/04  15:00:00,22.5874892248,2.18627968157,1.53618059433,0.0,3.71167865564,13.077,23.3192933917,0.0,21.0077,2.31159339174
 01/04  16:00:00,21.7404745494,2.18627968157,0.716253652995,0.0,3.71167865564,13.077,21.2457402014,0.0,19.50715,1.73859020135
 01/04  17:00:00,21.3911788411,2.18627968157,0.422392332471,0.0,3.71167865564,13.077,24.2469795903,0.0,22.50825,1.73872959026
 01/04  18:00:00,27.7250461431,2.18627968157,1.14937718473,0.0,3.71167865564,18.077,27.8218799684,0.0,25.50935,2.31252996837
 01/04  19:00:00,29.925885271,2.18627968157,1.43376743374,0.0,3.71167865564,18.077,28.9706027101,0.0,25.50935,3.46125271007
 01/04  20:00:00,30.1674011468,2.18627968157,1.48906866377,0.0,3.71167865564,18.077,28.9714529308,0.0,25.50935,3.46210293079
 01/04  21:00:00,24.8552980175,2.18627968157,1.19761158786,0.0,3.71167865564,13.077,25.3950963086,0.0,22.50825,2.88684630858
 01/04  22:00:00,24.6293649296,2.18627968157,1.06522026683,0.0,3.71167865564,13.077,24.4687766996,0.0,21.0077,3.46107669963
 01/04  23:00:00,24.3532408847,2.18627968157,0.919083922331,0.0,3.71167865564,13.077,20.3188010003,0.0,18.0066,2.31220100028
 01/04  24:00:00,25.1868204751,2.18627968157,0.614215670704,0.0,3.71167865564,13.077,4.73896456422,0.0,3.0011,1.73786456422
 01/05  01:00:00,14.1581179976,2.18627968157,0.0,0.0,1.85583932782,5.577,4.16612035795,0.0,3.0011,1.16502035795
 01/05  02:00:00,9.86051091659,0.0,0.0,0.0,0.618613109274,5.0,3.59317797433,0.0,3.0011,0.592077974327
 01/05  03:00:00,9.87784715471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  04:00:00,9.88340609535,0.0,0.0,0.0,0.618613109274,5.0,3.5931838624,0.0,3.0011,0.592083862402
 01/05  05:00:00,10.060688607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,14.074295221,2.18627968157,0.0,0.0,1.85583932782,5.577,4.60538880513,0.0837388051302,4.50165,0.02
 01/05  07:00:00,28.7355758029,2.18627968157,0.17383153141,0.0,3.71167865564,18.077,14.6699573744,0.0,13.50495,1.16500737439
 01/05  08:00:00,26.7758599239,2.18627968157,0.77762694179,0.0,3.71167865564,18.077,24.4699165525,0.0,21.0077,3.46221655249
 01/05  09:00:00,21.7884472322,2.18627968157,0.788225530267,0.0,3.71167865564,13.077,18.4673062731,0.0,15.0055,3.46180627307
 01/05  10:00:00,22.0838632321,2.18627968157,1.0608166967,0.0,3.71167865564,13.077,17.8921459239,0.0,15.0055,2.88664592388
 01/05  11:00:00,27.2218086404,2.18627968157,1.19625277182,0.0,3.71167865564,18.077,35.3247575367,0.0,33.0121,2.31265753669
 01/05  12:00:00,28.7527089769,2.18627968157,1.63459310335,0.0,3.71167865564,18.077,42.8280134836,0.0,40.51485,2.31316348363
 01/05  13:00:00,28.3845561129,2.18627968157,2.06523804514,0.0,3.71167865564,18.077,38.3259495027,0.0,36.0132,2.3127495027
 01/05  14:00:00,27.8906240199,2.18627968157,1.84572629262,0.0,3.71167865564,18.077,33.8236992394,0.0,31.51155,2.31214923935
 01/05  15:00:00,22.5498536927,2.18627968157,1.49445565683,0.0,3.71167865564,13.077,22.7458412003,0.0,21.0077,1.73814120029
 01/05  16:00:00,22.1645970878,2.18627968157,1.11062920018,0.0,3.71167865564,13.077,21.8188409457,0.0,19.50715,2.31169094567
 01/05  17:00:00,21.8728806395,2.18627968157,0.905332415176,0.0,3.71167865564,13.077,24.2469154546,0.0,22.50825,1.73866545463
 01/05  18:00:00,27.4933091185,2.18627968157,0.930119535175,0.0,3.71167865564,18.077,27.8220630872,0.0,25.50935,2.31271308716
 01/05  19:00:00,29.1856937113,2.18627968157,0.740494875398,0.0,3.71167865564,18.077,28.9708663307,0.0,25.50935,3.46151633066
 01/05  20:00:00,29.133537536,2.18627968157,0.534180527945,0.0,3.71167865564,18.077,28.9711706494,0.0,25.50935,3.46182064944
 01/05  21:00:00,23.8630671269,2.18627968157,0.285273117443,0.0,3.71167865564,13.077,25.3949748229,0.0,22.50825,2.88672482295
 01/05  22:00:00,23.8494633104,2.18627968157,0.345657550115,0.0,3.71167865564,13.077,23.8951909649,0.0,21.0077,2.88749096493
 01/05  23:00:00,23.5907181659,2.18627968157,0.207311390685,0.0,3.71167865564,13.077,20.8925225615,0.0,18.0066,2.88592256155
 01/05  24:00:00,24.5288764824,2.18627968157,0.0,0.0,3.71167865564,13.077,4.73886648111,0.0,3.0011,1.73776648111
 01/06  01:00:00,14.1214451327,2.18627968157,0.0,0.0,1.85583932782,5.577,4.19821431854,0.0319706211789,3.0011,1.16514369736
 01/06  02:00:00,9.83582197871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  03:00:00,9.86450342636,0.0,0.0,0.0,0.618613109274,5.0,3.59319475665,0.0,3.0011,0.59209475665
 01/06  04:00:00,9.86737794784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.6386584484,0.0,0.0,0.0,0.618613109274,5.0,3.59314891101,0.0,3.0011,0.592048911011
 01/06  06:00:00,14.6319843704,2.18627968157,0.0,0.0,1.85583932782,5.577,4.61074661579,0.0890966157876,4.50165,0.02
 01/06  07:00:00,28.7820873607,2.18627968157,0.00669210114187,0.0,3.71167865564,18.077,14.6698225897,0.0,13.50495,1.1648725897
 01/06  08:00:00,26.2713932907,2.18627968157,0.31551894693,0.0,3.71167865564,18.077,24.4692692128,0.0,21.0077,3.46156921279
 01/06  09:00:00,21.7213539189,2.18627968157,0.727012362878,0.0,3.71167865564,13.077,18.4672923757,0.0,15.0055,3.46179237573
 01/06  10:00:00,21.8287773623,2.18627968157,0.82217011347,0.0,3.71167865564,13.077,17.3188034252,0.0,15.0055,2.31330342521
 01/06  11:00:00,27.2034254258,2.18627968157,1.18690270596,0.0,3.71167865564,18.077,35.3248365559,0.0,33.0121,2.31273655593
 01/06  12:00:00,28.3028103131,2.18627968157,1.22645239692,0.0,3.71167865564,18.077,43.4014126995,0.0,40.51485,2.88656269951
 01/06  13:00:00,27.8453720438,2.18627968157,1.5932708305,0.0,3.71167865564,18.077,38.3257449659,0.0,36.0132,2.31254496585
 01/06  14:00:00,27.9066569838,2.18627968157,1.87804871158,0.0,3.71167865564,18.077,33.8233163354,0.0,31.51155,2.3117663354
 01/06  15:00:00,22.017562203,2.18627968157,0.994155400791,0.0,3.71167865564,13.077,22.7464940744,0.0,21.0077,1.73879407441
 01/06  16:00:00,21.8136304889,2.18627968157,0.79549580778,0.0,3.71167865564,13.077,21.2458354158,0.0,19.50715,1.73868541582
 01/06  17:00:00,22.005121131,2.18627968157,1.05094419912,0.0,3.71167865564,13.077,24.8197366491,0.0,22.50825,2.31148664908
 01/06  18:00:00,27.9704320343,2.18627968157,1.37833052962,0.0,3.71167865564,18.077,27.8221550915,0.0,25.50935,2.31280509149
 01/06  19:00:00,29.8161577059,2.18627968157,1.32775786517,0.0,3.71167865564,18.077,28.3973178965,0.0,25.50935,2.88796789651
 01/06  20:00:00,29.6171296658,2.18627968157,1.14014479944,0.0,3.71167865564,18.077,28.9712267734,0.0,25.50935,3.4618767734
 01/06  21:00:00,24.2729930456,2.18627968157,0.81230626947,0.0,3.71167865564,13.077,25.3950315382,0.0,22.50825,2.8867815382
 01/06  22:00:00,24.1267041865,2.18627968157,0.718276187834,0.0,3.71167865564,13.077,24.4686826065,0.0,21.0077,3.46098260654
 01/06  23:00:00,23.9414187552,2.18627968157,0.535806477902,0.0,3.71167865564,13.077,20.8929953969,0.0,18.0066,2.8863953969
 01/06  24:00:00,24.8827093513,2.18627968157,0.329925896067,0.0,3.71167865564,13.077,4.16639116532,0.0,3.0011,1.16529116532
 01/07  01:00:00,14.1548779439,2.18627968157,0.0,0.0,1.85583932782,5.577,4.73860890555,0.0,3.0011,1.73750890555
 01/07  02:00:00,9.86941005068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.89701286529,0.0,0.0,0.0,0.618613109274,5.0,3.59317774893,0.0,3.0011,0.592077748933
 01/07  04:00:00,9.90687194471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,10.0976958748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  06:00:00,14.3679307957,2.18627968157,0.234909996078,0.0,1.85583932782,5.577,5.09373364331,0.0,4.50165,0.592083643305
 01/07  07:00:00,29.5334642089,2.18627968157,0.909571101027,0.0,3.71167865564,18.077,14.6698669759,0.0,13.50495,1.16491697589
 01/07  08:00:00,27.1277759142,2.18627968157,1.09367190809,0.0,3.71167865564,18.077,22.172473041,0.0,21.0077,1.16477304098
 01/07  09:00:00,22.1017008406,2.18627968157,1.06654834203,0.0,3.71167865564,13.077,15.597940318,0.0,15.0055,0.592440317999
 01/07  10:00:00,22.9114929882,2.18627968157,1.84434398238,0.0,3.71167865564,13.077,18.4664108546,0.0,15.0055,3.46091085456
 01/07  11:00:00,28.7018808205,2.18627968157,2.6151496503,0.0,3.71167865564,18.077,35.3253064732,0.0,33.0121,2.31320647322
 01/07  12:00:00,31.2532394127,2.18627968157,4.055819872,0.0,3.71167865564,18.077,43.4021301929,0.0,40.51485,2.88728019294
 01/07  13:00:00,31.1990033481,2.18627968157,4.78508188033,0.0,3.71167865564,18.077,38.9004387182,0.0,36.0132,2.88723871816
 01/07  14:00:00,30.5237828866,2.18627968157,4.43342239281,0.0,3.71167865564,18.077,34.3979599538,0.0,31.51155,2.8864099538
 01/07  15:00:00,24.326158522,2.18627968157,3.23730710259,0.0,3.71167865564,13.077,23.319876136,0.0,21.0077,2.31217613602
 01/07  16:00:00,23.9205703674,2.18627968157,2.83404572972,0.0,3.71167865564,13.077,21.8196357009,0.0,19.50715,2.31248570087
 01/07  17:00:00,23.7304324119,2.18627968157,2.64627906175,0.0,3.71167865564,13.077,24.8203951829,0.0,22.50825,2.31214518286
 01/07  18:00:00,29.8921877195,2.18627968157,3.17547949272,0.0,3.71167865564,18.077,27.8221568288,0.0,25.50935,2.31280682881
 01/07  19:00:00,31.9686972965,2.18627968157,3.3973641631,0.0,3.71167865564,18.077,28.9707890684,0.0,25.50935,3.46143906842
 01/07  20:00:00,32.3274131271,2.18627968157,3.5809905364,0.0,3.71167865564,18.077,28.3968587295,0.0,25.50935,2.88750872951
 01/07  21:00:00,26.4597228268,2.18627968157,2.72837232875,0.0,3.71167865564,13.077,25.3948490033,0.0,22.50825,2.88659900329
 01/07  22:00:00,25.9151176186,2.18627968157,2.28394373958,0.0,3.71167865564,13.077,24.4686258313,0.0,21.0077,3.46092583132
 01/07  23:00:00,25.3463205354,2.18627968157,1.85187326161,0.0,3.71167865564,13.077,20.3186839276,0.0,18.0066,2.31208392763
 01/07  24:00:00,26.1905004807,2.18627968157,1.5518151698,0.0,3.71167865564,13.077,4.7391713803,0.0,3.0011,1.7380713803
 01/08  01:00:00,14.9591211,2.18627968157,0.719826634675,0.0,1.85583932782,5.577,4.73923853751,0.0,3.0011,1.73813853751
 01/08  02:00:00,9.91907018611,0.0,0.0,0.0,0.618613109274,5.0,3.59317749464,0.0,3.0011,0.592077494641
 01/08  03:00:00,9.93539753368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.94251958468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,10.1340636903,0.0,0.0,0.0,0.618613109274,5.0,3.59318338942,0.0,3.0011,0.592083389416
 01/08  06:00:00,14.6481524873,2.18627968157,0.489259567879,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/08  07:00:00,29.6901465649,2.18627968157,1.0527747119,0.0,3.71167865564,18.077,14.6698544186,0.0,13.50495,1.16490441859
 01/08  08:00:00,27.5439763242,2.18627968157,1.48760605333,0.0,3.71167865564,18.077,22.1725671474,0.0,21.0077,1.16486714743
 01/08  09:00:00,22.9257040993,2.18627968157,1.85666987252,0.0,3.71167865564,13.077,16.1704917368,0.0,15.0055,1.16499173682
 01/08  10:00:00,23.4049398912,2.18627968157,2.32246798414,0.0,3.71167865564,13.077,16.1704910764,0.0,15.0055,1.16499107639
 01/08  11:00:00,29.8824239213,2.18627968157,3.78265365064,0.0,3.71167865564,18.077,35.8992526814,0.0,33.0121,2.88715268136
 01/08  12:00:00,32.8146945134,2.18627968157,5.60824533336,0.0,3.71167865564,18.077,43.4022634799,0.0,40.51485,2.88741347985
 01/08  13:00:00,32.8417875315,2.18627968157,6.41046052845,0.0,3.71167865564,18.077,38.3259126005,0.0,36.0132,2.31271260053
 01/08  14:00:00,32.2927417313,2.18627968157,6.18208182148,0.0,3.71167865564,18.077,33.8243916204,0.0,31.51155,2.31284162036
 01/08  15:00:00,25.9559329763,2.18627968157,4.84743276519,0.0,3.71167865564,13.077,23.3193180108,0.0,21.0077,2.31161801079
 01/08  16:00:00,25.23745955,2.18627968157,4.13394288873,0.0,3.71167865564,13.077,21.2457135574,0.0,19.50715,1.73856355738
 01/08  17:00:00,24.4495209144,2.18627968157,3.35494702205,0.0,3.71167865564,13.077,24.2469299082,0.0,22.50825,1.73867990818
 01/08  18:00:00,29.4776558299,2.18627968157,3.39538623175,0.0,3.71167865564,18.077,27.8220180285,0.0,25.50935,2.31266802847
 01/08  19:00:00,32.2387763871,2.18627968157,3.65228815331,0.0,3.71167865564,18.077,28.3968206487,0.0,25.50935,2.88747064869
 01/08  20:00:00,32.1118793018,2.18627968157,3.37610944823,0.0,3.71167865564,18.077,28.3963708757,0.0,25.50935,2.88702087574
 01/08  21:00:00,26.2528207468,2.18627968157,2.53385522512,0.0,3.71167865564,13.077,25.3943296236,0.0,22.50825,2.88607962364
 01/08  22:00:00,26.2325158176,2.18627968157,2.59677759337,0.0,3.71167865564,13.077,23.8942436628,0.0,21.0077,2.88654366275
 01/08  23:00:00,25.775413538,2.18627968157,2.27001060806,0.0,3.71167865564,13.077,20.3180386036,0.0,18.0066,2.31143860357
 01/08  24:00:00,26.5367300335,2.18627968157,1.88778150381,0.0,3.71167865564,13.077,4.16610924274,0.0,3.0011,1.16500924274
 01/09  01:00:00,15.1593112324,2.18627968157,0.908221782333,0.0,1.85583932782,5.577,4.16626572216,0.0,3.0011,1.16516572216
 01/09  02:00:00,9.93793644136,0.0,0.0,0.0,0.618613109274,5.0,3.59318929382,0.0,3.0011,0.592089293825
 01/09  03:00:00,9.95310734033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  04:00:00,9.96658235826,0.0,0.0,0.0,0.618613109274,5.0,3.59315210334,0.0,3.0011,0.592052103344
 01/09  05:00:00,10.1418611953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,14.3348864703,2.18627968157,0.184172765289,0.0,1.85583932782,5.577,5.09370803692,0.0,4.50165,0.592058036923
 01/09  07:00:00,30.0901954751,2.18627968157,1.43951549934,0.0,3.71167865564,18.077,14.0972958837,0.0,13.50495,0.592345883652
 01/09  08:00:00,28.1071062,2.18627968157,2.03456680125,0.0,3.71167865564,18.077,25.0438235754,0.0,21.0077,4.03612357545
 01/09  09:00:00,22.7876357885,2.18627968157,1.71780607622,0.0,3.71167865564,13.077,17.8926032065,0.0,15.0055,2.88710320655
 01/09  10:00:00,22.7604776947,2.18627968157,1.68793691796,0.0,3.71167865564,13.077,17.89181267,0.0,15.0055,2.88631266997
 01/09  11:00:00,28.7261609438,2.18627968157,2.64037713489,0.0,3.71167865564,18.077,35.3249714519,0.0,33.0121,2.31287145189
 01/09  12:00:00,31.536765881,2.18627968157,4.34640165578,0.0,3.71167865564,18.077,42.8281547829,0.0,40.51485,2.31330478293
 01/09  13:00:00,31.8714292438,2.18627968157,5.46346036481,0.0,3.71167865564,18.077,38.8984149253,0.0,36.0132,2.88521492535
 01/09  14:00:00,31.6025503288,2.18627968157,5.50282935272,0.0,3.71167865564,18.077,33.2506521961,0.0,31.51155,1.7391021961
 01/09  15:00:00,25.0797740467,2.18627968157,3.98022406969,0.0,3.71167865564,13.077,23.3191612855,0.0,21.0077,2.31146128554
 01/09  16:00:00,24.4334410262,2.18627968157,3.33360964177,0.0,3.71167865564,13.077,21.2459789648,0.0,19.50715,1.73882896478
 01/09  17:00:00,23.9148292025,2.18627968157,2.82458918861,0.0,3.71167865564,13.077,24.2469112032,0.0,22.50825,1.73866120318
 01/09  18:00:00,29.4504209017,2.18627968157,3.37104898171,0.0,3.71167865564,18.077,27.822041776,0.0,25.50935,2.31269177599
 01/09  19:00:00,31.6859336326,2.18627968157,3.09698419999,0.0,3.71167865564,18.077,28.9708272728,0.0,25.50935,3.46147727281
 01/09  20:00:00,31.621482606,2.18627968157,2.89265313707,0.0,3.71167865564,18.077,28.9712727356,0.0,25.50935,3.46192273557
 01/09  21:00:00,25.8463543517,2.18627968157,2.13200345107,0.0,3.71167865564,13.077,25.3949676543,0.0,22.50825,2.88671765428
 01/09  22:00:00,25.5466263212,2.18627968157,1.92725082865,0.0,3.71167865564,13.077,23.8951508655,0.0,21.0077,2.88745086554
 01/09  23:00:00,25.1522370242,2.18627968157,1.66962828332,0.0,3.71167865564,13.077,20.8926017575,0.0,18.0066,2.88600175753
 01/09  24:00:00,26.0215974466,2.18627968157,1.39481038897,0.0,3.71167865564,13.077,4.738920384,0.0,3.0011,1.737820384
 01/10  01:00:00,14.8966466141,2.18627968157,0.663803717599,0.0,1.85583932782,5.577,4.16622790927,0.0,3.0011,1.16512790927
 01/10  02:00:00,9.9202462731,0.0,0.0,0.0,0.618613109274,5.0,3.59316502752,0.0,3.0011,0.592065027522
 01/10  03:00:00,9.9372051361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  04:00:00,9.94672049384,0.0,0.0,0.0,0.618613109274,5.0,3.59317094211,0.0,3.0011,0.59207094211
 01/10  05:00:00,10.7873438059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  06:00:00,15.2723027002,2.18627968157,0.460408479229,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/10  07:00:00,30.1732864154,2.18627968157,1.22558485628,0.0,3.71167865564,18.077,14.6699338263,0.0,13.50495,1.16498382631
 01/10  08:00:00,28.6134109134,2.18627968157,1.91014181864,0.0,3.71167865564,18.077,24.4698153323,0.0,21.0077,3.46211533227
 01/10  09:00:00,23.2305317989,2.18627968157,2.15049030819,0.0,3.71167865564,13.077,18.4672489634,0.0,15.0055,3.46174896344
 01/10  10:00:00,23.6792344295,2.18627968157,2.58594606616,0.0,3.71167865564,13.077,17.8922314518,0.0,15.0055,2.88673145179
 01/10  11:00:00,30.0639503568,2.18627968157,3.95925429784,0.0,3.71167865564,18.077,35.3248674958,0.0,33.0121,2.31276749579
 01/10  12:00:00,32.1467703702,2.18627968157,4.94734000176,0.0,3.71167865564,18.077,42.8282870029,0.0,40.51485,2.31343700292
 01/10  13:00:00,32.1791891361,2.18627968157,5.76655676095,0.0,3.71167865564,18.077,38.3259966224,0.0,36.0132,2.31279662242
 01/10  14:00:00,31.5968872669,2.18627968157,5.49803186136,0.0,3.71167865564,18.077,33.8237531359,0.0,31.51155,2.31220313593
 01/10  15:00:00,25.2199031749,2.18627968157,4.12131572856,0.0,3.71167865564,13.077,22.7463354649,0.0,21.0077,1.73863546492
 01/10  16:00:00,24.532327499,2.18627968157,3.4333970553,0.0,3.71167865564,13.077,21.8187270364,0.0,19.50715,2.31157703643
 01/10  17:00:00,24.4186726146,2.18627968157,3.32063121382,0.0,3.71167865564,13.077,24.2470421878,0.0,22.50825,1.73879218777
 01/10  18:00:00,30.30905491,2.18627968157,4.21289568865,0.0,3.71167865564,18.077,27.8221206544,0.0,25.50935,2.31277065444
 01/10  19:00:00,32.7708941781,2.18627968157,4.19238351478,0.0,3.71167865564,18.077,28.9709334988,0.0,25.50935,3.4615834988
 01/10  20:00:00,32.8167743143,2.18627968157,4.24844361527,0.0,3.71167865564,18.077,28.9712568939,0.0,25.50935,3.46190689391
 01/10  21:00:00,27.207652001,2.18627968157,3.63791289218,0.0,3.71167865564,13.077,25.3951653452,0.0,22.50825,2.88691534518
 01/10  22:00:00,27.023325515,2.18627968157,3.50602130186,0.0,3.71167865564,13.077,23.8947481646,0.0,21.0077,2.88704816464
 01/10  23:00:00,26.5663842333,2.18627968157,3.04931982246,0.0,3.71167865564,13.077,20.8927527032,0.0,18.0066,2.88615270324
 01/10  24:00:00,26.9077034124,2.18627968157,2.24077440152,0.0,3.71167865564,13.077,4.73901022373,0.0,3.0011,1.73791022373
 01/11  01:00:00,15.6959320324,2.18627968157,1.40941467842,0.0,1.85583932782,5.577,4.1663416436,0.0,3.0011,1.1652416436
 01/11  02:00:00,9.95657121671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.96588181635,0.0,0.0,0.0,0.618613109274,5.0,3.59319128366,0.0,3.0011,0.59209128366
 01/11  04:00:00,9.96986683242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  05:00:00,10.158710505,0.0,0.0,0.0,0.618613109274,5.0,3.59314542022,0.0,3.0011,0.592045420216
 01/11  06:00:00,14.9914504627,2.18627968157,0.808481554722,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/11  07:00:00,30.2954342876,2.18627968157,1.63030906711,0.0,3.71167865564,18.077,14.6698506742,0.0,13.50495,1.16490067416
 01/11  08:00:00,29.2316161237,2.18627968157,2.5150607355,0.0,3.71167865564,18.077,24.469356272,0.0,21.0077,3.46165627204
 01/11  09:00:00,24.0014614415,2.18627968157,2.90450406537,0.0,3.71167865564,13.077,18.4671239365,0.0,15.0055,3.46162393654
 01/11  10:00:00,24.3755417446,2.18627968157,3.27363550984,0.0,3.71167865564,13.077,17.3188667383,0.0,15.0055,2.31336673831
 01/11  11:00:00,30.476186641,2.18627968157,4.37481842788,0.0,3.71167865564,18.077,35.8981401431,0.0,33.0121,2.88604014307
 01/11  12:00:00,33.0632635642,2.18627968157,5.85898365216,0.0,3.71167865564,18.077,42.8282215104,0.0,40.51485,2.31337151039
 01/11  13:00:00,33.2721806279,2.18627968157,6.84641233607,0.0,3.71167865564,18.077,38.3257039883,0.0,36.0132,2.31250398831
 01/11  14:00:00,32.8918598138,2.18627968157,6.7804438327,0.0,3.71167865564,18.077,33.8234636994,0.0,31.51155,2.31191369942
 01/11  15:00:00,26.3973132727,2.18627968157,5.28492943751,0.0,3.71167865564,13.077,22.7464347406,0.0,21.0077,1.73873474062
 01/11  16:00:00,25.6653897799,2.18627968157,4.55407133533,0.0,3.71167865564,13.077,21.8186635282,0.0,19.50715,2.31151352819
 01/11  17:00:00,25.3295372075,2.18627968157,4.22337475192,0.0,3.71167865564,13.077,24.2469631578,0.0,22.50825,1.73871315779
 01/11  18:00:00,30.8917284387,2.18627968157,4.79237907355,0.0,3.71167865564,18.077,27.8221807947,0.0,25.50935,2.31283079469
 01/11  19:00:00,33.0342515998,2.18627968157,4.41183655601,0.0,3.71167865564,18.077,28.3974188517,0.0,25.50935,2.88806885167
 01/11  20:00:00,32.8923045702,2.18627968157,4.12171314551,0.0,3.71167865564,18.077,29.5452362521,0.0,25.50935,4.03588625214
 01/11  21:00:00,26.912665358,2.18627968157,3.17663339896,0.0,3.71167865564,13.077,25.3954236098,0.0,22.50825,2.88717360983
 01/11  22:00:00,26.4979308394,2.18627968157,2.85795576763,0.0,3.71167865564,13.077,23.8950593809,0.0,21.0077,2.8873593809
 01/11  23:00:00,25.9195689343,2.18627968157,2.41438675168,0.0,3.71167865564,13.077,20.8929589256,0.0,18.0066,2.88635892561
 01/11  24:00:00,26.5842278742,2.18627968157,1.92862183306,0.0,3.71167865564,13.077,4.73880658152,0.0,3.0011,1.73770658152
 01/12  01:00:00,15.4607293243,2.18627968157,1.19120294532,0.0,1.85583932782,5.577,4.1662080872,0.0,3.0011,1.1651080872
 01/12  02:00:00,9.94922869195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.95012574385,0.0,0.0,0.0,0.618613109274,5.0,3.59317694127,0.0,3.0011,0.592076941266
 01/12  04:00:00,9.93269157043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,10.1218909961,0.0,0.0,0.0,0.618613109274,5.0,3.59318283212,0.0,3.0011,0.592082832119
 01/12  06:00:00,14.6969368613,2.18627968157,0.529462020032,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/12  07:00:00,30.1868053326,2.18627968157,1.5283716131,0.0,3.71167865564,18.077,14.6697892837,0.0,13.50495,1.16483928369
 01/12  08:00:00,28.8147146725,2.18627968157,2.11027767393,0.0,3.71167865564,18.077,24.4691536402,0.0,21.0077,3.46145364021
 01/12  09:00:00,23.4502959269,2.18627968157,2.36964344769,0.0,3.71167865564,13.077,18.4673088844,0.0,15.0055,3.46180888436
 01/12  10:00:00,23.8221366543,2.18627968157,2.73038446729,0.0,3.71167865564,13.077,17.3188805879,0.0,15.0055,2.31338058785
 01/12  11:00:00,29.9423426203,2.18627968157,3.84410339059,0.0,3.71167865564,18.077,35.3248791281,0.0,33.0121,2.31277912814
 01/12  12:00:00,32.1981959854,2.18627968157,4.99977044238,0.0,3.71167865564,18.077,43.4015238276,0.0,40.51485,2.8866738276
 01/12  13:00:00,32.5783121692,2.18627968157,6.15629140202,0.0,3.71167865564,18.077,38.325734575,0.0,36.0132,2.31253457501
 01/12  14:00:00,32.3204060943,2.18627968157,6.2081113663,0.0,3.71167865564,18.077,33.8232093424,0.0,31.51155,2.31165934242
 01/12  15:00:00,25.8947139361,2.18627968157,4.78263400346,0.0,3.71167865564,13.077,22.7460569567,0.0,21.0077,1.73835695668
 01/12  16:00:00,25.4453958847,2.18627968157,4.33285650624,0.0,3.71167865564,13.077,21.2456594287,0.0,19.50715,1.73850942867
 01/12  17:00:00,25.0037779379,2.18627968157,3.89938468265,0.0,3.71167865564,13.077,24.8200043974,0.0,22.50825,2.31175439736
 01/12  18:00:00,30.3744340927,2.18627968157,4.28346305605,0.0,3.71167865564,18.077,27.8221792945,0.0,25.50935,2.31282929455
 01/12  19:00:00,32.3596039049,2.18627968157,3.76727516999,0.0,3.71167865564,18.077,28.3972798523,0.0,25.50935,2.88792985228
 01/12  20:00:00,32.7862951565,2.18627968157,4.03876562877,0.0,3.71167865564,18.077,28.9714142802,0.0,25.50935,3.46206428021
 01/12  21:00:00,26.6863235377,2.18627968157,2.95509879274,0.0,3.71167865564,13.077,25.3950766264,0.0,22.50825,2.88682662638
 01/12  22:00:00,25.9871996728,2.18627968157,2.35623070356,0.0,3.71167865564,13.077,24.468918354,0.0,21.0077,3.46121835398
 01/12  23:00:00,25.5564834893,2.18627968157,2.06014004872,0.0,3.71167865564,13.077,20.8926650409,0.0,18.0066,2.88606504089
 01/12  24:00:00,26.4126011601,2.18627968157,1.7704920043,0.0,3.71167865564,13.077,4.16648194576,0.0,3.0011,1.16538194576
 01/13  01:00:00,15.1877520003,2.18627968157,0.93500619496,0.0,1.85583932782,5.577,4.73874876496,0.0,3.0011,1.73764876496
 01/13  02:00:00,9.93831189738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.95606294529,0.0,0.0,0.0,0.618613109274,5.0,3.59317175554,0.0,3.0011,0.592071755539
 01/13  04:00:00,9.96141693739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.7855681998,0.0,0.0,0.0,0.618613109274,5.0,3.59317765943,0.0,3.0011,0.592077659431
 01/13  06:00:00,15.1452188168,2.18627968157,0.339899791489,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/13  07:00:00,30.2861518621,2.18627968157,1.33892292754,0.0,3.71167865564,18.077,14.6699612019,0.0,13.50495,1.16501120193
 01/13  08:00:00,28.9726124128,2.18627968157,2.27213296513,0.0,3.71167865564,18.077,24.4698002818,0.0,21.0077,3.46210028176
 01/13  09:00:00,23.4158567259,2.18627968157,2.3421134917,0.0,3.71167865564,13.077,17.8930697749,0.0,15.0055,2.8875697749
 01/13  10:00:00,23.4183931516,2.18627968157,2.34410875742,0.0,3.71167865564,13.077,17.8917995776,0.0,15.0055,2.88629957764
 01/13  11:00:00,28.8493868169,2.18627968157,2.77417262746,0.0,3.71167865564,18.077,35.3248155686,0.0,33.0121,2.31271556859
 01/13  12:00:00,31.7549783725,2.18627968157,4.57169517468,0.0,3.71167865564,18.077,43.4013355133,0.0,40.51485,2.88648551329
 01/13  13:00:00,32.4842782309,2.18627968157,6.07865459147,0.0,3.71167865564,18.077,38.3255545299,0.0,36.0132,2.31235452993
 01/13  14:00:00,32.6061211333,2.18627968157,6.49651318393,0.0,3.71167865564,18.077,33.8234252118,0.0,31.51155,2.31187521177
 01/13  15:00:00,26.0075445734,2.18627968157,4.90140157884,0.0,3.71167865564,13.077,22.746337045,0.0,21.0077,1.73863704505
 01/13  16:00:00,24.0922759821,2.18627968157,3.00795644901,0.0,3.71167865564,13.077,21.245875417,0.0,19.50715,1.738725417
 01/13  17:00:00,23.681449412,2.18627968157,2.60694048952,0.0,3.71167865564,13.077,24.8197817791,0.0,22.50825,2.31153177908
 01/13  18:00:00,30.2557590358,2.18627968157,4.17272608071,0.0,3.71167865564,18.077,27.8219470279,0.0,25.50935,2.31259702789
 01/13  19:00:00,32.7624069818,2.18627968157,4.15411826933,0.0,3.71167865564,18.077,28.3970737946,0.0,25.50935,2.88772379459
 01/13  20:00:00,32.5047997798,2.18627968157,3.90152091127,0.0,3.71167865564,18.077,28.9709766907,0.0,25.50935,3.46162669074
 01/13  21:00:00,26.6090022082,2.18627968157,3.00564722795,0.0,3.71167865564,13.077,25.3948146521,0.0,22.50825,2.88656465215
 01/13  22:00:00,26.1378353429,2.18627968157,2.61583809618,0.0,3.71167865564,13.077,24.4689415456,0.0,21.0077,3.46124154558
 01/13  23:00:00,25.6903987348,2.18627968157,2.19811337569,0.0,3.71167865564,13.077,20.8929577944,0.0,18.0066,2.88635779441
 01/13  24:00:00,26.5124263842,2.18627968157,1.87378529663,0.0,3.71167865564,13.077,4.16638009849,0.0,3.0011,1.16528009849
 01/14  01:00:00,15.0480326112,2.18627968157,0.799292031034,0.0,1.85583932782,5.577,4.73859743949,0.0,3.0011,1.73749743949
 01/14  02:00:00,9.93494281763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.9460827842,0.0,0.0,0.0,0.618613109274,5.0,3.59317401051,0.0,3.0011,0.592074010511
 01/14  04:00:00,9.94944665941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,10.1146305403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,14.2194450804,2.18627968157,0.068773623541,0.0,1.85583932782,5.577,5.14689181095,0.0531619001332,4.50165,0.59207991082
 01/14  07:00:00,29.8350881869,2.18627968157,1.1898335705,0.0,3.71167865564,18.077,14.6698624324,0.0,13.50495,1.16491243239
 01/14  08:00:00,28.5403759899,2.18627968157,1.85100316302,0.0,3.71167865564,18.077,22.1726861025,0.0,21.0077,1.16498610251
 01/14  09:00:00,23.0310731149,2.18627968157,1.96438689829,0.0,3.71167865564,13.077,15.5979939213,0.0,15.0055,0.592493921345
 01/14  10:00:00,23.9476246278,2.18627968157,2.85635198476,0.0,3.71167865564,13.077,18.4663961523,0.0,15.0055,3.46089615226
 01/14  11:00:00,30.6917277601,2.18627968157,4.57954445078,0.0,3.71167865564,18.077,35.3250597692,0.0,33.0121,2.31295976919
 01/14  12:00:00,33.6581420303,2.18627968157,6.4450391726,0.0,3.71167865564,18.077,43.4023942655,0.0,40.51485,2.88754426551
 01/14  13:00:00,33.5137814812,2.18627968157,7.08035211272,0.0,3.71167865564,18.077,38.900431511,0.0,36.0132,2.88723151104
 01/14  14:00:00,32.7321059249,2.18627968157,6.62052324047,0.0,3.71167865564,18.077,34.3973453868,0.0,31.51155,2.88579538681
 01/14  15:00:00,26.2294029194,2.18627968157,5.12051190029,0.0,3.71167865564,13.077,23.3201329916,0.0,21.0077,2.31243299162
 01/14  16:00:00,25.4178784824,2.18627968157,4.31371311659,0.0,3.71167865564,13.077,21.8198684446,0.0,19.50715,2.31271844457
 01/14  17:00:00,25.0705358588,2.18627968157,3.96901382465,0.0,3.71167865564,13.077,24.8205649031,0.0,22.50825,2.31231490308
 01/14  18:00:00,30.3746333926,2.18627968157,4.27858853558,0.0,3.71167865564,18.077,27.8220457526,0.0,25.50935,2.31269575261
 01/14  19:00:00,32.9440090053,2.18627968157,4.32672407006,0.0,3.71167865564,18.077,28.9706907498,0.0,25.50935,3.46134074978
 01/14  20:00:00,33.4376707405,2.18627968157,4.62855765597,0.0,3.71167865564,18.077,28.3965613125,0.0,25.50935,2.88721131253
 01/14  21:00:00,28.3008542204,2.18627968157,4.50897189741,0.0,3.71167865564,13.077,25.3950815267,0.0,22.50825,2.88683152671
 01/14  22:00:00,28.5874591441,2.18627968157,4.90934888553,0.0,3.71167865564,13.077,24.4689296656,0.0,21.0077,3.46122966563
 01/14  23:00:00,27.5385416144,2.18627968157,4.00576241462,0.0,3.71167865564,13.077,20.3189012823,0.0,18.0066,2.31230128233
 01/14  24:00:00,27.3476062549,2.18627968157,2.67244905642,0.0,3.71167865564,13.077,4.73933978283,0.0,3.0011,1.73823978283
 01/15  01:00:00,15.850148991,2.18627968157,1.5610868213,0.0,1.85583932782,5.577,4.73908520523,0.0,3.0011,1.73798520523
 01/15  02:00:00,9.96164650811,0.0,0.0,0.0,0.618613109274,5.0,3.5931826473,0.0,3.0011,0.592082647305
 01/15  03:00:00,9.9732431315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  04:00:00,9.97611802504,0.0,0.0,0.0,0.618613109274,5.0,3.5931885339,0.0,3.0011,0.592088533902
 01/15  05:00:00,10.1516582416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,14.7674080484,2.18627968157,0.59265382113,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/15  07:00:00,30.1799790694,2.18627968157,1.51903016413,0.0,3.71167865564,18.077,14.6699700784,0.0,13.50495,1.16502007837
 01/15  08:00:00,28.7728106279,2.18627968157,2.0714741769,0.0,3.71167865564,18.077,22.1726849112,0.0,21.0077,1.16498491118
 01/15  09:00:00,23.0694682526,2.18627968157,2.00475523181,0.0,3.71167865564,13.077,16.1705506015,0.0,15.0055,1.16505060149
 01/15  10:00:00,23.8495246665,2.18627968157,2.77184194753,0.0,3.71167865564,13.077,16.1705542786,0.0,15.0055,1.16505427862
 01/15  11:00:00,30.6339243395,2.18627968157,4.5322978601,0.0,3.71167865564,18.077,35.8995819973,0.0,33.0121,2.88748199726
 01/15  12:00:00,33.6994831494,2.18627968157,6.48721051148,0.0,3.71167865564,18.077,43.4018679315,0.0,40.51485,2.88701793149
 01/15  13:00:00,33.3345580079,2.18627968157,6.90137238822,0.0,3.71167865564,18.077,38.3257313775,0.0,36.0132,2.3125313775
 01/15  14:00:00,32.6469747443,2.18627968157,6.53563363856,0.0,3.71167865564,18.077,33.8242430146,0.0,31.51155,2.31269301465
 01/15  15:00:00,26.3554940821,2.18627968157,5.24683750131,0.0,3.71167865564,13.077,23.3189002664,0.0,21.0077,2.31120026644
 01/15  16:00:00,26.4440026797,2.18627968157,5.33089836803,0.0,3.71167865564,13.077,21.2458880212,0.0,19.50715,1.73873802124
 01/15  17:00:00,25.8611158147,2.18627968157,4.74933537559,0.0,3.71167865564,13.077,24.2469775295,0.0,22.50825,1.73872752953
 01/15  18:00:00,30.7757383327,2.18627968157,4.67204311943,0.0,3.71167865564,18.077,27.8220601922,0.0,25.50935,2.31271019223
 01/15  19:00:00,33.2888258229,2.18627968157,4.66463364921,0.0,3.71167865564,18.077,28.3964940328,0.0,25.50935,2.88714403279
 01/15  20:00:00,33.1403636418,2.18627968157,4.33830202558,0.0,3.71167865564,18.077,28.9696924901,0.0,25.50935,3.46034249014
 01/15  21:00:00,27.0545633827,2.18627968157,3.31414561371,0.0,3.71167865564,13.077,24.8203211754,0.0,22.50825,2.31207117536
 01/15  22:00:00,26.5021357486,2.18627968157,2.86054439586,0.0,3.71167865564,13.077,23.8941383877,0.0,21.0077,2.8864383877
 01/15  23:00:00,25.749180035,2.18627968157,2.24466215188,0.0,3.71167865564,13.077,20.318448997,0.0,18.0066,2.31184899705
 01/15  24:00:00,26.5074683964,2.18627968157,1.86024150086,0.0,3.71167865564,13.077,4.16604312435,0.0,3.0011,1.16494312435
 01/16  01:00:00,15.221149672,2.18627968157,0.966667370791,0.0,1.85583932782,5.577,4.73917610269,0.0,3.0011,1.73807610269
 01/16  02:00:00,9.93799468273,0.0,0.0,0.0,0.618613109274,5.0,3.5931569005,0.0,3.0011,0.592056900498
 01/16  03:00:00,9.95330349509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.9603782093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  05:00:00,10.147144553,0.0,0.0,0.0,0.618613109274,5.0,3.59316282802,0.0,3.0011,0.592062828019
 01/16  06:00:00,14.7295009072,2.18627968157,0.560046730586,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/16  07:00:00,29.9340234052,2.18627968157,1.28406545723,0.0,3.71167865564,18.077,14.6698864969,0.0,13.50495,1.16493649691
 01/16  08:00:00,28.5960906634,2.18627968157,1.89422574057,0.0,3.71167865564,18.077,22.172530755,0.0,21.0077,1.16483075501
 01/16  09:00:00,23.2749611917,2.18627968157,2.1926359507,0.0,3.71167865564,13.077,16.1705471038,0.0,15.0055,1.1650471038
 01/16  10:00:00,23.834503009,2.18627968157,2.73874639159,0.0,3.71167865564,13.077,16.1705175044,0.0,15.0055,1.1650175044
 01/16  11:00:00,30.3156740703,2.18627968157,4.21003629181,0.0,3.71167865564,18.077,35.8994463914,0.0,33.0121,2.88734639144
 01/16  12:00:00,33.1960376872,2.18627968157,5.98958850719,0.0,3.71167865564,18.077,43.4023450242,0.0,40.51485,2.88749502421
 01/16  13:00:00,32.5551925727,2.18627968157,6.13651252874,0.0,3.71167865564,18.077,38.3256690499,0.0,36.0132,2.31246904993
 01/16  14:00:00,31.6659945049,2.18627968157,5.56588066662,0.0,3.71167865564,18.077,33.8244031062,0.0,31.51155,2.31285310618
 01/16  15:00:00,25.5166236145,2.18627968157,4.41616864259,0.0,3.71167865564,13.077,23.3187847255,0.0,21.0077,2.31108472555
 01/16  16:00:00,25.1416188801,2.18627968157,4.04150218692,0.0,3.71167865564,13.077,21.2457872859,0.0,19.50715,1.73863728587
 01/16  17:00:00,24.6437092907,2.18627968157,3.54862594528,0.0,3.71167865564,13.077,24.2469780875,0.0,22.50825,1.73872808754
 01/16  18:00:00,30.1184359323,2.18627968157,4.02616624547,0.0,3.71167865564,18.077,27.8220511809,0.0,25.50935,2.31270118095
 01/16  19:00:00,32.8923905253,2.18627968157,4.27464200209,0.0,3.71167865564,18.077,28.396910376,0.0,25.50935,2.887560376
 01/16  20:00:00,32.9174231185,2.18627968157,4.14168156249,0.0,3.71167865564,18.077,28.3964492385,0.0,25.50935,2.88709923855
 01/16  21:00:00,27.0187844909,2.18627968157,3.27960579742,0.0,3.71167865564,13.077,25.3939297295,0.0,22.50825,2.88567972948
 01/16  22:00:00,26.5611108611,2.18627968157,2.91848240277,0.0,3.71167865564,13.077,23.8943601177,0.0,21.0077,2.88666011774
 01/16  23:00:00,25.8897532045,2.18627968157,2.38217082785,0.0,3.71167865564,13.077,20.3181430895,0.0,18.0066,2.31154308951
 01/16  24:00:00,26.6953906892,2.18627968157,2.04268890255,0.0,3.71167865564,13.077,4.16616331699,0.0,3.0011,1.16506331699
 01/17  01:00:00,15.4130135553,2.18627968157,1.14822047883,0.0,1.85583932782,5.577,4.16632194903,0.0,3.0011,1.16522194903
 01/17  02:00:00,9.94845012976,0.0,0.0,0.0,0.618613109274,5.0,3.59319130208,0.0,3.0011,0.592091302076
 01/17  03:00:00,9.96469254532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.97389473431,0.0,0.0,0.0,0.618613109274,5.0,3.593180001,0.0,3.0011,0.592080000999
 01/17  05:00:00,10.8132403884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,15.8000269126,2.18627968157,0.952158135542,0.0,1.85583932782,5.577,5.09373589022,0.0,4.50165,0.592085890224
 01/17  07:00:00,30.9613924526,2.18627968157,1.97361113964,0.0,3.71167865564,18.077,14.6696658332,0.0,13.50495,1.1647158332
 01/17  08:00:00,29.6089553017,2.18627968157,2.89291483326,0.0,3.71167865564,18.077,24.4692685469,0.0,21.0077,3.46156854688
 01/17  09:00:00,24.2913433511,2.18627968157,3.19955703316,0.0,3.71167865564,13.077,17.8936390655,0.0,15.0055,2.88813906552
 01/17  10:00:00,24.7955989273,2.18627968157,3.69044854991,0.0,3.71167865564,13.077,17.8923349151,0.0,15.0055,2.88683491507
 01/17  11:00:00,31.1503452145,2.18627968157,5.03994850249,0.0,3.71167865564,18.077,35.3249073339,0.0,33.0121,2.31280733394
 01/17  12:00:00,34.3215282477,2.18627968157,7.10230153437,0.0,3.71167865564,18.077,43.4016591443,0.0,40.51485,2.88680914425
 01/17  13:00:00,33.8563996466,2.18627968157,7.41804980303,0.0,3.71167865564,18.077,38.3260668816,0.0,36.0132,2.3128668816
 01/17  14:00:00,32.922230769,2.18627968157,6.8069976795,0.0,3.71167865564,18.077,33.2499686727,0.0,31.51155,1.73841867267
 01/17  15:00:00,26.1434346963,2.18627968157,5.03276125578,0.0,3.71167865564,13.077,23.3191880809,0.0,21.0077,2.31148808091
 01/17  16:00:00,25.1927196033,2.18627968157,4.08421897288,0.0,3.71167865564,13.077,21.2458032633,0.0,19.50715,1.73865326334
 01/17  17:00:00,24.6617844176,2.18627968157,3.55853591845,0.0,3.71167865564,13.077,24.2469924717,0.0,22.50825,1.73874247174
 01/17  18:00:00,30.3418539704,2.18627968157,4.24303365426,0.0,3.71167865564,18.077,27.8219610771,0.0,25.50935,2.31261107713
