Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,32.3312773848,2.18627968157,3.71408598184,0.0,3.71167865564,18.077,28.9708906403,0.0,25.50935,3.46154064033
 01/17  20:00:00,31.7082250479,2.18627968157,3.10228615317,0.0,3.71167865564,18.077,28.9718039612,0.0,25.50935,3.46245396124
 01/17  21:00:00,25.8554122982,2.18627968157,2.29363510701,0.0,3.71167865564,13.077,25.3948559289,0.0,22.50825,2.88660592893
 01/17  22:00:00,25.5475429962,2.18627968157,2.05573504298,0.0,3.71167865564,13.077,24.4691041849,0.0,21.0077,3.46140418493
 01/17  23:00:00,25.2375249935,2.18627968157,1.74952010408,0.0,3.71167865564,13.077,20.3190474873,0.0,18.0066,2.31244748729
 01/17  24:00:00,26.1038105301,2.18627968157,1.47180159709,0.0,3.71167865564,13.077,4.73915684459,0.0,3.0011,1.73805684459
 01/18  01:00:00,14.8644944542,2.18627968157,0.633045926672,0.0,1.85583932782,5.577,4.16625312478,0.0,3.0011,1.16515312478
 01/18  02:00:00,9.91491448276,0.0,0.0,0.0,0.618613109274,5.0,3.59319166277,0.0,3.0011,0.592091662774
 01/18  03:00:00,9.93278095475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.93617335543,0.0,0.0,0.0,0.618613109274,5.0,3.59314582147,0.0,3.0011,0.592045821466
 01/18  05:00:00,10.1223291454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,14.5809954197,2.18627968157,0.426050272105,0.0,1.85583932782,5.577,5.09370176506,0.0,4.50165,0.592051765056
 01/18  07:00:00,29.7354494881,2.18627968157,1.10022752855,0.0,3.71167865564,18.077,14.0972904256,0.0,13.50495,0.592340425601
 01/18  08:00:00,28.3869577926,2.18627968157,1.69438182563,0.0,3.71167865564,18.077,25.0440549475,0.0,21.0077,4.03635494751
 01/18  09:00:00,22.8427569597,2.18627968157,1.77113504837,0.0,3.71167865564,13.077,17.8936280883,0.0,15.0055,2.88812808827
 01/18  10:00:00,22.7569717655,2.18627968157,1.68708360969,0.0,3.71167865564,13.077,17.8916075045,0.0,15.0055,2.88610750453
 01/18  11:00:00,28.2997065437,2.18627968157,2.22155559363,0.0,3.71167865564,18.077,35.324413052,0.0,33.0121,2.31231305203
 01/18  12:00:00,30.4980908372,2.18627968157,3.32157041318,0.0,3.71167865564,18.077,43.4015402344,0.0,40.51485,2.8866902344
 01/18  13:00:00,30.8622262736,2.18627968157,4.46960579353,0.0,3.71167865564,18.077,38.3255678238,0.0,36.0132,2.31236782376
 01/18  14:00:00,30.3306060744,2.18627968157,4.24417101927,0.0,3.71167865564,18.077,33.2505906845,0.0,31.51155,1.73904068453
 01/18  15:00:00,23.7246353343,2.18627968157,2.64641106707,0.0,3.71167865564,13.077,23.3188485609,0.0,21.0077,2.3111485609
 01/18  16:00:00,23.4745003586,2.18627968157,2.38990643581,0.0,3.71167865564,13.077,21.2457219891,0.0,19.50715,1.73857198909
 01/18  17:00:00,23.5793960519,2.18627968157,2.49395897009,0.0,3.71167865564,13.077,24.2464033734,0.0,22.50825,1.7381533734
 01/18  18:00:00,29.2026532832,2.18627968157,3.13768232734,0.0,3.71167865564,18.077,27.8221806629,0.0,25.50935,2.31283066288
 01/18  19:00:00,31.5722058677,2.18627968157,3.02367094407,0.0,3.71167865564,18.077,28.9710524553,0.0,25.50935,3.46170245529
 01/18  20:00:00,31.4748481627,2.18627968157,2.7491943484,0.0,3.71167865564,18.077,28.9715842103,0.0,25.50935,3.46223421031
 01/18  21:00:00,25.7073615556,2.18627968157,1.997940262,0.0,3.71167865564,13.077,25.3951442943,0.0,22.50825,2.88689429432
 01/18  22:00:00,25.5751051791,2.18627968157,1.95382557965,0.0,3.71167865564,13.077,24.4688843952,0.0,21.0077,3.46118439524
 01/18  23:00:00,25.0722420817,2.18627968157,1.59305501058,0.0,3.71167865564,13.077,20.3188998834,0.0,18.0066,2.31229988338
 01/18  24:00:00,25.8425494386,2.18627968157,1.22618391538,0.0,3.71167865564,13.077,4.73904830873,0.0,3.0011,1.73794830873
 01/19  01:00:00,14.5848309337,2.18627968157,0.37027605741,0.0,1.85583932782,5.577,4.16618138823,0.0,3.0011,1.16508138823
 01/19  02:00:00,9.90520075884,0.0,0.0,0.0,0.618613109274,5.0,3.59318214134,0.0,3.0011,0.592082141338
 01/19  03:00:00,9.92846648015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.92946564315,0.0,0.0,0.0,0.618613109274,5.0,3.59316219406,0.0,3.0011,0.592062194058
 01/19  05:00:00,10.1127429878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  06:00:00,14.3637112788,2.18627968157,0.221746105433,0.0,1.85583932782,5.577,5.09371811033,0.0,4.50165,0.59206811033
 01/19  07:00:00,29.406309334,2.18627968157,0.790834959223,0.0,3.71167865564,18.077,14.0974688096,0.0,13.50495,0.592518809622
 01/19  08:00:00,28.1323627791,2.18627968157,1.4560892365,0.0,3.71167865564,18.077,24.4701683158,0.0,21.0077,3.46246831575
 01/19  09:00:00,23.24894789,2.18627968157,2.16988480819,0.0,3.71167865564,13.077,18.4672239094,0.0,15.0055,3.46172390938
 01/19  10:00:00,23.6097773202,2.18627968157,2.51345154433,0.0,3.71167865564,13.077,17.8924222182,0.0,15.0055,2.88692221822
 01/19  11:00:00,29.6196505442,2.18627968157,3.51572369856,0.0,3.71167865564,18.077,35.3249189522,0.0,33.0121,2.31281895216
 01/19  12:00:00,32.2347096627,2.18627968157,5.02243702495,0.0,3.71167865564,18.077,42.8282154781,0.0,40.51485,2.3133654781
 01/19  13:00:00,32.1173265372,2.18627968157,5.68999730933,0.0,3.71167865564,18.077,38.8991393118,0.0,36.0132,2.88593931178
 01/19  14:00:00,31.6536700194,2.18627968157,5.54743703853,0.0,3.71167865564,18.077,33.2506940161,0.0,31.51155,1.73914401608
 01/19  15:00:00,25.2805758457,2.18627968157,4.17475828229,0.0,3.71167865564,13.077,23.3193331463,0.0,21.0077,2.31163314627
 01/19  16:00:00,24.1326830662,2.18627968157,3.03743660417,0.0,3.71167865564,13.077,21.2458640154,0.0,19.50715,1.73871401538
 01/19  17:00:00,23.8986241988,2.18627968157,2.80954906621,0.0,3.71167865564,13.077,24.2470030387,0.0,22.50825,1.73875303872
 01/19  18:00:00,29.5019962622,2.18627968157,3.44850053457,0.0,3.71167865564,18.077,27.8222342949,0.0,25.50935,2.31288429489
 01/19  19:00:00,31.8386025562,2.18627968157,3.29050883225,0.0,3.71167865564,18.077,28.9711434132,0.0,25.50935,3.46179341319
 01/19  20:00:00,31.6615789399,2.18627968157,2.93398201468,0.0,3.71167865564,18.077,28.9717130317,0.0,25.50935,3.4623630317
 01/19  21:00:00,25.6582302889,2.18627968157,1.95541767186,0.0,3.71167865564,13.077,25.395383775,0.0,22.50825,2.887133775
 01/19  22:00:00,25.3641454692,2.18627968157,1.75964835916,0.0,3.71167865564,13.077,23.8951528181,0.0,21.0077,2.88745281807
 01/19  23:00:00,24.978302155,2.18627968157,1.50768938891,0.0,3.71167865564,13.077,20.8926174771,0.0,18.0066,2.88601747709
 01/19  24:00:00,25.8664932947,2.18627968157,1.25015868639,0.0,3.71167865564,13.077,4.73893492333,0.0,3.0011,1.73783492333
 01/20  01:00:00,14.6312276227,2.18627968157,0.414016619062,0.0,1.85583932782,5.577,4.16623990315,0.0,3.0011,1.16513990315
 01/20  02:00:00,9.90634873477,0.0,0.0,0.0,0.618613109274,5.0,3.59317087866,0.0,3.0011,0.592070878658
 01/20  03:00:00,9.92615637527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.93596285253,0.0,0.0,0.0,0.618613109274,5.0,3.59317678394,0.0,3.0011,0.592076783944
 01/20  05:00:00,10.7632865375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,15.1752329243,2.18627968157,0.37263463565,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/20  07:00:00,30.0385903305,2.18627968157,1.0989087172,0.0,3.71167865564,18.077,14.6699469264,0.0,13.50495,1.16499692642
 01/20  08:00:00,28.2062365978,2.18627968157,1.51879073566,0.0,3.71167865564,18.077,24.4696373223,0.0,21.0077,3.46193732231
 01/20  09:00:00,22.5866254945,2.18627968157,1.52522388322,0.0,3.71167865564,13.077,18.4671383926,0.0,15.0055,3.46163839259
 01/20  10:00:00,22.7334971335,2.18627968157,1.65606804793,0.0,3.71167865564,13.077,17.8922781328,0.0,15.0055,2.88677813282
 01/20  11:00:00,28.3830819292,2.18627968157,2.29745309815,0.0,3.71167865564,18.077,35.3250034206,0.0,33.0121,2.31290342064
 01/20  12:00:00,30.4291326083,2.18627968157,3.25060678547,0.0,3.71167865564,18.077,42.8277081256,0.0,40.51485,2.3128581256
 01/20  13:00:00,30.6553329093,2.18627968157,4.26639340981,0.0,3.71167865564,18.077,38.8991876743,0.0,36.0132,2.88598767433
 01/20  14:00:00,30.4740182913,2.18627968157,4.37738130681,0.0,3.71167865564,18.077,33.2507204727,0.0,31.51155,1.73917047267
 01/20  15:00:00,24.4595792041,2.18627968157,3.36330260046,0.0,3.71167865564,13.077,22.7463441978,0.0,21.0077,1.73864419781
 01/20  16:00:00,24.0116804005,2.18627968157,2.91568379834,0.0,3.71167865564,13.077,21.8187016718,0.0,19.50715,2.3115516718
 01/20  17:00:00,23.6823306847,2.18627968157,2.61473756475,0.0,3.71167865564,13.077,24.2469672729,0.0,22.50825,1.73871727289
 01/20  18:00:00,29.2659356388,2.18627968157,3.24688481503,0.0,3.71167865564,18.077,27.8222373334,0.0,25.50935,2.31288733338
 01/20  19:00:00,31.9181613098,2.18627968157,3.36557991956,0.0,3.71167865564,18.077,28.970915047,0.0,25.50935,3.46156504698
 01/20  20:00:00,31.7322611726,2.18627968157,3.18433720764,0.0,3.71167865564,18.077,28.9714725107,0.0,25.50935,3.46212251073
 01/20  21:00:00,25.6815289925,2.18627968157,2.14475713575,0.0,3.71167865564,13.077,25.3951846822,0.0,22.50825,2.88693468219
 01/20  22:00:00,25.1440253334,2.18627968157,1.67045664601,0.0,3.71167865564,13.077,23.8951378741,0.0,21.0077,2.8874378741
 01/20  23:00:00,24.7346853184,2.18627968157,1.27600518913,0.0,3.71167865564,13.077,20.8924180103,0.0,18.0066,2.88581801031
 01/20  24:00:00,25.5842486222,2.18627968157,0.984287865275,0.0,3.71167865564,13.077,4.73914162829,0.0,3.0011,1.73804162829
 01/21  01:00:00,14.508972257,2.18627968157,0.304698298581,0.0,1.85583932782,5.577,4.16616022484,0.0,3.0011,1.16506022484
 01/21  02:00:00,9.89321061705,0.0,0.0,0.0,0.618613109274,5.0,3.59318343301,0.0,3.0011,0.592083433007
 01/21  03:00:00,9.90665628657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.91691901176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,10.1031692366,0.0,0.0,0.0,0.618613109274,5.0,3.59318931836,0.0,3.0011,0.592089318357
 01/21  06:00:00,14.2020539356,2.18627968157,0.0703660811553,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/21  07:00:00,29.7112505872,2.18627968157,1.07587155439,0.0,3.71167865564,18.077,14.6698685623,0.0,13.50495,1.16491856231
 01/21  08:00:00,28.5228516433,2.18627968157,1.81363796591,0.0,3.71167865564,18.077,22.1725837142,0.0,21.0077,1.16488371422
 01/21  09:00:00,22.7577207025,2.18627968157,1.67245250443,0.0,3.71167865564,13.077,16.1704929136,0.0,15.0055,1.16499291361
 01/21  10:00:00,23.2674955522,2.18627968157,2.17168475577,0.0,3.71167865564,13.077,17.8930575982,0.0,15.0055,2.88755759824
 01/21  11:00:00,29.7429104348,2.18627968157,3.63227366698,0.0,3.71167865564,18.077,35.8988587976,0.0,33.0121,2.88675879763
 01/21  12:00:00,32.0254430886,2.18627968157,4.81234023093,0.0,3.71167865564,18.077,43.4022173573,0.0,40.51485,2.88736735726
 01/21  13:00:00,31.7495127777,2.18627968157,5.31974071831,0.0,3.71167865564,18.077,38.8997709782,0.0,36.0132,2.88657097821
 01/21  14:00:00,31.3398311608,2.18627968157,5.23097494012,0.0,3.71167865564,18.077,34.3977487854,0.0,31.51155,2.88619878542
 01/21  15:00:00,25.4931601689,2.18627968157,4.382645701,0.0,3.71167865564,13.077,23.3189671049,0.0,21.0077,2.31126710489
 01/21  16:00:00,24.8149368201,2.18627968157,3.71146379288,0.0,3.71167865564,13.077,21.819490612,0.0,19.50715,2.31234061204
 01/21  17:00:00,24.3087489601,2.18627968157,3.21062613415,0.0,3.71167865564,13.077,24.8204534917,0.0,22.50825,2.31220349173
 01/21  18:00:00,29.4940383704,2.18627968157,3.45130587846,0.0,3.71167865564,18.077,27.8222792389,0.0,25.50935,2.31292923895
 01/21  19:00:00,32.0911305922,2.18627968157,3.53423818719,0.0,3.71167865564,18.077,28.3973540544,0.0,25.50935,2.88800405435
 01/21  20:00:00,31.9699834895,2.18627968157,3.23429052206,0.0,3.71167865564,18.077,28.9707547462,0.0,25.50935,3.46140474615
 01/21  21:00:00,26.1866010228,2.18627968157,2.46484001238,0.0,3.71167865564,13.077,25.394883568,0.0,22.50825,2.88663356801
 01/21  22:00:00,25.865691741,2.18627968157,2.23655256644,0.0,3.71167865564,13.077,24.468778196,0.0,21.0077,3.46107819604
 01/21  23:00:00,25.3707772708,2.18627968157,1.87727220897,0.0,3.71167865564,13.077,20.3179169805,0.0,18.0066,2.31131698052
 01/21  24:00:00,26.2650501732,2.18627968157,1.62496712344,0.0,3.71167865564,13.077,4.73937456438,0.0,3.0011,1.73827456438
 01/22  01:00:00,15.1659671202,2.18627968157,0.913778426403,0.0,1.85583932782,5.577,4.73917428458,0.0,3.0011,1.73807428458
 01/22  02:00:00,9.93923465473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.95026787492,0.0,0.0,0.0,0.618613109274,5.0,3.59315147238,0.0,3.0011,0.592051472385
 01/22  04:00:00,9.94969290098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,10.1301716743,0.0,0.0,0.0,0.618613109274,5.0,3.59315740855,0.0,3.0011,0.592057408553
 01/22  06:00:00,14.3814834804,2.18627968157,0.241613451527,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/22  07:00:00,29.38334247,2.18627968157,0.770431242186,0.0,3.71167865564,18.077,14.6699213678,0.0,13.50495,1.16497136779
 01/22  08:00:00,27.8093516329,2.18627968157,1.14183180186,0.0,3.71167865564,18.077,22.1725302322,0.0,21.0077,1.1648302322
 01/22  09:00:00,22.0348922875,2.18627968157,1.00150850287,0.0,3.71167865564,13.077,16.1702965312,0.0,15.0055,1.16479653117
 01/22  10:00:00,22.2338779501,2.18627968157,1.1836379317,0.0,3.71167865564,13.077,15.5980064117,0.0,15.0055,0.592506411668
 01/22  11:00:00,27.2309242416,2.18627968157,1.18623887968,0.0,3.71167865564,18.077,35.8990237145,0.0,33.0121,2.88692371448
 01/22  12:00:00,28.5845572938,2.18627968157,1.45337970729,0.0,3.71167865564,18.077,43.9754592023,0.0,40.51485,3.46060920232
 01/22  13:00:00,28.3690114141,2.18627968157,2.0310288872,0.0,3.71167865564,18.077,38.3256644849,0.0,36.0132,2.31246448494
 01/22  14:00:00,28.1068626636,2.18627968157,2.04771818425,0.0,3.71167865564,18.077,33.8242583188,0.0,31.51155,2.31270831879
 01/22  15:00:00,22.618726553,2.18627968157,1.55685458067,0.0,3.71167865564,13.077,22.7462725908,0.0,21.0077,1.7385725908
 01/22  16:00:00,22.2804425725,2.18627968157,1.2303733548,0.0,3.71167865564,13.077,21.2458751925,0.0,19.50715,1.73872519253
 01/22  17:00:00,22.0587456173,2.18627968157,1.06865284077,0.0,3.71167865564,13.077,24.8198443709,0.0,22.50825,2.31159437093
 01/22  18:00:00,27.1236502578,2.18627968157,1.16082246867,0.0,3.71167865564,18.077,27.8221196663,0.0,25.50935,2.31276966631
 01/22  19:00:00,30.0618614667,2.18627968157,1.55810276627,0.0,3.71167865564,18.077,28.3963785648,0.0,25.50935,2.88702856479
 01/22  20:00:00,30.2163279321,2.18627968157,1.53645739636,0.0,3.71167865564,18.077,28.3964137669,0.0,25.50935,2.88706376694
 01/22  21:00:00,24.9262065959,2.18627968157,1.26530993082,0.0,3.71167865564,13.077,24.8204944274,0.0,22.50825,2.31224442736
 01/22  22:00:00,24.7619813341,2.18627968157,1.19075509099,0.0,3.71167865564,13.077,23.8946744078,0.0,21.0077,2.88697440781
 01/22  23:00:00,24.5444777718,2.18627968157,1.0973518699,0.0,3.71167865564,13.077,20.3193597434,0.0,18.0066,2.31275974339
 01/22  24:00:00,25.544591465,2.18627968157,0.945131061024,0.0,3.71167865564,13.077,4.73875791865,0.0,3.0011,1.73765791865
 01/23  01:00:00,14.3870141213,2.18627968157,0.188737050831,0.0,1.85583932782,5.577,4.16611989043,0.0,3.0011,1.16501989043
 01/23  02:00:00,9.89007149492,0.0,0.0,0.0,0.618613109274,5.0,3.59316371314,0.0,3.0011,0.592063713136
 01/23  03:00:00,9.90855106925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  04:00:00,9.91641550215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,10.103559949,0.0,0.0,0.0,0.618613109274,5.0,3.59316962981,0.0,3.0011,0.592069629815
 01/23  06:00:00,14.2421096934,2.18627968157,0.11167344774,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/23  07:00:00,29.5394009766,2.18627968157,0.918148178395,0.0,3.71167865564,18.077,14.6698995331,0.0,13.50495,1.16494953314
 01/23  08:00:00,28.1641971917,2.18627968157,1.48131048807,0.0,3.71167865564,18.077,24.4696293527,0.0,21.0077,3.46192935266
 01/23  09:00:00,22.5536948206,2.18627968157,1.49578645906,0.0,3.71167865564,13.077,18.4669313135,0.0,15.0055,3.46143131348
 01/23  10:00:00,22.8209251428,2.18627968157,1.74438274696,0.0,3.71167865564,13.077,17.3188888262,0.0,15.0055,2.31338882624
 01/23  11:00:00,28.6698835279,2.18627968157,2.58165414042,0.0,3.71167865564,18.077,35.8981452902,0.0,33.0121,2.88604529023
 01/23  12:00:00,30.7614707101,2.18627968157,3.57801836085,0.0,3.71167865564,18.077,42.8281602631,0.0,40.51485,2.31331026313
 01/23  13:00:00,30.7465205529,2.18627968157,4.35072655803,0.0,3.71167865564,18.077,38.3258239846,0.0,36.0132,2.31262398462
 01/23  14:00:00,30.3006886662,2.18627968157,4.20971852818,0.0,3.71167865564,18.077,33.8235913099,0.0,31.51155,2.31204130988
 01/23  15:00:00,23.6870157924,2.18627968157,2.60248924597,0.0,3.71167865564,13.077,22.7461535546,0.0,21.0077,1.7384535546
 01/23  16:00:00,23.1094326385,2.18627968157,2.02804210419,0.0,3.71167865564,13.077,21.8181895954,0.0,19.50715,2.31103959545
 01/23  17:00:00,22.8749975123,2.18627968157,1.80911111557,0.0,3.71167865564,13.077,24.24686773,0.0,22.50825,1.73861773004
 01/23  18:00:00,28.3120674027,2.18627968157,2.31015508827,0.0,3.71167865564,18.077,27.8222205451,0.0,25.50935,2.31287054506
 01/23  19:00:00,30.6505197406,2.18627968157,2.1235363049,0.0,3.71167865564,18.077,28.97084234,0.0,25.50935,3.46149234002
 01/23  20:00:00,30.6691940843,2.18627968157,1.96621696619,0.0,3.71167865564,18.077,28.9711870668,0.0,25.50935,3.46183706683
 01/23  21:00:00,25.2590123828,2.18627968157,1.57723780676,0.0,3.71167865564,13.077,25.3950150038,0.0,22.50825,2.88676500381
 01/23  22:00:00,25.0549083068,2.18627968157,1.46742716494,0.0,3.71167865564,13.077,23.895262154,0.0,21.0077,2.88756215397
 01/23  23:00:00,24.6573283756,2.18627968157,1.20388679686,0.0,3.71167865564,13.077,20.8926175806,0.0,18.0066,2.88601758057
 01/23  24:00:00,25.4068919897,2.18627968157,0.818717834236,0.0,3.71167865564,13.077,4.73893237939,0.0,3.0011,1.73783237939
 01/24  01:00:00,14.198287397,2.18627968157,0.013867193144,0.0,1.85583932782,5.577,4.16629138649,0.0,3.0011,1.16519138649
 01/24  02:00:00,9.88597785398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  03:00:00,9.90304740607,0.0,0.0,0.0,0.618613109274,5.0,3.59316630225,0.0,3.0011,0.592066302254
 01/24  04:00:00,9.90766465025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.7073239808,0.0,0.0,0.0,0.618613109274,5.0,3.59317221481,0.0,3.0011,0.592072214815
 01/24  06:00:00,14.7030663431,2.18627968157,0.0,0.0,1.85583932782,5.577,4.65745809742,0.135808097424,4.50165,0.02
 01/24  07:00:00,28.8493302827,2.18627968157,0.00888930716097,0.0,3.71167865564,18.077,14.6698011771,0.0,13.50495,1.16485117709
 01/24  08:00:00,26.6160887323,2.18627968157,0.622990514297,0.0,3.71167865564,18.077,24.4693308842,0.0,21.0077,3.46163088418
 01/24  09:00:00,22.0269554389,2.18627968157,1.0022809695,0.0,3.71167865564,13.077,18.4667678716,0.0,15.0055,3.46126787156
 01/24  10:00:00,22.7441400081,2.18627968157,1.68855369943,0.0,3.71167865564,13.077,17.3189477108,0.0,15.0055,2.3134477108
 01/24  11:00:00,28.3134861984,2.18627968157,2.24532727786,0.0,3.71167865564,18.077,35.324885055,0.0,33.0121,2.31278505501
 01/24  12:00:00,30.1221324296,2.18627968157,2.94883041625,0.0,3.71167865564,18.077,43.4010943031,0.0,40.51485,2.88624430306
 01/24  13:00:00,30.5053040977,2.18627968157,4.11790035301,0.0,3.71167865564,18.077,38.3258652871,0.0,36.0132,2.31266528706
 01/24  14:00:00,30.2183499686,2.18627968157,4.13346605015,0.0,3.71167865564,18.077,33.8233828809,0.0,31.51155,2.31183288093
 01/24  15:00:00,23.8414158579,2.18627968157,2.75784097485,0.0,3.71167865564,13.077,22.7461851842,0.0,21.0077,1.73848518418
 01/24  16:00:00,23.4863759574,2.18627968157,2.39885908298,0.0,3.71167865564,13.077,21.2454042733,0.0,19.50715,1.73825427333
 01/24  17:00:00,22.9912998729,2.18627968157,1.91502398828,0.0,3.71167865564,13.077,24.8199167017,0.0,22.50825,2.31166670172
 01/24  18:00:00,28.3024775456,2.18627968157,2.23910339537,0.0,3.71167865564,18.077,27.821944498,0.0,25.50935,2.31259449797
 01/24  19:00:00,30.5117178187,2.18627968157,1.9820236656,0.0,3.71167865564,18.077,28.3970691698,0.0,25.50935,2.88771916983
 01/24  20:00:00,30.2420325604,2.18627968157,1.73358321884,0.0,3.71167865564,18.077,28.9715575927,0.0,25.50935,3.46220759273
 01/24  21:00:00,25.0008857035,2.18627968157,1.49604847101,0.0,3.71167865564,13.077,25.9687498643,0.0,22.50825,3.46049986427
 01/24  22:00:00,24.7860706791,2.18627968157,1.33699975884,0.0,3.71167865564,13.077,23.8949837344,0.0,21.0077,2.88728373437
 01/24  23:00:00,24.5400789885,2.18627968157,1.09282349533,0.0,3.71167865564,13.077,20.8928875576,0.0,18.0066,2.88628755757
 01/24  24:00:00,25.3615316891,2.18627968157,0.77321722528,0.0,3.71167865564,13.077,4.73909006253,0.0,3.0011,1.73799006253
 01/25  01:00:00,14.1760049451,2.18627968157,0.0,0.0,1.85583932782,5.577,4.16618015249,0.0,3.0011,1.16508015249
 01/25  02:00:00,9.87839656584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.9099787121,0.0,0.0,0.0,0.618613109274,5.0,3.59316316438,0.0,3.0011,0.592063164383
 01/25  04:00:00,9.92070430119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,10.1041480028,0.0,0.0,0.0,0.618613109274,5.0,3.59316908194,0.0,3.0011,0.592069081935
 01/25  06:00:00,14.1987482484,2.18627968157,0.0658933337295,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/25  07:00:00,29.5422656337,2.18627968157,0.921001515881,0.0,3.71167865564,18.077,14.6697616593,0.0,13.50495,1.16481165932
 01/25  08:00:00,27.6605661891,2.18627968157,1.60552667845,0.0,3.71167865564,18.077,24.4700591154,0.0,21.0077,3.46235911538
 01/25  09:00:00,22.7413448929,2.18627968157,1.67254651078,0.0,3.71167865564,13.077,18.466776812,0.0,15.0055,3.461276812
 01/25  10:00:00,23.537800436,2.18627968157,2.43958007753,0.0,3.71167865564,13.077,17.3188096383,0.0,15.0055,2.31330963829
 01/25  11:00:00,29.863719148,2.18627968157,3.74875861343,0.0,3.71167865564,18.077,35.3247738873,0.0,33.0121,2.31267388725
 01/25  12:00:00,31.2669292165,2.18627968157,4.06666242303,0.0,3.71167865564,18.077,43.4008949025,0.0,40.51485,2.88604490253
 01/25  13:00:00,31.2043121345,2.18627968157,4.78194254583,0.0,3.71167865564,18.077,38.3253811026,0.0,36.0132,2.31218110263
 01/25  14:00:00,30.934766171,2.18627968157,4.82219502044,0.0,3.71167865564,18.077,33.8231436869,0.0,31.51155,2.31159368691
 01/25  15:00:00,24.5444726171,2.18627968157,3.43660005409,0.0,3.71167865564,13.077,22.7461963575,0.0,21.0077,1.73849635753
 01/25  16:00:00,23.7410185604,2.18627968157,2.64094780602,0.0,3.71167865564,13.077,21.2452247938,0.0,19.50715,1.73807479383
 01/25  17:00:00,23.6720403973,2.18627968157,2.57473118905,0.0,3.71167865564,13.077,24.8196779401,0.0,22.50825,2.31142794008
 01/25  18:00:00,29.4581891902,2.18627968157,3.40350638967,0.0,3.71167865564,18.077,27.8217665774,0.0,25.50935,2.31241657744
 01/25  19:00:00,31.9914256355,2.18627968157,3.43233864823,0.0,3.71167865564,18.077,28.3969249312,0.0,25.50935,2.88757493118
 01/25  20:00:00,32.1080707677,2.18627968157,3.3658823513,0.0,3.71167865564,18.077,28.9713060619,0.0,25.50935,3.46195606194
 01/25  21:00:00,26.5979539636,2.18627968157,2.86388733954,0.0,3.71167865564,13.077,25.3949870057,0.0,22.50825,2.8867370057
 01/25  22:00:00,26.1863231425,2.18627968157,2.54880213328,0.0,3.71167865564,13.077,24.4688103077,0.0,21.0077,3.46111030774
 01/25  23:00:00,25.5507270737,2.18627968157,2.05205913155,0.0,3.71167865564,13.077,20.893121098,0.0,18.0066,2.88652109802
 01/25  24:00:00,26.4353422741,2.18627968157,1.78053409359,0.0,3.71167865564,13.077,4.16644453667,0.0,3.0011,1.16534453667
 01/26  01:00:00,15.4375854216,2.18627968157,1.16481750811,0.0,1.85583932782,5.577,4.73869210172,0.0,3.0011,1.73759210172
 01/26  02:00:00,9.94326793462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.95705044972,0.0,0.0,0.0,0.618613109274,5.0,3.59315315179,0.0,3.0011,0.592053151793
 01/26  04:00:00,9.96632272529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,10.1592544889,0.0,0.0,0.0,0.618613109274,5.0,3.59315908529,0.0,3.0011,0.592059085286
 01/26  06:00:00,15.198027518,2.18627968157,1.00407818372,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/26  07:00:00,30.5008365372,2.18627968157,1.81831686758,0.0,3.71167865564,18.077,14.6699233851,0.0,13.50495,1.1649733851
 01/26  08:00:00,28.6326864508,2.18627968157,2.54158156554,0.0,3.71167865564,18.077,24.4696766926,0.0,21.0077,3.46197669259
 01/26  09:00:00,23.4426974936,2.18627968157,2.35161198832,0.0,3.71167865564,13.077,17.8932369368,0.0,15.0055,2.88773693681
 01/26  10:00:00,23.5376917622,2.18627968157,2.44137739067,0.0,3.71167865564,13.077,17.8921792137,0.0,15.0055,2.88667921371
 01/26  11:00:00,29.9254387696,2.18627968157,3.82070622768,0.0,3.71167865564,18.077,35.3249668237,0.0,33.0121,2.3128668237
 01/26  12:00:00,32.9672328434,2.18627968157,5.74800613001,0.0,3.71167865564,18.077,43.4015456696,0.0,40.51485,2.88669566961
 01/26  13:00:00,33.2190443187,2.18627968157,6.77403897883,0.0,3.71167865564,18.077,38.3256085896,0.0,36.0132,2.31240858956
 01/26  14:00:00,32.1476285598,2.18627968157,6.03521202981,0.0,3.71167865564,18.077,33.8228793684,0.0,31.51155,2.31132936838
 01/26  15:00:00,25.317909652,2.18627968157,4.21653804382,0.0,3.71167865564,13.077,22.7459999213,0.0,21.0077,1.73829992128
 01/26  16:00:00,24.3604420605,2.18627968157,3.26689819013,0.0,3.71167865564,13.077,21.2458543679,0.0,19.50715,1.73870436788
 01/26  17:00:00,24.0141235933,2.18627968157,2.92730012119,0.0,3.71167865564,13.077,24.2470710545,0.0,22.50825,1.73882105452
 01/26  18:00:00,29.8815641485,2.18627968157,3.79702784938,0.0,3.71167865564,18.077,28.3953424387,0.0,25.50935,2.88599243867
 01/26  19:00:00,32.4746776657,2.18627968157,3.8772925614,0.0,3.71167865564,18.077,28.3974047183,0.0,25.50935,2.88805471834
 01/26  20:00:00,32.3478893777,2.18627968157,3.60705116162,0.0,3.71167865564,18.077,28.9714861259,0.0,25.50935,3.46213612587
 01/26  21:00:00,26.8743375891,2.18627968157,3.13803959218,0.0,3.71167865564,13.077,25.3952384269,0.0,22.50825,2.88698842695
 01/26  22:00:00,26.6041770129,2.18627968157,2.96146776087,0.0,3.71167865564,13.077,24.469045365,0.0,21.0077,3.46134536501
 01/26  23:00:00,26.1123217003,2.18627968157,2.60279805043,0.0,3.71167865564,13.077,20.3194423569,0.0,18.0066,2.31284235693
 01/26  24:00:00,26.8301810838,2.18627968157,2.16610704695,0.0,3.71167865564,13.077,4.73911930151,0.0,3.0011,1.73801930151
 01/27  01:00:00,15.6537022298,2.18627968157,1.37119001519,0.0,1.85583932782,5.577,4.7387507787,0.0,3.0011,1.7376507787
 01/27  02:00:00,9.95356913805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.97119848994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.98276394985,0.0,0.0,0.0,0.618613109274,5.0,3.59318722439,0.0,3.0011,0.592087224393
 01/27  05:00:00,10.8479468547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,16.0615438353,2.18627968157,1.18423989592,0.0,1.85583932782,5.577,5.09374310217,0.0,4.50165,0.592093102171
 01/27  07:00:00,31.0144880352,2.18627968157,2.00318015819,0.0,3.71167865564,18.077,14.669783678,0.0,13.50495,1.16483367798
 01/27  08:00:00,29.1415256356,2.18627968157,3.04205837659,0.0,3.71167865564,18.077,24.469486119,0.0,21.0077,3.461786119
 01/27  09:00:00,24.1366568034,2.18627968157,3.03686035817,0.0,3.71167865564,13.077,17.8936412322,0.0,15.0055,2.88814123222
 01/27  10:00:00,24.1776877553,2.18627968157,3.07742298302,0.0,3.71167865564,13.077,17.8922507711,0.0,15.0055,2.88675077115
 01/27  11:00:00,30.4309821269,2.18627968157,4.32553730735,0.0,3.71167865564,18.077,35.3250307491,0.0,33.0121,2.31293074915
 01/27  12:00:00,33.1023227778,2.18627968157,5.8900501401,0.0,3.71167865564,18.077,43.4014330406,0.0,40.51485,2.88658304056
 01/27  13:00:00,33.1588813034,2.18627968157,6.73056774305,0.0,3.71167865564,18.077,38.3258973836,0.0,36.0132,2.31269738356
 01/27  14:00:00,32.5813961344,2.18627968157,6.47382052182,0.0,3.71167865564,18.077,33.8227982988,0.0,31.51155,2.31124829883
 01/27  15:00:00,26.0696094308,2.18627968157,4.96225345269,0.0,3.71167865564,13.077,22.7464739236,0.0,21.0077,1.73877392356
 01/27  16:00:00,25.3294713324,2.18627968157,4.22166444268,0.0,3.71167865564,13.077,21.2459457789,0.0,19.50715,1.73879577891
 01/27  17:00:00,24.9735043991,2.18627968157,3.87063777443,0.0,3.71167865564,13.077,24.2470979312,0.0,22.50825,1.73884793125
 01/27  18:00:00,31.2610000277,2.18627968157,5.15580615866,0.0,3.71167865564,18.077,27.8220949215,0.0,25.50935,2.31274492151
 01/27  19:00:00,34.0727403493,2.18627968157,5.4352553387,0.0,3.71167865564,18.077,28.9708193482,0.0,25.50935,3.46146934816
 01/27  20:00:00,33.9980765621,2.18627968157,5.39752170552,0.0,3.71167865564,18.077,28.9710205315,0.0,25.50935,3.46167053148
 01/27  21:00:00,28.0984605702,2.18627968157,4.51386507382,0.0,3.71167865564,13.077,25.3948490072,0.0,22.50825,2.88659900715
 01/27  22:00:00,27.4727260628,2.18627968157,3.94948224009,0.0,3.71167865564,13.077,24.4685786488,0.0,21.0077,3.46087864876
 01/27  23:00:00,26.845567371,2.18627968157,3.32491953213,0.0,3.71167865564,13.077,20.3191264708,0.0,18.0066,2.31252647079
 01/27  24:00:00,27.2541092556,2.18627968157,2.58044078035,0.0,3.71167865564,13.077,4.73921090259,0.0,3.0011,1.73811090259
 01/28  01:00:00,15.7556420411,2.18627968157,1.46665347089,0.0,1.85583932782,5.577,4.16628633937,0.0,3.0011,1.16518633937
 01/28  02:00:00,9.96398824997,0.0,0.0,0.0,0.618613109274,5.0,3.59319328368,0.0,3.0011,0.59209328368
 01/28  03:00:00,9.98489028391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  04:00:00,9.99458300517,0.0,0.0,0.0,0.618613109274,5.0,3.59316227866,0.0,3.0011,0.592062278656
 01/28  05:00:00,10.1930930426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  06:00:00,15.6101535233,2.18627968157,1.39264817285,0.0,1.85583932782,5.577,5.09371819604,0.0,4.50165,0.592068196038
 01/28  07:00:00,31.0042437855,2.18627968157,2.2968516737,0.0,3.71167865564,18.077,14.6696269092,0.0,13.50495,1.16467690919
 01/28  08:00:00,29.2700509484,2.18627968157,3.16000644018,0.0,3.71167865564,18.077,21.6002000268,0.0,21.0077,0.592500026765
 01/28  09:00:00,24.1824928348,2.18627968157,3.06973245582,0.0,3.71167865564,13.077,16.1704468041,0.0,15.0055,1.16494680413
 01/28  10:00:00,25.0480780538,2.18627968157,3.9264202136,0.0,3.71167865564,13.077,17.8930480171,0.0,15.0055,2.88754801705
 01/28  11:00:00,30.7033425142,2.18627968157,4.58679908892,0.0,3.71167865564,18.077,35.8987709427,0.0,33.0121,2.88667094265
 01/28  12:00:00,32.5076209355,2.18627968157,5.30300712438,0.0,3.71167865564,18.077,43.4020707871,0.0,40.51485,2.88722078705
 01/28  13:00:00,32.2160468392,2.18627968157,5.79511206025,0.0,3.71167865564,18.077,38.9001895312,0.0,36.0132,2.88698953121
 01/28  14:00:00,31.6287111332,2.18627968157,5.52232764193,0.0,3.71167865564,18.077,34.3979392048,0.0,31.51155,2.88638920484
 01/28  15:00:00,25.5693795416,2.18627968157,4.462749054,0.0,3.71167865564,13.077,23.3199104589,0.0,21.0077,2.31221045888
 01/28  16:00:00,24.9962780953,2.18627968157,3.8947997259,0.0,3.71167865564,13.077,21.8196784158,0.0,19.50715,2.31252841575
 01/28  17:00:00,24.480251264,2.18627968157,3.3869402661,0.0,3.71167865564,13.077,24.8203521974,0.0,22.50825,2.31210219738
 01/28  18:00:00,29.4671365752,2.18627968157,3.38138202597,0.0,3.71167865564,18.077,27.8221278974,0.0,25.50935,2.31277789739
 01/28  19:00:00,31.8026325659,2.18627968157,3.24620990976,0.0,3.71167865564,18.077,28.970849675,0.0,25.50935,3.46149967497
 01/28  20:00:00,31.519999833,2.18627968157,2.79739585877,0.0,3.71167865564,18.077,28.3973043061,0.0,25.50935,2.88795430614
 01/28  21:00:00,25.5581895576,2.18627968157,1.86023329544,0.0,3.71167865564,13.077,25.3950481042,0.0,22.50825,2.88679810418
 01/28  22:00:00,25.0654165431,2.18627968157,1.47800290079,0.0,3.71167865564,13.077,24.4686932849,0.0,21.0077,3.46099328486
 01/28  23:00:00,24.5622149181,2.18627968157,1.11609978485,0.0,3.71167865564,13.077,20.3182654795,0.0,18.0066,2.31166547946
 01/28  24:00:00,25.3724389607,2.18627968157,0.786942406134,0.0,3.71167865564,13.077,4.73924432732,0.0,3.0011,1.73814432732
 01/29  01:00:00,14.3093631347,2.18627968157,0.120316921365,0.0,1.85583932782,5.577,4.73909339162,0.0,3.0011,1.73799339162
 01/29  02:00:00,9.88847162136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.90802674642,0.0,0.0,0.0,0.618613109274,5.0,3.59318062614,0.0,3.0011,0.592080626135
 01/29  04:00:00,9.91876541776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,10.1039525677,0.0,0.0,0.0,0.618613109274,5.0,3.59318651594,0.0,3.0011,0.59208651594
 01/29  06:00:00,14.1235258039,2.18627968157,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/29  07:00:00,29.2727833689,2.18627968157,0.667397513886,0.0,3.71167865564,18.077,14.6697948404,0.0,13.50495,1.16484484037
 01/29  08:00:00,27.143604754,2.18627968157,1.11183314903,0.0,3.71167865564,18.077,22.1726873061,0.0,21.0077,1.16498730606
 01/29  09:00:00,22.1629992328,2.18627968157,1.12447939645,0.0,3.71167865564,13.077,16.1704155639,0.0,15.0055,1.16491556385
 01/29  10:00:00,22.4886160757,2.18627968157,1.42697848773,0.0,3.71167865564,13.077,16.1705321577,0.0,15.0055,1.16503215773
 01/29  11:00:00,27.8198349049,2.18627968157,1.75316836743,0.0,3.71167865564,18.077,35.8994999925,0.0,33.0121,2.88739999246
 01/29  12:00:00,29.9313228266,2.18627968157,2.75806964803,0.0,3.71167865564,18.077,43.4021052045,0.0,40.51485,2.88725520454
 01/29  13:00:00,29.7208853652,2.18627968157,3.34774393793,0.0,3.71167865564,18.077,38.3251078987,0.0,36.0132,2.31190789873
 01/29  14:00:00,29.5651851063,2.18627968157,3.48004296337,0.0,3.71167865564,18.077,33.8235286686,0.0,31.51155,2.31197866857
 01/29  15:00:00,23.8297609157,2.18627968157,2.741225697,0.0,3.71167865564,13.077,22.7465181503,0.0,21.0077,1.73881815033
 01/29  16:00:00,23.5029577927,2.18627968157,2.41463438311,0.0,3.71167865564,13.077,21.8184278927,0.0,19.50715,2.31127789275
 01/29  17:00:00,23.6561400726,2.18627968157,2.58068034682,0.0,3.71167865564,13.077,24.2468392545,0.0,22.50825,1.73858925447
 01/29  18:00:00,29.1695000404,2.18627968157,3.14382826325,0.0,3.71167865564,18.077,27.8220903048,0.0,25.50935,2.31274030484
 01/29  19:00:00,31.6289061946,2.18627968157,3.08103466904,0.0,3.71167865564,18.077,28.3969352101,0.0,25.50935,2.88758521006
 01/29  20:00:00,31.2124973116,2.18627968157,2.49475322182,0.0,3.71167865564,18.077,28.396594584,0.0,25.50935,2.88724458397
 01/29  21:00:00,25.5084436697,2.18627968157,1.81139590745,0.0,3.71167865564,13.077,24.8206686857,0.0,22.50825,2.31241868571
 01/29  22:00:00,25.16724307,2.18627968157,1.57239343499,0.0,3.71167865564,13.077,23.8940991657,0.0,21.0077,2.8863991657
 01/29  23:00:00,24.7690412438,2.18627968157,1.31012198305,0.0,3.71167865564,13.077,20.8922691616,0.0,18.0066,2.88566916157
 01/29  24:00:00,25.6466215446,2.18627968157,1.04076698521,0.0,3.71167865564,13.077,4.16616867398,0.0,3.0011,1.16506867398
 01/30  01:00:00,14.3575318551,2.18627968157,0.160520828947,0.0,1.85583932782,5.577,4.16618679136,0.0,3.0011,1.16508679136
 01/30  02:00:00,9.89024498781,0.0,0.0,0.0,0.618613109274,5.0,3.59314480544,0.0,3.0011,0.59204480544
 01/30  03:00:00,9.91203898872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  04:00:00,9.92243032483,0.0,0.0,0.0,0.618613109274,5.0,3.59315075224,0.0,3.0011,0.592050752237
 01/30  05:00:00,10.1080869155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  06:00:00,14.1109915774,2.18627968157,0.0,0.0,1.85583932782,5.577,4.56983518396,0.0481851839635,4.50165,0.02
 01/30  07:00:00,28.9722788359,2.18627968157,0.385536183214,0.0,3.71167865564,18.077,14.6698921245,0.0,13.50495,1.16494212449
 01/30  08:00:00,27.2498515872,2.18627968157,1.21984646516,0.0,3.71167865564,18.077,24.4697897839,0.0,21.0077,3.46208978387
 01/30  09:00:00,22.6277695165,2.18627968157,1.57533746571,0.0,3.71167865564,13.077,18.4672155284,0.0,15.0055,3.46171552835
 01/30  10:00:00,22.9603818923,2.18627968157,1.88715679974,0.0,3.71167865564,13.077,17.3188400503,0.0,15.0055,2.31334005031
 01/30  11:00:00,28.6747748645,2.18627968157,2.58486199802,0.0,3.71167865564,18.077,35.8979442686,0.0,33.0121,2.88584426859
 01/30  12:00:00,32.0485830267,2.18627968157,4.83880448653,0.0,3.71167865564,18.077,42.8282270724,0.0,40.51485,2.31337707244
 01/30  13:00:00,32.1933441556,2.18627968157,5.76069640069,0.0,3.71167865564,18.077,38.3260158229,0.0,36.0132,2.31281582294
 01/30  14:00:00,31.3145700975,2.18627968157,5.20615637302,0.0,3.71167865564,18.077,33.8236044313,0.0,31.51155,2.31205443125
 01/30  15:00:00,25.0681125261,2.18627968157,3.9587501638,0.0,3.71167865564,13.077,22.7462811798,0.0,21.0077,1.73858117984
 01/30  16:00:00,24.5290800384,2.18627968157,3.42154962833,0.0,3.71167865564,13.077,21.8187225173,0.0,19.50715,2.3115725173
 01/30  17:00:00,24.1958293646,2.18627968157,3.09556590076,0.0,3.71167865564,13.077,24.2470294809,0.0,22.50825,1.73877948092
 01/30  18:00:00,29.6994547617,2.18627968157,3.6592823488,0.0,3.71167865564,18.077,27.8222348163,0.0,25.50935,2.31288481628
 01/30  19:00:00,31.5679470384,2.18627968157,3.64152288962,0.0,3.71167865564,18.077,28.9708152956,0.0,25.50935,3.46146529557
 01/30  20:00:00,32.1575631944,2.18627968157,3.41661438968,0.0,3.71167865564,18.077,28.9710726473,0.0,25.50935,3.46172264733
 01/30  21:00:00,26.2978674072,2.18627968157,2.57341770488,0.0,3.71167865564,13.077,25.3952018783,0.0,22.50825,2.88695187835
 01/30  22:00:00,26.0231999039,2.18627968157,2.39344449766,0.0,3.71167865564,13.077,23.895122436,0.0,21.0077,2.88742243603
 01/30  23:00:00,25.4664110395,2.18627968157,1.97209758198,0.0,3.71167865564,13.077,20.8924608433,0.0,18.0066,2.88586084325
 01/30  24:00:00,26.2222392355,2.18627968157,1.58188415866,0.0,3.71167865564,13.077,4.73883188779,0.0,3.0011,1.73773188779
 01/31  01:00:00,15.1194024461,2.18627968157,0.870373948004,0.0,1.85583932782,5.577,4.16622123139,0.0,3.0011,1.16512123139
 01/31  02:00:00,9.92848851327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  03:00:00,9.94383714762,0.0,0.0,0.0,0.618613109274,5.0,3.59318367135,0.0,3.0011,0.592083671354
 01/31  04:00:00,9.94969077852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.7907830903,0.0,0.0,0.0,0.618613109274,5.0,3.59318955633,0.0,3.0011,0.592089556327
 01/31  06:00:00,15.2574589613,2.18627968157,0.448492676897,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 01/31  07:00:00,29.9794350825,2.18627968157,1.04686929653,0.0,3.71167865564,18.077,14.6698001958,0.0,13.50495,1.1648501958
 01/31  08:00:00,27.7656820118,2.18627968157,1.70291438636,0.0,3.71167865564,18.077,24.4690774042,0.0,21.0077,3.46137740419
 01/31  09:00:00,23.1036135691,2.18627968157,2.01997558433,0.0,3.71167865564,13.077,18.4672695205,0.0,15.0055,3.46176952049
 01/31  10:00:00,23.340509167,2.18627968157,2.24521320233,0.0,3.71167865564,13.077,17.3189199859,0.0,15.0055,2.31341998593
 01/31  11:00:00,29.5101785986,2.18627968157,3.40634660276,0.0,3.71167865564,18.077,35.3247429423,0.0,33.0121,2.31264294226
 01/31  12:00:00,32.1024355275,2.18627968157,4.89016288981,0.0,3.71167865564,18.077,43.4015920917,0.0,40.51485,2.88674209169
 01/31  13:00:00,32.1855986182,2.18627968157,5.75250526343,0.0,3.71167865564,18.077,38.3259270312,0.0,36.0132,2.31272703117
 01/31  14:00:00,31.6361802035,2.18627968157,5.52747202216,0.0,3.71167865564,18.077,33.823583126,0.0,31.51155,2.31203312601
 01/31  15:00:00,25.4632133168,2.18627968157,4.3571665906,0.0,3.71167865564,13.077,22.7464180657,0.0,21.0077,1.73871806569
 01/31  16:00:00,25.5119989387,2.18627968157,4.39584602216,0.0,3.71167865564,13.077,21.2457571485,0.0,19.50715,1.73860714849
 01/31  17:00:00,25.4941874051,2.18627968157,4.37416313533,0.0,3.71167865564,13.077,24.819915976,0.0,22.50825,2.31166597595
 01/31  18:00:00,31.251282596,2.18627968157,5.16126353207,0.0,3.71167865564,18.077,27.8221502402,0.0,25.50935,2.31280024022
 01/31  19:00:00,32.9799319188,2.18627968157,5.02743516351,0.0,3.71167865564,18.077,28.3974242761,0.0,25.50935,2.88807427608
 01/31  20:00:00,33.0433616295,2.18627968157,4.47005187492,0.0,3.71167865564,18.077,28.9717770013,0.0,25.50935,3.46242700126
 01/31  21:00:00,26.9664493504,2.18627968157,3.40122258737,0.0,3.71167865564,13.077,25.3952421305,0.0,22.50825,2.88699213055
 01/31  22:00:00,26.5530202185,2.18627968157,3.04448232133,0.0,3.71167865564,13.077,24.4685728414,0.0,21.0077,3.46087284142
 01/31  23:00:00,25.9838537793,2.18627968157,2.47852336568,0.0,3.71167865564,13.077,20.8929018654,0.0,18.0066,2.8863018654
 01/31  24:00:00,26.52819472,2.18627968157,1.87511733167,0.0,3.71167865564,13.077,4.16635351343,0.0,3.0011,1.16525351343
 02/01  01:00:00,15.3609426714,2.18627968157,1.0960904827,0.0,1.85583932782,5.577,4.73882050812,0.0,3.0011,1.73772050812
 02/01  02:00:00,9.94210553577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.9562401394,0.0,0.0,0.0,0.618613109274,5.0,3.59315855314,0.0,3.0011,0.592058553137
 02/01  04:00:00,9.96234142452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  05:00:00,10.1512047966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,14.8997657588,2.18627968157,0.723646342441,0.0,1.85583932782,5.577,5.09373171897,0.0,4.50165,0.59208171897
 02/01  07:00:00,30.0735836622,2.18627968157,1.42053521959,0.0,3.71167865564,18.077,14.6698271504,0.0,13.50495,1.16487715039
 02/01  08:00:00,27.9918481958,2.18627968157,1.9224856062,0.0,3.71167865564,18.077,24.4697016069,0.0,21.0077,3.46200160693
 02/01  09:00:00,23.4395050167,2.18627968157,2.35097214127,0.0,3.71167865564,13.077,17.8934931655,0.0,15.0055,2.88799316552
 02/01  10:00:00,23.6486272673,2.18627968157,2.55767312543,0.0,3.71167865564,13.077,17.892273963,0.0,15.0055,2.88677396297
 02/01  11:00:00,29.8411881506,2.18627968157,3.73816696726,0.0,3.71167865564,18.077,35.324446486,0.0,33.0121,2.31234648595
 02/01  12:00:00,32.5986221556,2.18627968157,5.38568526004,0.0,3.71167865564,18.077,43.4010234137,0.0,40.51485,2.8861734137
 02/01  13:00:00,32.5086308554,2.18627968157,6.0768174788,0.0,3.71167865564,18.077,38.3250564554,0.0,36.0132,2.31185645535
 02/01  14:00:00,32.0785800415,2.18627968157,5.96608243867,0.0,3.71167865564,18.077,33.8233998726,0.0,31.51155,2.31184987256
 02/01  15:00:00,25.4876105934,2.18627968157,4.38370384233,0.0,3.71167865564,13.077,22.7462624925,0.0,21.0077,1.7385624925
 02/01  16:00:00,24.388785348,2.18627968157,3.29404720411,0.0,3.71167865564,13.077,21.2458207159,0.0,19.50715,1.73867071587
 02/01  17:00:00,24.3803157051,2.18627968157,3.29209825049,0.0,3.71167865564,13.077,24.2465848224,0.0,22.50825,1.73833482236
 02/01  18:00:00,30.3668774247,2.18627968157,4.28055090215,0.0,3.71167865564,18.077,27.8220337311,0.0,25.50935,2.31268373109
 02/01  19:00:00,32.2497095895,2.18627968157,4.28903749242,0.0,3.71167865564,18.077,28.9708974717,0.0,25.50935,3.46154747172
 02/01  20:00:00,32.9804581466,2.18627968157,4.22863896154,0.0,3.71167865564,18.077,28.971924468,0.0,25.50935,3.46257446799
 02/01  21:00:00,27.1526458233,2.18627968157,3.41395207305,0.0,3.71167865564,13.077,25.3946962208,0.0,22.50825,2.88644622078
 02/01  22:00:00,26.7861278276,2.18627968157,3.14145308401,0.0,3.71167865564,13.077,24.4688750482,0.0,21.0077,3.46117504817
 02/01  23:00:00,25.7700836245,2.18627968157,2.2672005515,0.0,3.71167865564,13.077,20.3195168129,0.0,18.0066,2.31291681292
 02/01  24:00:00,26.4300845021,2.18627968157,1.7873558601,0.0,3.71167865564,13.077,4.73908758317,0.0,3.0011,1.73798758317
 02/02  01:00:00,15.2018401494,2.18627968157,0.948710742825,0.0,1.85583932782,5.577,4.16620120043,0.0,3.0011,1.16510120043
 02/02  02:00:00,9.93976527473,0.0,0.0,0.0,0.618613109274,5.0,3.59319180069,0.0,3.0011,0.592091800685
 02/02  03:00:00,9.95622765289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.96382794887,0.0,0.0,0.0,0.618613109274,5.0,3.59317187039,0.0,3.0011,0.592071870393
 02/02  05:00:00,10.1523391198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,14.8760669419,2.18627968157,0.70049667812,0.0,1.85583932782,5.577,5.09372777252,0.0,4.50165,0.592077772517
 02/02  07:00:00,30.0812145749,2.18627968157,1.42779676984,0.0,3.71167865564,18.077,14.0974758655,0.0,13.50495,0.592525865483
 02/02  08:00:00,28.134877143,2.18627968157,2.06494360065,0.0,3.71167865564,18.077,24.4700936162,0.0,21.0077,3.4623936162
 02/02  09:00:00,23.2840588546,2.18627968157,2.20365555802,0.0,3.71167865564,13.077,18.4672572192,0.0,15.0055,3.46175721916
 02/02  10:00:00,23.8134758318,2.18627968157,2.7106657198,0.0,3.71167865564,13.077,17.8922287497,0.0,15.0055,2.88672874969
 02/02  11:00:00,30.3912205436,2.18627968157,4.27826333869,0.0,3.71167865564,18.077,35.324954445,0.0,33.0121,2.312854445
 02/02  12:00:00,32.7173176252,2.18627968157,5.50554295614,0.0,3.71167865564,18.077,42.8281972916,0.0,40.51485,2.3133472916
 02/02  13:00:00,32.7239697715,2.18627968157,6.29254509159,0.0,3.71167865564,18.077,38.899324884,0.0,36.0132,2.88612488396
 02/02  14:00:00,32.1155264738,2.18627968157,6.00299753623,0.0,3.71167865564,18.077,33.2506993709,0.0,31.51155,1.73914937087
 02/02  15:00:00,25.678377274,2.18627968157,4.56637794979,0.0,3.71167865564,13.077,22.746532453,0.0,21.0077,1.73883245298
 02/02  16:00:00,24.4507049342,2.18627968157,3.34728624105,0.0,3.71167865564,13.077,21.8189524551,0.0,19.50715,2.31180245513
 02/02  17:00:00,23.7444080041,2.18627968157,2.65519605122,0.0,3.71167865564,13.077,24.2469042396,0.0,22.50825,1.73865423962
 02/02  18:00:00,29.5232864394,2.18627968157,3.43832593472,0.0,3.71167865564,18.077,27.8220777069,0.0,25.50935,2.31272770688
 02/02  19:00:00,31.1092230003,2.18627968157,3.18737819066,0.0,3.71167865564,18.077,28.9710119394,0.0,25.50935,3.46166193938
 02/02  20:00:00,31.655460626,2.18627968157,2.9278193377,0.0,3.71167865564,18.077,28.9713107041,0.0,25.50935,3.46196070411
 02/02  21:00:00,25.9315374163,2.18627968157,2.21621529906,0.0,3.71167865564,13.077,25.3953820082,0.0,22.50825,2.88713200816
 02/02  22:00:00,25.6490210837,2.18627968157,2.02680851533,0.0,3.71167865564,13.077,23.8952863221,0.0,21.0077,2.88758632215
 02/02  23:00:00,25.2696178742,2.18627968157,1.78228655118,0.0,3.71167865564,13.077,20.8928836125,0.0,18.0066,2.88628361246
 02/02  24:00:00,26.2149399481,2.18627968157,1.57988555919,0.0,3.71167865564,13.077,4.73907896074,0.0,3.0011,1.73797896074
 02/03  01:00:00,15.0706548238,2.18627968157,0.82448290445,0.0,1.85583932782,5.577,4.16627358498,0.0,3.0011,1.16517358498
 02/03  02:00:00,9.92987054066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.94782536716,0.0,0.0,0.0,0.618613109274,5.0,3.59315799925,0.0,3.0011,0.592057999251
 02/03  04:00:00,9.95674748946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.7854525679,0.0,0.0,0.0,0.618613109274,5.0,3.59316392502,0.0,3.0011,0.592063925023
 02/03  06:00:00,15.3738879147,2.18627968157,0.557136593746,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/03  07:00:00,30.3898591993,2.18627968157,1.43125302323,0.0,3.71167865564,18.077,14.6697799912,0.0,13.50495,1.16482999124
 02/03  08:00:00,28.0724405847,2.18627968157,2.00256652002,0.0,3.71167865564,18.077,24.4692055618,0.0,21.0077,3.46150556178
 02/03  09:00:00,22.9898099236,2.18627968157,1.91837494619,0.0,3.71167865564,13.077,18.4671020653,0.0,15.0055,3.46160206535
 02/03  10:00:00,23.2474543594,2.18627968157,2.16712724146,0.0,3.71167865564,13.077,17.31888974,0.0,15.0055,2.31338974002
 02/03  11:00:00,28.4361677927,2.18627968157,2.35877277927,0.0,3.71167865564,18.077,35.324828889,0.0,33.0121,2.31272888902
 02/03  12:00:00,31.337237099,2.18627968157,4.14216924266,0.0,3.71167865564,18.077,43.4014339113,0.0,40.51485,2.8865839113
