Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,31.8650688845,2.18627968157,5.45268794035,0.0,3.71167865564,18.077,38.3257146634,0.0,36.0132,2.31251466337
 02/03  14:00:00,30.8643417128,2.18627968157,4.7738182644,0.0,3.71167865564,18.077,33.823745555,0.0,31.51155,2.31219555495
 02/03  15:00:00,23.8472150124,2.18627968157,2.77073295703,0.0,3.71167865564,13.077,22.7461708588,0.0,21.0077,1.73847085884
 02/03  16:00:00,22.9084155797,2.18627968157,1.8375252898,0.0,3.71167865564,13.077,21.2458848031,0.0,19.50715,1.73873480311
 02/03  17:00:00,22.6221229941,2.18627968157,1.56083803633,0.0,3.71167865564,13.077,24.8198575694,0.0,22.50825,2.31160756938
 02/03  18:00:00,27.9197635875,2.18627968157,1.86349350393,0.0,3.71167865564,18.077,27.8221145109,0.0,25.50935,2.3127645109
 02/03  19:00:00,29.737234421,2.18627968157,1.8433419532,0.0,3.71167865564,18.077,28.3973037643,0.0,25.50935,2.88795376428
 02/03  20:00:00,30.3884902536,2.18627968157,1.86988513091,0.0,3.71167865564,18.077,28.9709366403,0.0,25.50935,3.46158664031
 02/03  21:00:00,24.9081948439,2.18627968157,1.40349023034,0.0,3.71167865564,13.077,25.3951689458,0.0,22.50825,2.88691894579
 02/03  22:00:00,24.6108022427,2.18627968157,1.17014940056,0.0,3.71167865564,13.077,24.4686420125,0.0,21.0077,3.46094201253
 02/03  23:00:00,24.4567119998,2.18627968157,1.0171331963,0.0,3.71167865564,13.077,20.8927949242,0.0,18.0066,2.88619492419
 02/03  24:00:00,25.9545245871,2.18627968157,1.3298321223,0.0,3.71167865564,13.077,4.1663082016,0.0,3.0011,1.1652082016
 02/04  01:00:00,14.8175327897,2.18627968157,0.584681343173,0.0,1.85583932782,5.577,4.73883812308,0.0,3.0011,1.73773812308
 02/04  02:00:00,9.90685173094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  03:00:00,9.9297556872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.94207805059,0.0,0.0,0.0,0.618613109274,5.0,3.59318688856,0.0,3.0011,0.592086888556
 02/04  05:00:00,10.1354925446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,14.8508525127,2.18627968157,0.67899531829,0.0,1.85583932782,5.577,5.09374276687,0.0,4.50165,0.592092766867
 02/04  07:00:00,30.2070401392,2.18627968157,1.54242849868,0.0,3.71167865564,18.077,14.6697776829,0.0,13.50495,1.16482768286
 02/04  08:00:00,28.2287447638,2.18627968157,2.14716881957,0.0,3.71167865564,18.077,22.1725237819,0.0,21.0077,1.16482378193
 02/04  09:00:00,23.2950489851,2.18627968157,2.21048990665,0.0,3.71167865564,13.077,15.5979996227,0.0,15.0055,0.592499622662
 02/04  10:00:00,24.2487294757,2.18627968157,3.142625084,0.0,3.71167865564,13.077,17.8926448408,0.0,15.0055,2.8871448408
 02/04  11:00:00,31.1766682271,2.18627968157,5.05474241265,0.0,3.71167865564,18.077,35.898660859,0.0,33.0121,2.88656085896
 02/04  12:00:00,33.988866313,2.18627968157,6.76206684719,0.0,3.71167865564,18.077,43.4021760257,0.0,40.51485,2.88732602565
 02/04  13:00:00,33.9725282884,2.18627968157,7.51672144885,0.0,3.71167865564,18.077,38.900593427,0.0,36.0132,2.88739342695
 02/04  14:00:00,33.104060807,2.18627968157,6.97837453878,0.0,3.71167865564,18.077,34.3979643253,0.0,31.51155,2.88641432529
 02/04  15:00:00,27.1393715798,2.18627968157,6.01235689969,0.0,3.71167865564,13.077,23.3200373953,0.0,21.0077,2.31233739533
 02/04  16:00:00,26.5608543579,2.18627968157,5.43530808599,0.0,3.71167865564,13.077,21.8199057927,0.0,19.50715,2.31275579273
 02/04  17:00:00,25.9486312722,2.18627968157,4.83090108236,0.0,3.71167865564,13.077,24.8204358545,0.0,22.50825,2.31218585452
 02/04  18:00:00,31.1714846422,2.18627968157,5.06084807838,0.0,3.71167865564,18.077,27.8221867907,0.0,25.50935,2.31283679075
 02/04  19:00:00,33.338238931,2.18627968157,5.33334429569,0.0,3.71167865564,18.077,28.9708877379,0.0,25.50935,3.46153773789
 02/04  20:00:00,32.7894258944,2.18627968157,4.03473122787,0.0,3.71167865564,18.077,28.3973015521,0.0,25.50935,2.88795155207
 02/04  21:00:00,26.894237364,2.18627968157,3.15965770671,0.0,3.71167865564,13.077,25.3947094977,0.0,22.50825,2.88645949769
 02/04  22:00:00,27.0548700022,2.18627968157,3.40718772791,0.0,3.71167865564,13.077,24.4685672666,0.0,21.0077,3.46086726664
 02/04  23:00:00,25.9878222106,2.18627968157,2.48143504805,0.0,3.71167865564,13.077,20.3184299308,0.0,18.0066,2.31182993076
 02/04  24:00:00,26.5351522164,2.18627968157,1.8914579792,0.0,3.71167865564,13.077,4.73955193694,0.0,3.0011,1.73845193694
 02/05  01:00:00,14.9353617612,2.18627968157,0.692944407876,0.0,1.85583932782,5.577,4.73933305578,0.0,3.0011,1.73823305578
 02/05  02:00:00,9.93477645804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.96532733335,0.0,0.0,0.0,0.618613109274,5.0,3.59315266174,0.0,3.0011,0.592052661735
 02/05  04:00:00,9.96060949508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,10.1210323578,0.0,0.0,0.0,0.618613109274,5.0,3.59315859601,0.0,3.0011,0.592058596008
 02/05  06:00:00,14.1347785468,2.18627968157,0.0,0.0,1.85583932782,5.577,4.63254426552,0.110894265521,4.50165,0.02
 02/05  07:00:00,29.2192940352,2.18627968157,0.602703380482,0.0,3.71167865564,18.077,14.6699487236,0.0,13.50495,1.16499872363
 02/05  08:00:00,27.8349468326,2.18627968157,1.78547955483,0.0,3.71167865564,18.077,22.1726932554,0.0,21.0077,1.16499325538
 02/05  09:00:00,23.6263471721,2.18627968157,2.5470398123,0.0,3.71167865564,13.077,16.1705021175,0.0,15.0055,1.16500211754
 02/05  10:00:00,24.4936904274,2.18627968157,3.39188651967,0.0,3.71167865564,13.077,15.5980146159,0.0,15.0055,0.592514615908
 02/05  11:00:00,31.2672514728,2.18627968157,5.1449631002,0.0,3.71167865564,18.077,36.473079787,0.0,33.0121,3.46097978702
 02/05  12:00:00,34.2347611496,2.18627968157,7.0002802505,0.0,3.71167865564,18.077,43.4023119776,0.0,40.51485,2.88746197758
 02/05  13:00:00,34.1445768031,2.18627968157,7.68129932847,0.0,3.71167865564,18.077,38.3259727098,0.0,36.0132,2.31277270979
 02/05  14:00:00,33.8312946595,2.18627968157,7.693191081,0.0,3.71167865564,18.077,33.8241593189,0.0,31.51155,2.31260931887
 02/05  15:00:00,27.9756760924,2.18627968157,6.83346023943,0.0,3.71167865564,13.077,22.7460552412,0.0,21.0077,1.73835524117
 02/05  16:00:00,27.6659542473,2.18627968157,6.52490005132,0.0,3.71167865564,13.077,21.2458290099,0.0,19.50715,1.73867900986
 02/05  17:00:00,27.4662817974,2.18627968157,6.3275498389,0.0,3.71167865564,13.077,24.8197534956,0.0,22.50825,2.31150349559
 02/05  18:00:00,32.4249060529,2.18627968157,6.30044117117,0.0,3.71167865564,18.077,27.8221751831,0.0,25.50935,2.31282518314
 02/05  19:00:00,34.1562546958,2.18627968157,6.14741370413,0.0,3.71167865564,18.077,28.3965608919,0.0,25.50935,2.88721089193
 02/05  20:00:00,34.852092807,2.18627968157,6.025940818,0.0,3.71167865564,18.077,28.3963377315,0.0,25.50935,2.88698773147
 02/05  21:00:00,29.2953217421,2.18627968157,5.51744622369,0.0,3.71167865564,13.077,24.820238748,0.0,22.50825,2.311988748
 02/05  22:00:00,29.4077388076,2.18627968157,5.71848617591,0.0,3.71167865564,13.077,23.8943012071,0.0,21.0077,2.88660120714
 02/05  23:00:00,28.9728570563,2.18627968157,5.4193843143,0.0,3.71167865564,13.077,20.3190239453,0.0,18.0066,2.31242394532
 02/05  24:00:00,29.2111862228,2.18627968157,4.50984952871,0.0,3.71167865564,13.077,4.73876448222,0.0,3.0011,1.73766448222
 02/06  01:00:00,17.269230563,2.18627968157,2.92334291408,0.0,1.85583932782,5.577,4.16620529565,0.0,3.0011,1.16510529565
 02/06  02:00:00,10.0127093267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,10.0283439285,0.0,0.0,0.0,0.618613109274,5.0,3.59317626034,0.0,3.0011,0.592076260341
 02/06  04:00:00,10.0403696928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,10.2299945239,0.0,0.0,0.0,0.618613109274,5.0,3.59318215708,0.0,3.0011,0.592082157077
 02/06  06:00:00,16.8118227967,2.18627968157,2.54340286541,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/06  07:00:00,33.0890059354,2.18627968157,4.34621331976,0.0,3.71167865564,18.077,14.6696383729,0.0,13.50495,1.16468837293
 02/06  08:00:00,32.1830563426,2.18627968157,6.04237267107,0.0,3.71167865564,18.077,24.4702590403,0.0,21.0077,3.4625590403
 02/06  09:00:00,27.6008545101,2.18627968157,6.45201775962,0.0,3.71167865564,13.077,18.4672448697,0.0,15.0055,3.46174486971
 02/06  10:00:00,28.219478975,2.18627968157,7.06819291623,0.0,3.71167865564,13.077,17.3188833554,0.0,15.0055,2.31338335538
 02/06  11:00:00,33.4942506542,2.18627968157,7.34986428074,0.0,3.71167865564,18.077,35.3248463495,0.0,33.0121,2.31274634952
 02/06  12:00:00,35.246496327,2.18627968157,8.00536374507,0.0,3.71167865564,18.077,43.4012018017,0.0,40.51485,2.88635180168
 02/06  13:00:00,34.9639628675,2.18627968157,8.49587450499,0.0,3.71167865564,18.077,38.3258861112,0.0,36.0132,2.3126861112
 02/06  14:00:00,34.3758807818,2.18627968157,8.23408859734,0.0,3.71167865564,18.077,33.8235126342,0.0,31.51155,2.31196263415
 02/06  15:00:00,27.6234045227,2.18627968157,6.48879571266,0.0,3.71167865564,13.077,22.7461072421,0.0,21.0077,1.73840724213
 02/06  16:00:00,26.5275738546,2.18627968157,5.402306472,0.0,3.71167865564,13.077,21.2458788326,0.0,19.50715,1.73872883258
 02/06  17:00:00,26.211273426,2.18627968157,5.09316155953,0.0,3.71167865564,13.077,24.2470022023,0.0,22.50825,1.73875220234
 02/06  18:00:00,31.5999422977,2.18627968157,5.49396320478,0.0,3.71167865564,18.077,28.3954024016,0.0,25.50935,2.88605240162
 02/06  19:00:00,32.943495686,2.18627968157,4.95163586591,0.0,3.71167865564,18.077,28.3975222526,0.0,25.50935,2.88817225263
 02/06  20:00:00,33.4493305644,2.18627968157,4.64758624234,0.0,3.71167865564,18.077,28.9712850878,0.0,25.50935,3.46193508784
 02/06  21:00:00,27.3981028718,2.18627968157,3.65734560051,0.0,3.71167865564,13.077,25.3950474716,0.0,22.50825,2.88679747158
 02/06  22:00:00,26.9215804458,2.18627968157,3.27722117579,0.0,3.71167865564,13.077,24.4687719896,0.0,21.0077,3.46107198957
 02/06  23:00:00,26.146950866,2.18627968157,2.63867359404,0.0,3.71167865564,13.077,20.319096774,0.0,18.0066,2.31249677402
 02/06  24:00:00,26.7768981291,2.18627968157,2.1233422109,0.0,3.71167865564,13.077,4.73917430609,0.0,3.0011,1.73807430609
 02/07  01:00:00,15.4332845437,2.18627968157,1.16894813141,0.0,1.85583932782,5.577,4.16625372364,0.0,3.0011,1.16515372364
 02/07  02:00:00,9.94768246279,0.0,0.0,0.0,0.618613109274,5.0,3.59319181425,0.0,3.0011,0.592091814246
 02/07  03:00:00,9.96414530097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  04:00:00,9.97089764982,0.0,0.0,0.0,0.618613109274,5.0,3.59314597371,0.0,3.0011,0.592045973714
 02/07  05:00:00,10.7984072914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,15.4924571441,2.18627968157,0.666022266517,0.0,1.85583932782,5.577,5.09370191706,0.0,4.50165,0.592051917061
 02/07  07:00:00,30.6671975507,2.18627968157,1.70146523081,0.0,3.71167865564,18.077,14.0972866305,0.0,13.50495,0.592336630512
 02/07  08:00:00,28.8023118998,2.18627968157,2.73336046934,0.0,3.71167865564,18.077,24.4703143745,0.0,21.0077,3.46261437447
 02/07  09:00:00,24.2412809986,2.18627968157,3.15971108087,0.0,3.71167865564,13.077,18.4670906957,0.0,15.0055,3.46159069572
 02/07  10:00:00,26.1532822417,2.18627968157,5.03160008372,0.0,3.71167865564,13.077,17.8923470985,0.0,15.0055,2.88684709846
 02/07  11:00:00,32.1253646791,2.18627968157,5.99925159723,0.0,3.71167865564,18.077,35.3249693619,0.0,33.0121,2.3128693619
 02/07  12:00:00,35.542524137,2.18627968157,8.29737182372,0.0,3.71167865564,18.077,42.8282436332,0.0,40.51485,2.31339363315
 02/07  13:00:00,35.3251952176,2.18627968157,8.8627254751,0.0,3.71167865564,18.077,38.8992640635,0.0,36.0132,2.88606406354
 02/07  14:00:00,34.4103076705,2.18627968157,8.27765291091,0.0,3.71167865564,18.077,33.2506470599,0.0,31.51155,1.73909705991
 02/07  15:00:00,27.7276876727,2.18627968157,6.59897661884,0.0,3.71167865564,13.077,22.7462520643,0.0,21.0077,1.73855206432
 02/07  16:00:00,26.6756134203,2.18627968157,5.55707514332,0.0,3.71167865564,13.077,21.8188226479,0.0,19.50715,2.31167264791
 02/07  17:00:00,26.566279889,2.18627968157,5.45048786332,0.0,3.71167865564,13.077,24.2470108427,0.0,22.50825,1.7387608427
 02/07  18:00:00,32.2626706351,2.18627968157,6.15530592919,0.0,3.71167865564,18.077,27.8222803505,0.0,25.50935,2.31293035052
 02/07  19:00:00,32.9932687928,2.18627968157,5.00302453157,0.0,3.71167865564,18.077,28.9710813789,0.0,25.50935,3.46173137886
 02/07  20:00:00,33.0483948581,2.18627968157,4.43173085969,0.0,3.71167865564,18.077,28.9711323932,0.0,25.50935,3.46178239323
 02/07  21:00:00,27.1874439836,2.18627968157,3.59809755522,0.0,3.71167865564,13.077,25.3952273499,0.0,22.50825,2.88697734987
 02/07  22:00:00,26.8580099449,2.18627968157,3.34609371127,0.0,3.71167865564,13.077,23.8953016015,0.0,21.0077,2.88760160148
 02/07  23:00:00,26.204709331,2.18627968157,2.69439452837,0.0,3.71167865564,13.077,20.8928162525,0.0,18.0066,2.88621625253
 02/07  24:00:00,26.5053705154,2.18627968157,1.86083934784,0.0,3.71167865564,13.077,4.73902617854,0.0,3.0011,1.73792617854
 02/08  01:00:00,15.2065583934,2.18627968157,0.955839467292,0.0,1.85583932782,5.577,4.16612703933,0.0,3.0011,1.16502703933
 02/08  02:00:00,9.93991220618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  03:00:00,9.95810321408,0.0,0.0,0.0,0.618613109274,5.0,3.59318968249,0.0,3.0011,0.592089682489
 02/08  04:00:00,9.96734775945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  05:00:00,10.1558886064,0.0,0.0,0.0,0.618613109274,5.0,3.59319555793,0.0,3.0011,0.592095557929
 02/08  06:00:00,14.9851583928,2.18627968157,0.802633311785,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/08  07:00:00,30.4273131928,2.18627968157,1.75977070553,0.0,3.71167865564,18.077,14.6699165489,0.0,13.50495,1.16496654886
 02/08  08:00:00,28.7386311967,2.18627968157,2.65632660354,0.0,3.71167865564,18.077,24.469644589,0.0,21.0077,3.46194458902
 02/08  09:00:00,23.6085667546,2.18627968157,2.52119712874,0.0,3.71167865564,13.077,17.8929590369,0.0,15.0055,2.88745903692
 02/08  10:00:00,24.2504708874,2.18627968157,3.14546826965,0.0,3.71167865564,13.077,17.8919842337,0.0,15.0055,2.8864842337
 02/08  11:00:00,30.8427016346,2.18627968157,4.72684508963,0.0,3.71167865564,18.077,35.3247845553,0.0,33.0121,2.31268455531
 02/08  12:00:00,33.2079094106,2.18627968157,5.99613474156,0.0,3.71167865564,18.077,43.4013842971,0.0,40.51485,2.88653429708
 02/08  13:00:00,33.3406944874,2.18627968157,6.9079790667,0.0,3.71167865564,18.077,38.3256597454,0.0,36.0132,2.31245974538
 02/08  14:00:00,32.860093215,2.18627968157,6.74542828616,0.0,3.71167865564,18.077,33.8226487319,0.0,31.51155,2.31109873192
 02/08  15:00:00,26.5537092706,2.18627968157,5.43883839602,0.0,3.71167865564,13.077,22.7461805517,0.0,21.0077,1.73848055171
 02/08  16:00:00,25.7746379095,2.18627968157,4.65916249874,0.0,3.71167865564,13.077,21.2455658138,0.0,19.50715,1.73841581381
 02/08  17:00:00,25.4769857977,2.18627968157,4.36210828784,0.0,3.71167865564,13.077,24.2466010858,0.0,22.50825,1.73835108576
 02/08  18:00:00,30.4922675057,2.18627968157,4.39518541388,0.0,3.71167865564,18.077,27.8220214404,0.0,25.50935,2.31267144039
 02/08  19:00:00,32.1096917177,2.18627968157,4.12622942438,0.0,3.71167865564,18.077,28.9706496191,0.0,25.50935,3.46129961914
 02/08  20:00:00,33.0586980867,2.18627968157,4.25550266889,0.0,3.71167865564,18.077,28.9715447501,0.0,25.50935,3.46219475006
 02/08  21:00:00,27.2512379859,2.18627968157,3.46830463928,0.0,3.71167865564,13.077,25.3951316992,0.0,22.50825,2.88688169916
 02/08  22:00:00,26.8839339086,2.18627968157,3.23506587812,0.0,3.71167865564,13.077,24.4687607179,0.0,21.0077,3.46106071787
 02/08  23:00:00,26.2636396511,2.18627968157,2.7492596691,0.0,3.71167865564,13.077,20.3190338706,0.0,18.0066,2.31243387058
 02/08  24:00:00,26.7740743055,2.18627968157,2.11044131534,0.0,3.71167865564,13.077,4.7390844625,0.0,3.0011,1.7379844625
 02/09  01:00:00,15.5375337603,2.18627968157,1.26315748617,0.0,1.85583932782,5.577,4.16621773499,0.0,3.0011,1.16511773499
 02/09  02:00:00,9.95511838731,0.0,0.0,0.0,0.618613109274,5.0,3.59316023838,0.0,3.0011,0.592060238377
 02/09  03:00:00,9.97174655087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  04:00:00,9.98056798024,0.0,0.0,0.0,0.618613109274,5.0,3.59316616059,0.0,3.0011,0.592066160585
 02/09  05:00:00,10.1711279232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,15.3032694894,2.18627968157,1.10283630647,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/09  07:00:00,30.5168693,2.18627968157,1.8367160321,0.0,3.71167865564,18.077,14.6699160918,0.0,13.50495,1.16496609175
 02/09  08:00:00,28.6297008188,2.18627968157,2.544716161,0.0,3.71167865564,18.077,24.469647391,0.0,21.0077,3.46194739097
 02/09  09:00:00,23.7500240987,2.18627968157,2.66305640707,0.0,3.71167865564,13.077,18.4671454499,0.0,15.0055,3.46164544993
 02/09  10:00:00,24.3954673132,2.18627968157,3.29902390181,0.0,3.71167865564,13.077,17.3189267481,0.0,15.0055,2.31342674806
 02/09  11:00:00,30.4578770659,2.18627968157,4.35636832664,0.0,3.71167865564,18.077,35.898153554,0.0,33.0121,2.88605355404
 02/09  12:00:00,33.1631862143,2.18627968157,5.9530745947,0.0,3.71167865564,18.077,42.8281076508,0.0,40.51485,2.31325765079
 02/09  13:00:00,33.4228485314,2.18627968157,6.99172251398,0.0,3.71167865564,18.077,38.3259742065,0.0,36.0132,2.31277420655
 02/09  14:00:00,32.6715421649,2.18627968157,6.56686555367,0.0,3.71167865564,18.077,33.823325386,0.0,31.51155,2.31177538595
 02/09  15:00:00,26.3002594731,2.18627968157,5.19218549808,0.0,3.71167865564,13.077,22.7461138813,0.0,21.0077,1.73841388133
 02/09  16:00:00,25.3376389986,2.18627968157,4.23314260692,0.0,3.71167865564,13.077,21.2458450745,0.0,19.50715,1.73869507452
 02/09  17:00:00,24.6907594326,2.18627968157,3.59970586885,0.0,3.71167865564,13.077,24.8199838005,0.0,22.50825,2.31173380047
 02/09  18:00:00,30.6803715941,2.18627968157,4.59384850091,0.0,3.71167865564,18.077,27.8221784354,0.0,25.50935,2.31282843539
 02/09  19:00:00,32.4838042437,2.18627968157,4.50022205515,0.0,3.71167865564,18.077,28.3974998668,0.0,25.50935,2.88814986684
 02/09  20:00:00,33.0890711445,2.18627968157,4.29703031523,0.0,3.71167865564,18.077,28.9716902392,0.0,25.50935,3.46234023918
 02/09  21:00:00,27.3401650027,2.18627968157,3.59934511183,0.0,3.71167865564,13.077,25.3951631934,0.0,22.50825,2.88691319335
 02/09  22:00:00,26.925818418,2.18627968157,3.27834880541,0.0,3.71167865564,13.077,24.4692338217,0.0,21.0077,3.46153382171
 02/09  23:00:00,26.2151485833,2.18627968157,2.70493974917,0.0,3.71167865564,13.077,20.3193930726,0.0,18.0066,2.31279307264
 02/09  24:00:00,26.5785879632,2.18627968157,1.93166167494,0.0,3.71167865564,13.077,4.7390627678,0.0,3.0011,1.7379627678
 02/10  01:00:00,15.235649789,2.18627968157,0.982555068786,0.0,1.85583932782,5.577,4.73867187212,0.0,3.0011,1.73757187212
 02/10  02:00:00,9.94025338295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.95877133799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.96823640381,0.0,0.0,0.0,0.618613109274,5.0,3.5931618785,0.0,3.0011,0.592061878499
 02/10  05:00:00,10.794649601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,15.2276962309,2.18627968157,0.420594831893,0.0,1.85583932782,5.577,5.09371779653,0.0,4.50165,0.592067796529
 02/10  07:00:00,30.4104223486,2.18627968157,1.45099002223,0.0,3.71167865564,18.077,14.6697213276,0.0,13.50495,1.16477132764
 02/10  08:00:00,28.2602560216,2.18627968157,2.1883797773,0.0,3.71167865564,18.077,24.4694064548,0.0,21.0077,3.46170645475
 02/10  09:00:00,23.9314426278,2.18627968157,2.84912917392,0.0,3.71167865564,13.077,17.8934493174,0.0,15.0055,2.88794931738
 02/10  10:00:00,23.8861147192,2.18627968157,2.78911884249,0.0,3.71167865564,13.077,17.8918055031,0.0,15.0055,2.8863055031
 02/10  11:00:00,29.6953748532,2.18627968157,3.59483881784,0.0,3.71167865564,18.077,35.3249045741,0.0,33.0121,2.31280457406
 02/10  12:00:00,31.9967021817,2.18627968157,4.7982766387,0.0,3.71167865564,18.077,42.8280188741,0.0,40.51485,2.31316887409
 02/10  13:00:00,32.4444761756,2.18627968157,6.02224691704,0.0,3.71167865564,18.077,38.899116851,0.0,36.0132,2.88591685104
 02/10  14:00:00,32.2769469559,2.18627968157,6.16404155822,0.0,3.71167865564,18.077,33.2503351915,0.0,31.51155,1.73878519148
 02/10  15:00:00,26.1973485449,2.18627968157,5.08429466977,0.0,3.71167865564,13.077,22.74645927,0.0,21.0077,1.73875926998
 02/10  16:00:00,25.0914172745,2.18627968157,3.98684856002,0.0,3.71167865564,13.077,21.8187133272,0.0,19.50715,2.31156332717
 02/10  17:00:00,24.6409023429,2.18627968157,3.54134905662,0.0,3.71167865564,13.077,24.2469380759,0.0,22.50825,1.73868807589
 02/10  18:00:00,30.115064554,2.18627968157,4.02350701546,0.0,3.71167865564,18.077,27.8221519752,0.0,25.50935,2.31280197524
 02/10  19:00:00,31.6597925532,2.18627968157,3.68121232322,0.0,3.71167865564,18.077,28.9709007541,0.0,25.50935,3.46155075409
 02/10  20:00:00,31.8665501011,2.18627968157,3.30100008823,0.0,3.71167865564,18.077,28.9711125294,0.0,25.50935,3.46176252939
 02/10  21:00:00,25.9510744921,2.18627968157,2.40435746097,0.0,3.71167865564,13.077,25.3954622206,0.0,22.50825,2.88721222057
 02/10  22:00:00,25.6571579323,2.18627968157,2.16325048784,0.0,3.71167865564,13.077,23.895010554,0.0,21.0077,2.88731055395
 02/10  23:00:00,25.3753661698,2.18627968157,1.88348787171,0.0,3.71167865564,13.077,20.892832233,0.0,18.0066,2.88623223297
 02/10  24:00:00,26.2598607285,2.18627968157,1.62036229596,0.0,3.71167865564,13.077,4.73902818919,0.0,3.0011,1.73792818919
 02/11  01:00:00,15.1628236897,2.18627968157,0.913287406787,0.0,1.85583932782,5.577,4.16612460573,0.0,3.0011,1.16502460573
 02/11  02:00:00,9.93522621977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  03:00:00,9.94770867715,0.0,0.0,0.0,0.618613109274,5.0,3.59318880161,0.0,3.0011,0.59208880161
 02/11  04:00:00,9.9449493167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  05:00:00,10.1275926923,0.0,0.0,0.0,0.618613109274,5.0,3.59319467845,0.0,3.0011,0.592094678447
 02/11  06:00:00,14.2304807204,2.18627968157,0.08868677668,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/11  07:00:00,29.1215551993,2.18627968157,0.519240232595,0.0,3.71167865564,18.077,14.6698759317,0.0,13.50495,1.16492593174
 02/11  08:00:00,27.4414837017,2.18627968157,1.39820033801,0.0,3.71167865564,18.077,22.1726837335,0.0,21.0077,1.16498373345
 02/11  09:00:00,22.8862231338,2.18627968157,1.81549800492,0.0,3.71167865564,13.077,16.170537726,0.0,15.0055,1.165037726
 02/11  10:00:00,23.2842204678,2.18627968157,2.19724111637,0.0,3.71167865564,13.077,17.8928044994,0.0,15.0055,2.88730449935
 02/11  11:00:00,30.2228656164,2.18627968157,4.11078376169,0.0,3.71167865564,18.077,35.3255250495,0.0,33.0121,2.31342504947
 02/11  12:00:00,33.2760956169,2.18627968157,6.0492961511,0.0,3.71167865564,18.077,43.4022641899,0.0,40.51485,2.8874141899
 02/11  13:00:00,33.4586529049,2.18627968157,7.00441727457,0.0,3.71167865564,18.077,38.9005172819,0.0,36.0132,2.88731728191
 02/11  14:00:00,32.6368578665,2.18627968157,6.50741429277,0.0,3.71167865564,18.077,34.398242,0.0,31.51155,2.88669199995
 02/11  15:00:00,26.5055242165,2.18627968157,5.37710077222,0.0,3.71167865564,13.077,23.3199432798,0.0,21.0077,2.31224327984
 02/11  16:00:00,26.0003527845,2.18627968157,4.87642529214,0.0,3.71167865564,13.077,21.8195726121,0.0,19.50715,2.31242261207
 02/11  17:00:00,25.4020290203,2.18627968157,4.29460157985,0.0,3.71167865564,13.077,24.8202556075,0.0,22.50825,2.31200560746
 02/11  18:00:00,30.602254144,2.18627968157,4.50549709171,0.0,3.71167865564,18.077,27.8221870051,0.0,25.50935,2.31283700509
 02/11  19:00:00,32.6715336646,2.18627968157,4.73010753248,0.0,3.71167865564,18.077,28.9711017704,0.0,25.50935,3.46175177036
 02/11  20:00:00,33.219567539,2.18627968157,4.46170460514,0.0,3.71167865564,18.077,28.3972384558,0.0,25.50935,2.88788845578
 02/11  21:00:00,27.3062185631,2.18627968157,3.56331470985,0.0,3.71167865564,13.077,25.3949027762,0.0,22.50825,2.88665277624
 02/11  22:00:00,26.9000222728,2.18627968157,3.25354772681,0.0,3.71167865564,13.077,24.4690167178,0.0,21.0077,3.46131671778
 02/11  23:00:00,26.15473442,2.18627968157,2.64537080283,0.0,3.71167865564,13.077,20.318014505,0.0,18.0066,2.31141450501
 02/11  24:00:00,26.6992630889,2.18627968157,2.04162923989,0.0,3.71167865564,13.077,4.73940696999,0.0,3.0011,1.73830696999
 02/12  01:00:00,15.4982575616,2.18627968157,1.22684766717,0.0,1.85583932782,5.577,4.73917255714,0.0,3.0011,1.73807255714
 02/12  02:00:00,9.95045720356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.96597678492,0.0,0.0,0.0,0.618613109274,5.0,3.59315223166,0.0,3.0011,0.592052231663
 02/12  04:00:00,9.97320893788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,10.1621311752,0.0,0.0,0.0,0.618613109274,5.0,3.59315816662,0.0,3.0011,0.592058166621
 02/12  06:00:00,15.081666227,2.18627968157,0.89439436345,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/12  07:00:00,30.2719043497,2.18627968157,1.60316543643,0.0,3.71167865564,18.077,14.669907391,0.0,13.50495,1.16495739099
 02/12  08:00:00,28.3488058716,2.18627968157,2.26603735986,0.0,3.71167865564,18.077,22.1726453978,0.0,21.0077,1.16494539783
 02/12  09:00:00,23.6663269495,2.18627968157,2.57164525911,0.0,3.71167865564,13.077,15.5980211361,0.0,15.0055,0.592521136055
 02/12  10:00:00,23.7595905902,2.18627968157,2.66912977409,0.0,3.71167865564,13.077,16.1704974771,0.0,15.0055,1.16499747712
 02/12  11:00:00,29.6038192899,2.18627968157,3.51428452389,0.0,3.71167865564,18.077,35.8995339865,0.0,33.0121,2.8874339865
 02/12  12:00:00,32.3353338226,2.18627968157,5.1379142819,0.0,3.71167865564,18.077,43.4020641708,0.0,40.51485,2.8872141708
 02/12  13:00:00,32.026297302,2.18627968157,5.61963052359,0.0,3.71167865564,18.077,38.8989891608,0.0,36.0132,2.88578916077
 02/12  14:00:00,31.7300528537,2.18627968157,5.6423171649,0.0,3.71167865564,18.077,33.8228356646,0.0,31.51155,2.31128566456
 02/12  15:00:00,25.3288908456,2.18627968157,4.24311396593,0.0,3.71167865564,13.077,22.7462858269,0.0,21.0077,1.73858582685
 02/12  16:00:00,24.1433112155,2.18627968157,3.06769536412,0.0,3.71167865564,13.077,21.2458006022,0.0,19.50715,1.73865060218
 02/12  17:00:00,23.856576232,2.18627968157,2.78613937202,0.0,3.71167865564,13.077,24.2469892357,0.0,22.50825,1.73873923567
 02/12  18:00:00,29.3256439054,2.18627968157,3.25458567976,0.0,3.71167865564,18.077,27.8221131434,0.0,25.50935,2.31276314338
 02/12  19:00:00,31.3839992026,2.18627968157,3.42006707969,0.0,3.71167865564,18.077,28.9701811678,0.0,25.50935,3.46083116778
 02/12  20:00:00,31.9288967072,2.18627968157,3.15393473188,0.0,3.71167865564,18.077,28.3965872493,0.0,25.50935,2.88723724933
 02/12  21:00:00,26.085806917,2.18627968157,2.36996022726,0.0,3.71167865564,13.077,24.8205524169,0.0,22.50825,2.31230241687
 02/12  22:00:00,25.7698274247,2.18627968157,2.15366653259,0.0,3.71167865564,13.077,23.8949066044,0.0,21.0077,2.88720660438
 02/12  23:00:00,25.2798264033,2.18627968157,1.79912631099,0.0,3.71167865564,13.077,20.3182739738,0.0,18.0066,2.3116739738
 02/12  24:00:00,26.0649107022,2.18627968157,1.442286153,0.0,3.71167865564,13.077,4.16620930009,0.0,3.0011,1.16510930009
 02/13  01:00:00,14.7829138682,2.18627968157,0.556338559738,0.0,1.85583932782,5.577,4.16634972622,0.0,3.0011,1.16524972622
 02/13  02:00:00,9.92090017639,0.0,0.0,0.0,0.618613109274,5.0,3.59319626247,0.0,3.0011,0.592096262469
 02/13  03:00:00,9.93948810971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  04:00:00,9.94708308631,0.0,0.0,0.0,0.618613109274,5.0,3.5931935669,0.0,3.0011,0.592093566905
 02/13  05:00:00,10.1312552388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,14.4245476394,2.18627968157,0.273943776032,0.0,1.85583932782,5.577,5.09369771359,0.0,4.50165,0.592047713589
 02/13  07:00:00,29.7048552385,2.18627968157,1.07429519618,0.0,3.71167865564,18.077,14.6696769448,0.0,13.50495,1.16472694477
 02/13  08:00:00,27.7731526988,2.18627968157,1.714187708,0.0,3.71167865564,18.077,24.4688789651,0.0,21.0077,3.46117896515
 02/13  09:00:00,22.8339352284,2.18627968157,1.76324936689,0.0,3.71167865564,13.077,17.8930514711,0.0,15.0055,2.88755147108
 02/13  10:00:00,22.7464450766,2.18627968157,1.67424808587,0.0,3.71167865564,13.077,17.8917855152,0.0,15.0055,2.88628551518
 02/13  11:00:00,28.0552549848,2.18627968157,1.97874034439,0.0,3.71167865564,18.077,35.324508826,0.0,33.0121,2.31240882604
 02/13  12:00:00,30.1608188772,2.18627968157,2.9848062541,0.0,3.71167865564,18.077,42.8277929758,0.0,40.51485,2.31294297583
 02/13  13:00:00,30.1107500573,2.18627968157,3.73127022463,0.0,3.71167865564,18.077,38.3259927916,0.0,36.0132,2.31279279157
 02/13  14:00:00,29.7162352524,2.18627968157,3.64078894897,0.0,3.71167865564,18.077,33.8237994311,0.0,31.51155,2.31224943107
 02/13  15:00:00,23.4143967909,2.18627968157,2.33972012651,0.0,3.71167865564,13.077,22.7463117908,0.0,21.0077,1.73861179076
 02/13  16:00:00,22.9707550558,2.18627968157,1.89685653105,0.0,3.71167865564,13.077,21.8186146089,0.0,19.50715,2.31146460886
 02/13  17:00:00,22.8035115848,2.18627968157,1.73402857783,0.0,3.71167865564,13.077,24.2469622388,0.0,22.50825,1.73871223883
 02/13  18:00:00,28.3486320965,2.18627968157,2.31009585094,0.0,3.71167865564,18.077,27.8218192696,0.0,25.50935,2.31246926957
 02/13  19:00:00,30.1472012965,2.18627968157,2.25106030187,0.0,3.71167865564,18.077,28.3970651943,0.0,25.50935,2.88771519426
 02/13  20:00:00,30.8876006876,2.18627968157,2.17896944773,0.0,3.71167865564,18.077,28.9713202452,0.0,25.50935,3.46197024519
 02/13  21:00:00,25.4005863178,2.18627968157,1.70661544508,0.0,3.71167865564,13.077,25.394989217,0.0,22.50825,2.88673921699
 02/13  22:00:00,25.2300617373,2.18627968157,1.62913951915,0.0,3.71167865564,13.077,24.4686549266,0.0,21.0077,3.46095492661
 02/13  23:00:00,24.8948378735,2.18627968157,1.42630022826,0.0,3.71167865564,13.077,20.8928759162,0.0,18.0066,2.88627591619
 02/13  24:00:00,25.8076161811,2.18627968157,1.19369165696,0.0,3.71167865564,13.077,4.16632738867,0.0,3.0011,1.16522738867
 02/14  01:00:00,14.7512043844,2.18627968157,0.529290042886,0.0,1.85583932782,5.577,4.73875783363,0.0,3.0011,1.73765783363
 02/14  02:00:00,9.91248115743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.93231025098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.94244457702,0.0,0.0,0.0,0.618613109274,5.0,3.59319029618,0.0,3.0011,0.592090296176
 02/14  05:00:00,10.7805951219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,15.2435502062,2.18627968157,0.435063330267,0.0,1.85583932782,5.577,5.09374616909,0.0,4.50165,0.592096169086
 02/14  07:00:00,30.1851489598,2.18627968157,1.23904239316,0.0,3.71167865564,18.077,14.6697733408,0.0,13.50495,1.16482334081
 02/14  08:00:00,28.0977591239,2.18627968157,2.02646608206,0.0,3.71167865564,18.077,24.4693281414,0.0,21.0077,3.46162814143
 02/14  09:00:00,23.3475245838,2.18627968157,2.26634163378,0.0,3.71167865564,13.077,17.8937471303,0.0,15.0055,2.88824713025
 02/14  10:00:00,23.4615008724,2.18627968157,2.3725936566,0.0,3.71167865564,13.077,17.8918157176,0.0,15.0055,2.88631571761
 02/14  11:00:00,29.6618968666,2.18627968157,3.56464088218,0.0,3.71167865564,18.077,35.3248006477,0.0,33.0121,2.31270064774
 02/14  12:00:00,31.8267911903,2.18627968157,4.64131415319,0.0,3.71167865564,18.077,42.8282225179,0.0,40.51485,2.31337251786
 02/14  13:00:00,31.5384057731,2.18627968157,5.14509767361,0.0,3.71167865564,18.077,38.8985133714,0.0,36.0132,2.88531337135
 02/14  14:00:00,31.0075325935,2.18627968157,4.92282445453,0.0,3.71167865564,18.077,33.2507043905,0.0,31.51155,1.73915439046
 02/14  15:00:00,24.7692949021,2.18627968157,3.68043923298,0.0,3.71167865564,13.077,22.7460985779,0.0,21.0077,1.73839857793
 02/14  16:00:00,23.9366305994,2.18627968157,2.85439479102,0.0,3.71167865564,13.077,21.8185571288,0.0,19.50715,2.31140712884
 02/14  17:00:00,23.2791631032,2.18627968157,2.20487715927,0.0,3.71167865564,13.077,24.2470370208,0.0,22.50825,1.73878702085
 02/14  18:00:00,29.0134514753,2.18627968157,2.94279360126,0.0,3.71167865564,18.077,27.8220977306,0.0,25.50935,2.31274773057
 02/14  19:00:00,30.7436867797,2.18627968157,2.78114280759,0.0,3.71167865564,18.077,28.3971995737,0.0,25.50935,2.88784957365
 02/14  20:00:00,31.1507110446,2.18627968157,2.59901131129,0.0,3.71167865564,18.077,28.9714709653,0.0,25.50935,3.46212096533
 02/14  21:00:00,25.6574808792,2.18627968157,2.11971957584,0.0,3.71167865564,13.077,25.3951056088,0.0,22.50825,2.88685560882
 02/14  22:00:00,25.4764940746,2.18627968157,1.99429916202,0.0,3.71167865564,13.077,24.4687797127,0.0,21.0077,3.4610797127
 02/14  23:00:00,25.2592517947,2.18627968157,1.77717490914,0.0,3.71167865564,13.077,20.892969789,0.0,18.0066,2.88636978895
 02/14  24:00:00,26.0783321855,2.18627968157,1.45249700853,0.0,3.71167865564,13.077,4.16636316662,0.0,3.0011,1.16526316662
 02/15  01:00:00,14.7446845291,2.18627968157,0.518080404454,0.0,1.85583932782,5.577,4.73880842949,0.0,3.0011,1.73770842949
 02/15  02:00:00,9.92133577384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.94474668437,0.0,0.0,0.0,0.618613109274,5.0,3.59315528078,0.0,3.0011,0.592055280781
 02/15  04:00:00,9.95737135372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,10.1413692838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,14.5730388259,2.18627968157,0.411585186675,0.0,1.85583932782,5.577,5.09374566887,0.0,4.50165,0.592095668871
 02/15  07:00:00,29.9474393747,2.18627968157,1.30303789232,0.0,3.71167865564,18.077,14.6698055987,0.0,13.50495,1.16485559871
 02/15  08:00:00,28.109559864,2.18627968157,2.04317506317,0.0,3.71167865564,18.077,24.4694677584,0.0,21.0077,3.46176775845
 02/15  09:00:00,23.2110892746,2.18627968157,2.14169526905,0.0,3.71167865564,13.077,17.8934494124,0.0,15.0055,2.88794941243
 02/15  10:00:00,23.7833426249,2.18627968157,2.70326678227,0.0,3.71167865564,13.077,17.8922401756,0.0,15.0055,2.88674017556
 02/15  11:00:00,30.0061185209,2.18627968157,3.91486775802,0.0,3.71167865564,18.077,35.3247519905,0.0,33.0121,2.31265199045
 02/15  12:00:00,32.4396777496,2.18627968157,5.24931352436,0.0,3.71167865564,18.077,42.828151988,0.0,40.51485,2.31330198804
 02/15  13:00:00,32.3491278343,2.18627968157,5.94746388052,0.0,3.71167865564,18.077,38.8988731364,0.0,36.0132,2.88567313642
 02/15  14:00:00,32.047046411,2.18627968157,5.95511166201,0.0,3.71167865564,18.077,33.2507143168,0.0,31.51155,1.73916431684
 02/15  15:00:00,25.2956416899,2.18627968157,4.20791907154,0.0,3.71167865564,13.077,22.746105768,0.0,21.0077,1.738405768
 02/15  16:00:00,23.8412250214,2.18627968157,2.76596309936,0.0,3.71167865564,13.077,21.818749868,0.0,19.50715,2.31159986799
 02/15  17:00:00,23.5996961029,2.18627968157,2.5303371569,0.0,3.71167865564,13.077,24.2470174258,0.0,22.50825,1.7387674258
 02/15  18:00:00,29.708711812,2.18627968157,3.63855248776,0.0,3.71167865564,18.077,27.8221239054,0.0,25.50935,2.31277390536
 02/15  19:00:00,31.5743843901,2.18627968157,3.60732346288,0.0,3.71167865564,18.077,28.3973890172,0.0,25.50935,2.8880390172
 02/15  20:00:00,31.9438060401,2.18627968157,3.17641916174,0.0,3.71167865564,18.077,28.9720191403,0.0,25.50935,3.46266914035
 02/15  21:00:00,25.9988313609,2.18627968157,2.28865138513,0.0,3.71167865564,13.077,25.3951871555,0.0,22.50825,2.88693715548
 02/15  22:00:00,25.7458532032,2.18627968157,2.13028967719,0.0,3.71167865564,13.077,24.4687178247,0.0,21.0077,3.46101782473
 02/15  23:00:00,25.3553196837,2.18627968157,1.87248461534,0.0,3.71167865564,13.077,20.8929083071,0.0,18.0066,2.88630830713
 02/15  24:00:00,26.0681020275,2.18627968157,1.44638738551,0.0,3.71167865564,13.077,4.16633697628,0.0,3.0011,1.16523697628
 02/16  01:00:00,14.5126048109,2.18627968157,0.297259231319,0.0,1.85583932782,5.577,4.73876704869,0.0,3.0011,1.73766704869
 02/16  02:00:00,9.91335582686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.93702099083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  04:00:00,9.945857931,0.0,0.0,0.0,0.618613109274,5.0,3.59319345029,0.0,3.0011,0.592093450293
 02/16  05:00:00,10.1300141287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,14.5210108303,2.18627968157,0.359855915804,0.0,1.85583932782,5.577,5.0937321166,0.0,4.50165,0.592082116605
 02/16  07:00:00,30.1636694049,2.18627968157,1.50755757399,0.0,3.71167865564,18.077,14.6697769388,0.0,13.50495,1.16482693881
 02/16  08:00:00,28.3548433117,2.18627968157,2.28467776517,0.0,3.71167865564,18.077,24.4693620157,0.0,21.0077,3.46166201575
 02/16  09:00:00,23.3266480771,2.18627968157,2.25661360758,0.0,3.71167865564,13.077,17.89349361,0.0,15.0055,2.88799360998
 02/16  10:00:00,23.3295031682,2.18627968157,2.25961540951,0.0,3.71167865564,13.077,17.8921284365,0.0,15.0055,2.88662843652
 02/16  11:00:00,28.5197221361,2.18627968157,2.45455399528,0.0,3.71167865564,18.077,35.3249796655,0.0,33.0121,2.31287966552
 02/16  12:00:00,30.5348475834,2.18627968157,3.37428055876,0.0,3.71167865564,18.077,42.8279099381,0.0,40.51485,2.31305993807
 02/16  13:00:00,32.1734124675,2.18627968157,5.79040066463,0.0,3.71167865564,18.077,38.8991413312,0.0,36.0132,2.88594133115
 02/16  14:00:00,33.4329248534,2.18627968157,7.3343801658,0.0,3.71167865564,18.077,33.2506301944,0.0,31.51155,1.73908019439
 02/16  15:00:00,26.4336268601,2.18627968157,5.3370289674,0.0,3.71167865564,13.077,22.7458321207,0.0,21.0077,1.73813212066
 02/16  16:00:00,25.4077609685,2.18627968157,4.30972596702,0.0,3.71167865564,13.077,21.8187570416,0.0,19.50715,2.31160704164
 02/16  17:00:00,25.210477046,2.18627968157,4.11453034969,0.0,3.71167865564,13.077,24.2469810409,0.0,22.50825,1.73873104088
 02/16  18:00:00,30.8349713052,2.18627968157,4.74651020143,0.0,3.71167865564,18.077,27.82218507,0.0,25.50935,2.31283507004
 02/16  19:00:00,32.5407242941,2.18627968157,4.55821908043,0.0,3.71167865564,18.077,28.3974047487,0.0,25.50935,2.88805474871
 02/16  20:00:00,33.4050891823,2.18627968157,4.60336367453,0.0,3.71167865564,18.077,28.9715584237,0.0,25.50935,3.46220842375
 02/16  21:00:00,27.1515330109,2.18627968157,3.39749446815,0.0,3.71167865564,13.077,25.394991288,0.0,22.50825,2.88674128802
 02/16  22:00:00,26.6147169889,2.18627968157,2.97391636912,0.0,3.71167865564,13.077,24.4684699221,0.0,21.0077,3.46076992215
 02/16  23:00:00,25.7608111999,2.18627968157,2.25815079831,0.0,3.71167865564,13.077,20.319390523,0.0,18.0066,2.31279052303
 02/16  24:00:00,26.4324636494,2.18627968157,1.79151131147,0.0,3.71167865564,13.077,4.73904406681,0.0,3.0011,1.73794406681
 02/17  01:00:00,15.1782823589,2.18627968157,0.929195418444,0.0,1.85583932782,5.577,4.16636680212,0.0,3.0011,1.16526680212
 02/17  02:00:00,9.93081114472,0.0,0.0,0.0,0.618613109274,5.0,3.59319611337,0.0,3.0011,0.59209611337
 02/17  03:00:00,9.94325855065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.95147575619,0.0,0.0,0.0,0.618613109274,5.0,3.59315030707,0.0,3.0011,0.592050307071
 02/17  05:00:00,10.7548963822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.8888042928,2.18627968157,0.108335575341,0.0,1.85583932782,5.577,5.15359331217,0.0598870686432,4.50165,0.592056243522
 02/17  07:00:00,29.9783297064,2.18627968157,1.049086132,0.0,3.71167865564,18.077,14.6696886819,0.0,13.50495,1.16473868188
 02/17  08:00:00,28.0922084798,2.18627968157,2.03109098021,0.0,3.71167865564,18.077,24.4689644879,0.0,21.0077,3.4612644879
 02/17  09:00:00,23.1946746141,2.18627968157,2.12488583247,0.0,3.71167865564,13.077,17.8935345693,0.0,15.0055,2.88803456929
 02/17  10:00:00,23.3806359145,2.18627968157,2.30622632622,0.0,3.71167865564,13.077,17.8921067578,0.0,15.0055,2.88660675775
 02/17  11:00:00,28.937788567,2.18627968157,2.85513178217,0.0,3.71167865564,18.077,35.3239909637,0.0,33.0121,2.31189096366
 02/17  12:00:00,31.5168265232,2.18627968157,4.33320504461,0.0,3.71167865564,18.077,42.8280537401,0.0,40.51485,2.31320374007
 02/17  13:00:00,32.308154443,2.18627968157,5.91084503935,0.0,3.71167865564,18.077,38.325994668,0.0,36.0132,2.31279466805
 02/17  14:00:00,32.2343946095,2.18627968157,6.14165759647,0.0,3.71167865564,18.077,33.8235068006,0.0,31.51155,2.31195680064
 02/17  15:00:00,25.1217897286,2.18627968157,4.03385411839,0.0,3.71167865564,13.077,22.7460320337,0.0,21.0077,1.73833203367
 02/17  16:00:00,24.2498597503,2.18627968157,3.16507983266,0.0,3.71167865564,13.077,21.2453903762,0.0,19.50715,1.7382403762
 02/17  17:00:00,24.2714545307,2.18627968157,3.18644526862,0.0,3.71167865564,13.077,24.8198447226,0.0,22.50825,2.3115947226
 02/17  18:00:00,30.1172939805,2.18627968157,4.03715493099,0.0,3.71167865564,18.077,27.8220783216,0.0,25.50935,2.31272832162
 02/17  19:00:00,31.773407133,2.18627968157,3.79958089024,0.0,3.71167865564,18.077,28.3973372962,0.0,25.50935,2.88798729617
 02/17  20:00:00,32.0510960345,2.18627968157,3.46320060613,0.0,3.71167865564,18.077,28.9716801731,0.0,25.50935,3.46233017312
 02/17  21:00:00,26.0441551199,2.18627968157,2.49462131094,0.0,3.71167865564,13.077,25.3952313179,0.0,22.50825,2.88698131792
 02/17  22:00:00,25.9167969599,2.18627968157,2.41683827386,0.0,3.71167865564,13.077,24.468683309,0.0,21.0077,3.46098330901
 02/17  23:00:00,25.5855733105,2.18627968157,2.08878795579,0.0,3.71167865564,13.077,20.3190881494,0.0,18.0066,2.31248814935
 02/17  24:00:00,26.4133036064,2.18627968157,1.77275993601,0.0,3.71167865564,13.077,4.73913997446,0.0,3.0011,1.73803997446
 02/18  01:00:00,14.9858597061,2.18627968157,0.743277142497,0.0,1.85583932782,5.577,4.1662152386,0.0,3.0011,1.1651152386
 02/18  02:00:00,9.92844857114,0.0,0.0,0.0,0.618613109274,5.0,3.59317263711,0.0,3.0011,0.592072637113
 02/18  03:00:00,9.94300871112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.94841573579,0.0,0.0,0.0,0.618613109274,5.0,3.59317855976,0.0,3.0011,0.592078559761
 02/18  05:00:00,10.1315046235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,14.3707330818,2.18627968157,0.218620626386,0.0,1.85583932782,5.577,5.09373445126,0.0,4.50165,0.592084451262
 02/18  07:00:00,29.6406708851,2.18627968157,1.00774269074,0.0,3.71167865564,18.077,14.0974734018,0.0,13.50495,0.592523401811
 02/18  08:00:00,27.6590768008,2.18627968157,1.60557121471,0.0,3.71167865564,18.077,22.1726962384,0.0,21.0077,1.1649962384
 02/18  09:00:00,22.9715720193,2.18627968157,1.90803023394,0.0,3.71167865564,13.077,16.1704760893,0.0,15.0055,1.16497608932
 02/18  10:00:00,23.8646699072,2.18627968157,2.784117976,0.0,3.71167865564,13.077,17.8926619922,0.0,15.0055,2.88716199223
 02/18  11:00:00,31.0328820423,2.18627968157,4.93516831851,0.0,3.71167865564,18.077,35.8987921905,0.0,33.0121,2.88669219046
 02/18  12:00:00,35.2030381384,2.18627968157,7.98480452473,0.0,3.71167865564,18.077,43.402246225,0.0,40.51485,2.88739622496
 02/18  13:00:00,34.3678437006,2.18627968157,7.92711632797,0.0,3.71167865564,18.077,38.8998150961,0.0,36.0132,2.88661509611
 02/18  14:00:00,32.4898353899,2.18627968157,6.38367092331,0.0,3.71167865564,18.077,33.8248007914,0.0,31.51155,2.31325079139
 02/18  15:00:00,26.4116960692,2.18627968157,5.30635495895,0.0,3.71167865564,13.077,23.32032488,0.0,21.0077,2.31262488
 02/18  16:00:00,27.2401870328,2.18627968157,6.1215746413,0.0,3.71167865564,13.077,22.393063645,0.0,19.50715,2.88591364496
 02/18  17:00:00,26.4994212443,2.18627968157,5.38434515897,0.0,3.71167865564,13.077,24.2474482916,0.0,22.50825,1.73919829162
 02/18  18:00:00,30.9778818513,2.18627968157,4.87429512312,0.0,3.71167865564,18.077,27.8220759858,0.0,25.50935,2.31272598583
 02/18  19:00:00,32.6294683635,2.18627968157,4.6418358035,0.0,3.71167865564,18.077,28.9709874802,0.0,25.50935,3.46163748023
 02/18  20:00:00,33.0904584454,2.18627968157,4.28929461728,0.0,3.71167865564,18.077,28.3971400808,0.0,25.50935,2.88779008076
 02/18  21:00:00,26.9376727886,2.18627968157,3.20150780765,0.0,3.71167865564,13.077,25.3951162194,0.0,22.50825,2.88686621936
 02/18  22:00:00,26.5061735283,2.18627968157,2.86781214955,0.0,3.71167865564,13.077,24.4687622865,0.0,21.0077,3.46106228651
 02/18  23:00:00,25.8911988556,2.18627968157,2.38506411596,0.0,3.71167865564,13.077,20.3182202172,0.0,18.0066,2.31162021715
 02/18  24:00:00,26.4738643633,2.18627968157,1.83167621656,0.0,3.71167865564,13.077,4.73953235533,0.0,3.0011,1.73843235533
 02/19  01:00:00,15.0743205171,2.18627968157,0.830457146301,0.0,1.85583932782,5.577,4.7392747943,0.0,3.0011,1.7381747943
 02/19  02:00:00,9.92656426729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.94550909997,0.0,0.0,0.0,0.618613109274,5.0,3.59318677421,0.0,3.0011,0.592086774205
 02/19  04:00:00,9.94741784701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,10.1241194672,0.0,0.0,0.0,0.618613109274,5.0,3.59319265426,0.0,3.0011,0.592092654256
 02/19  06:00:00,14.3245025745,2.18627968157,0.183508858561,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/19  07:00:00,29.3870608048,2.18627968157,0.772796993863,0.0,3.71167865564,18.077,14.669896472,0.0,13.50495,1.16494647205
 02/19  08:00:00,27.1637413905,2.18627968157,1.13316482256,0.0,3.71167865564,18.077,22.1726243569,0.0,21.0077,1.16492435685
 02/19  09:00:00,22.2273881274,2.18627968157,1.19249484531,0.0,3.71167865564,13.077,16.1704942536,0.0,15.0055,1.1649942536
 02/19  10:00:00,22.8669658432,2.18627968157,1.80176385884,0.0,3.71167865564,13.077,15.5979958743,0.0,15.0055,0.592495874331
 02/19  11:00:00,29.2605194315,2.18627968157,3.16929651476,0.0,3.71167865564,18.077,35.8993845428,0.0,33.0121,2.88728454279
 02/19  12:00:00,32.2724009515,2.18627968157,5.06695281292,0.0,3.71167865564,18.077,43.4021339072,0.0,40.51485,2.88728390724
 02/19  13:00:00,31.9906521356,2.18627968157,5.57195402527,0.0,3.71167865564,18.077,38.8991461504,0.0,36.0132,2.88594615039
 02/19  14:00:00,31.4289829265,2.18627968157,5.3292851822,0.0,3.71167865564,18.077,33.8232617437,0.0,31.51155,2.31171174367
 02/19  15:00:00,25.353196121,2.18627968157,4.25380933743,0.0,3.71167865564,13.077,22.7464618197,0.0,21.0077,1.73876181971
 02/19  16:00:00,25.0539558243,2.18627968157,3.95387394143,0.0,3.71167865564,13.077,21.2459064594,0.0,19.50715,1.7387564594
 02/19  17:00:00,25.0227037919,2.18627968157,3.92259669152,0.0,3.71167865564,13.077,24.2468777597,0.0,22.50825,1.73862775972
 02/19  18:00:00,30.2245603261,2.18627968157,4.12958720989,0.0,3.71167865564,18.077,27.8220572362,0.0,25.50935,2.31270723619
 02/19  19:00:00,31.8584397391,2.18627968157,3.91614083701,0.0,3.71167865564,18.077,28.3966002714,0.0,25.50935,2.88725027139
 02/19  20:00:00,32.3261900556,2.18627968157,3.58584095783,0.0,3.71167865564,18.077,28.3964903987,0.0,25.50935,2.8871403987
 02/19  21:00:00,26.7880964333,2.18627968157,3.05418480616,0.0,3.71167865564,13.077,24.8210022274,0.0,22.50825,2.31275222735
 02/19  22:00:00,26.5445924957,2.18627968157,2.90322528627,0.0,3.71167865564,13.077,23.8945300881,0.0,21.0077,2.88683008814
 02/19  23:00:00,25.8322711702,2.18627968157,2.32658900472,0.0,3.71167865564,13.077,20.8914061347,0.0,18.0066,2.88480613471
 02/19  24:00:00,26.5697836946,2.18627968157,1.91934152107,0.0,3.71167865564,13.077,4.16618580299,0.0,3.0011,1.16508580299
 02/20  01:00:00,15.3220464477,2.18627968157,1.06201412422,0.0,1.85583932782,5.577,4.73900690543,0.0,3.0011,1.73790690543
 02/20  02:00:00,9.94283758097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.95951056526,0.0,0.0,0.0,0.618613109274,5.0,3.59315078672,0.0,3.0011,0.592050786723
 02/20  04:00:00,9.96678980611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,10.1525421502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,14.8799231427,2.18627968157,0.702769443272,0.0,1.85583932782,5.577,5.09374120197,0.0,4.50165,0.592091201966
