Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  07:00:00,30.1445789505,2.18627968157,1.48539578234,0.0,3.71167865564,18.077,14.6697890929,0.0,13.50495,1.1648390929
 02/20  08:00:00,28.2238119399,2.18627968157,2.14977864668,0.0,3.71167865564,18.077,22.1726226295,0.0,21.0077,1.16492262951
 02/20  09:00:00,23.5259678224,2.18627968157,2.43961622737,0.0,3.71167865564,13.077,15.5979878444,0.0,15.0055,0.592487844416
 02/20  10:00:00,23.8670329464,2.18627968157,2.77444245632,0.0,3.71167865564,13.077,16.1704755821,0.0,15.0055,1.16497558213
 02/20  11:00:00,30.0010721625,2.18627968157,3.90302478243,0.0,3.71167865564,18.077,35.8991686562,0.0,33.0121,2.88706865619
 02/20  12:00:00,32.7859118127,2.18627968157,5.58748626953,0.0,3.71167865564,18.077,43.402111324,0.0,40.51485,2.88726132403
 02/20  13:00:00,32.0225486443,2.18627968157,5.61533968517,0.0,3.71167865564,18.077,38.3256375634,0.0,36.0132,2.3124375634
 02/20  14:00:00,31.1639580937,2.18627968157,5.07233417622,0.0,3.71167865564,18.077,33.8241826565,0.0,31.51155,2.3126326565
 02/20  15:00:00,25.3631828447,2.18627968157,4.26636216065,0.0,3.71167865564,13.077,23.3189979526,0.0,21.0077,2.31129795263
 02/20  16:00:00,24.7095958546,2.18627968157,3.61430743926,0.0,3.71167865564,13.077,21.2458671778,0.0,19.50715,1.73871717782
 02/20  17:00:00,24.1102074758,2.18627968157,3.02239839526,0.0,3.71167865564,13.077,24.2468452524,0.0,22.50825,1.73859525243
 02/20  18:00:00,29.6200516611,2.18627968157,3.53515714138,0.0,3.71167865564,18.077,27.8219515083,0.0,25.50935,2.31260150831
 02/20  19:00:00,31.5848047047,2.18627968157,3.61242674183,0.0,3.71167865564,18.077,28.3964892421,0.0,25.50935,2.88713924211
 02/20  20:00:00,32.2493446651,2.18627968157,3.46810884493,0.0,3.71167865564,18.077,28.3963292794,0.0,25.50935,2.88697927937
 02/20  21:00:00,25.7891628847,2.18627968157,2.08690585998,0.0,3.71167865564,13.077,24.8205518453,0.0,22.50825,2.3123018453
 02/20  22:00:00,25.4125852446,2.18627968157,1.81503369653,0.0,3.71167865564,13.077,23.8945479344,0.0,21.0077,2.88684793442
 02/20  23:00:00,25.128347018,2.18627968157,1.65504380579,0.0,3.71167865564,13.077,20.3191304555,0.0,18.0066,2.31253045552
 02/20  24:00:00,25.9979504514,2.18627968157,1.37715499607,0.0,3.71167865564,13.077,4.73880959641,0.0,3.0011,1.73770959641
 02/21  01:00:00,14.6196838969,2.18627968157,0.397281813748,0.0,1.85583932782,5.577,4.16621035778,0.0,3.0011,1.16511035778
 02/21  02:00:00,9.91717164854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.92515540742,0.0,0.0,0.0,0.618613109274,5.0,3.5931806278,0.0,3.0011,0.592080627797
 02/21  04:00:00,9.93682715466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.757751511,0.0,0.0,0.0,0.618613109274,5.0,3.5931865176,0.0,3.0011,0.592086517599
 02/21  06:00:00,14.7831085315,2.18627968157,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 02/21  07:00:00,29.8598637786,2.18627968157,0.934905368195,0.0,3.71167865564,18.077,14.6697726887,0.0,13.50495,1.16482268869
 02/21  08:00:00,27.8644793488,2.18627968157,1.81033029472,0.0,3.71167865564,18.077,24.4698814821,0.0,21.0077,3.46218148212
 02/21  09:00:00,23.1656041834,2.18627968157,2.09569569314,0.0,3.71167865564,13.077,17.8935599677,0.0,15.0055,2.88805996766
 02/21  10:00:00,23.5974949113,2.18627968157,2.51569278468,0.0,3.71167865564,13.077,17.8921493732,0.0,15.0055,2.88664937323
 02/21  11:00:00,29.3934030966,2.18627968157,3.30670802063,0.0,3.71167865564,18.077,35.3248561498,0.0,33.0121,2.31275614984
 02/21  12:00:00,32.4114687541,2.18627968157,5.21120236579,0.0,3.71167865564,18.077,43.4014276408,0.0,40.51485,2.8865776408
 02/21  13:00:00,32.8837879414,2.18627968157,6.4645569671,0.0,3.71167865564,18.077,38.3254379697,0.0,36.0132,2.31223796969
 02/21  14:00:00,32.3582997156,2.18627968157,6.25214030252,0.0,3.71167865564,18.077,33.250545796,0.0,31.51155,1.73899579605
 02/21  15:00:00,25.7000538491,2.18627968157,4.59805534727,0.0,3.71167865564,13.077,23.318598588,0.0,21.0077,2.31089858797
 02/21  16:00:00,24.9949465172,2.18627968157,3.89552543525,0.0,3.71167865564,13.077,21.2458249278,0.0,19.50715,1.73867492776
 02/21  17:00:00,24.6715093563,2.18627968157,3.57677631033,0.0,3.71167865564,13.077,24.2468416151,0.0,22.50825,1.73859161509
 02/21  18:00:00,30.5737247639,2.18627968157,4.48185654049,0.0,3.71167865564,18.077,27.8221393376,0.0,25.50935,2.31278933761
 02/21  19:00:00,32.2191882794,2.18627968157,4.23481400104,0.0,3.71167865564,18.077,28.3973348208,0.0,25.50935,2.88798482085
 02/21  20:00:00,32.2441951066,2.18627968157,3.68689795261,0.0,3.71167865564,18.077,28.9718603496,0.0,25.50935,3.46251034962
 02/21  21:00:00,25.9992392031,2.18627968157,2.45157139097,0.0,3.71167865564,13.077,25.3949933259,0.0,22.50825,2.88674332591
 02/21  22:00:00,25.6419148394,2.18627968157,2.15070351442,0.0,3.71167865564,13.077,24.4692143304,0.0,21.0077,3.46151433044
 02/21  23:00:00,25.3607592269,2.18627968157,1.87147739984,0.0,3.71167865564,13.077,20.3192967165,0.0,18.0066,2.3126967165
 02/21  24:00:00,26.2618354472,2.18627968157,1.62863577899,0.0,3.71167865564,13.077,4.73928059135,0.0,3.0011,1.73818059135
 02/22  01:00:00,15.0310922964,2.18627968157,0.788191271798,0.0,1.85583932782,5.577,4.16630094945,0.0,3.0011,1.16520094945
 02/22  02:00:00,9.93119345952,0.0,0.0,0.0,0.618613109274,5.0,3.59318914593,0.0,3.0011,0.592089145926
 02/22  03:00:00,9.93864159158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.93063568003,0.0,0.0,0.0,0.618613109274,5.0,3.59316922357,0.0,3.0011,0.592069223566
 02/22  05:00:00,10.1004015983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,14.2647668587,2.18627968157,0.127131798465,0.0,1.85583932782,5.577,5.15144781293,0.0577226832186,4.50165,0.59207512971
 02/22  07:00:00,29.7868481165,2.18627968157,1.14968580635,0.0,3.71167865564,18.077,14.2396940373,0.0,13.50495,0.734744037266
 02/22  08:00:00,27.8295287841,2.18627968157,1.77705523774,0.0,3.71167865564,18.077,24.3268688889,0.0,21.0077,3.31916888892
 02/22  09:00:00,22.8126718713,2.18627968157,1.75262496833,0.0,3.71167865564,13.077,18.4666876832,0.0,15.0055,3.46118768317
 02/22  10:00:00,22.8362970572,2.18627968157,1.77267836402,0.0,3.71167865564,13.077,17.3187507083,0.0,15.0055,2.31325070834
 02/22  11:00:00,28.0512848035,2.18627968157,1.98371716448,0.0,3.71167865564,18.077,35.8978574958,0.0,33.0121,2.88575749577
 02/22  12:00:00,30.6799985611,2.18627968157,3.49823559683,0.0,3.71167865564,18.077,42.8277965052,0.0,40.51485,2.31294650525
 02/22  13:00:00,31.5391389056,2.18627968157,5.13626032736,0.0,3.71167865564,18.077,38.3258041161,0.0,36.0132,2.3126041161
 02/22  14:00:00,30.1253995353,2.18627968157,4.04968229627,0.0,3.71167865564,18.077,33.8234724235,0.0,31.51155,2.31192242348
 02/22  15:00:00,22.8645041057,2.18627968157,1.81319617838,0.0,3.71167865564,13.077,22.7460412334,0.0,21.0077,1.7383412334
 02/22  16:00:00,22.4942647471,2.18627968157,1.43985935434,0.0,3.71167865564,13.077,21.2457549675,0.0,19.50715,1.73860496753
 02/22  17:00:00,22.4042450767,2.18627968157,1.35360226101,0.0,3.71167865564,13.077,24.2467449242,0.0,22.50825,1.73849492417
 02/22  18:00:00,27.6803266765,2.18627968157,1.64466195458,0.0,3.71167865564,18.077,27.8221129322,0.0,25.50935,2.31276293225
 02/22  19:00:00,29.605871867,2.18627968157,1.71987741865,0.0,3.71167865564,18.077,28.9702675997,0.0,25.50935,3.46091759974
 02/22  20:00:00,30.3963498959,2.18627968157,1.70712449501,0.0,3.71167865564,18.077,28.971396194,0.0,25.50935,3.46204619403
 02/22  21:00:00,24.9741104049,2.18627968157,1.30765322844,0.0,3.71167865564,13.077,25.3947716153,0.0,22.50825,2.88652161535
 02/22  22:00:00,24.6758520528,2.18627968157,1.10903584529,0.0,3.71167865564,13.077,23.8947339138,0.0,21.0077,2.88703391382
 02/22  23:00:00,24.3178405556,2.18627968157,0.885337119745,0.0,3.71167865564,13.077,20.8925473695,0.0,18.0066,2.88594736951
 02/22  24:00:00,25.2377806091,2.18627968157,0.660412054512,0.0,3.71167865564,13.077,4.73882081279,0.0,3.0011,1.73772081279
 02/23  01:00:00,14.1709211668,2.18627968157,0.0117379318585,0.0,1.85583932782,5.577,4.16617939495,0.0,3.0011,1.16507939495
 02/23  02:00:00,9.85851961725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  03:00:00,9.8818483386,0.0,0.0,0.0,0.618613109274,5.0,3.5931656732,0.0,3.0011,0.592065673201
 02/23  04:00:00,9.88286078761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,10.0540095362,0.0,0.0,0.0,0.618613109274,5.0,3.59317158676,0.0,3.0011,0.592071586763
 02/23  06:00:00,14.0555225482,2.18627968157,0.0,0.0,1.85583932782,5.577,4.60644457903,0.0847945790346,4.50165,0.02
 02/23  07:00:00,28.5408397512,2.18627968157,0.00745019590093,0.0,3.71167865564,18.077,14.6699512591,0.0,13.50495,1.16500125914
 02/23  08:00:00,26.3241829132,2.18627968157,0.358941257666,0.0,3.71167865564,18.077,24.4696286814,0.0,21.0077,3.46192868136
 02/23  09:00:00,21.5867163364,2.18627968157,0.595446852094,0.0,3.71167865564,13.077,17.8932768659,0.0,15.0055,2.8877768659
 02/23  10:00:00,21.7656507392,2.18627968157,0.748086757353,0.0,3.71167865564,13.077,17.8918904746,0.0,15.0055,2.88639047462
 02/23  11:00:00,27.2781238634,2.18627968157,1.24550624109,0.0,3.71167865564,18.077,35.3249035941,0.0,33.0121,2.31280359408
 02/23  12:00:00,28.9362593165,2.18627968157,1.79648559883,0.0,3.71167865564,18.077,42.8280670396,0.0,40.51485,2.31321703962
 02/23  13:00:00,28.59533893,2.18627968157,2.25728156615,0.0,3.71167865564,18.077,38.8986382403,0.0,36.0132,2.88543824033
 02/23  14:00:00,28.424594987,2.18627968157,2.36707428004,0.0,3.71167865564,18.077,33.2506821638,0.0,31.51155,1.73913216375
 02/23  15:00:00,22.6327358863,2.18627968157,1.57631532275,0.0,3.71167865564,13.077,22.7462368045,0.0,21.0077,1.73853680449
 02/23  16:00:00,22.2668478465,2.18627968157,1.21124991267,0.0,3.71167865564,13.077,21.8187675133,0.0,19.50715,2.31161751329
 02/23  17:00:00,22.0153809592,2.18627968157,1.02861121858,0.0,3.71167865564,13.077,24.2468922064,0.0,22.50825,1.73864220637
 02/23  18:00:00,27.1162251428,2.18627968157,1.17133250639,0.0,3.71167865564,18.077,27.8219818722,0.0,25.50935,2.31263187216
 02/23  19:00:00,28.7124781703,2.18627968157,0.888358572732,0.0,3.71167865564,18.077,28.3971119314,0.0,25.50935,2.88776193141
 02/23  20:00:00,29.5666436654,2.18627968157,0.936372531524,0.0,3.71167865564,18.077,28.9709508722,0.0,25.50935,3.46160087218
 02/23  21:00:00,24.2671910713,2.18627968157,0.656257296038,0.0,3.71167865564,13.077,25.3950696212,0.0,22.50825,2.88681962119
 02/23  22:00:00,23.9566515907,2.18627968157,0.444360151237,0.0,3.71167865564,13.077,24.468540968,0.0,21.0077,3.46084096797
 02/23  23:00:00,23.6217686158,2.18627968157,0.236932425385,0.0,3.71167865564,13.077,20.3189411778,0.0,18.0066,2.31234117784
 02/23  24:00:00,24.5499907588,2.18627968157,0.0227730004025,0.0,3.71167865564,13.077,4.73901154044,0.0,3.0011,1.73791154044
 02/24  01:00:00,14.1129505327,2.18627968157,0.0,0.0,1.85583932782,5.577,4.1885653673,0.0223802486847,3.0011,1.16508511861
 02/24  02:00:00,9.82729480554,0.0,0.0,0.0,0.618613109274,5.0,3.59317678527,0.0,3.0011,0.592076785267
 02/24  03:00:00,9.85407372423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.86559973942,0.0,0.0,0.0,0.618613109274,5.0,3.59318268117,0.0,3.0011,0.59208268117
 02/24  05:00:00,10.6547730583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.6573645506,2.18627968157,0.0,0.0,1.85583932782,5.577,4.67133504688,0.149685046877,4.50165,0.02
 02/24  07:00:00,28.1767137879,2.18627968157,0.00683996854695,0.0,3.71167865564,18.077,14.6699318536,0.0,13.50495,1.16498185359
 02/24  08:00:00,26.303991005,2.18627968157,0.344919556269,0.0,3.71167865564,18.077,24.4694514568,0.0,21.0077,3.46175145685
 02/24  09:00:00,21.4733260884,2.18627968157,0.49692507801,0.0,3.71167865564,13.077,18.4669323716,0.0,15.0055,3.46143237157
 02/24  10:00:00,21.7782834218,2.18627968157,0.76920067682,0.0,3.71167865564,13.077,17.3187543809,0.0,15.0055,2.31325438092
 02/24  11:00:00,27.2699396636,2.18627968157,1.24022865476,0.0,3.71167865564,18.077,35.3247870779,0.0,33.0121,2.31268707788
 02/24  12:00:00,28.9423154452,2.18627968157,1.80694746374,0.0,3.71167865564,18.077,43.4014517052,0.0,40.51485,2.88660170516
 02/24  13:00:00,28.8155533488,2.18627968157,2.47689628298,0.0,3.71167865564,18.077,38.3255426261,0.0,36.0132,2.31234262611
 02/24  14:00:00,28.5073957317,2.18627968157,2.45013189275,0.0,3.71167865564,18.077,33.8225255998,0.0,31.51155,2.31097559981
 02/24  15:00:00,22.7448380671,2.18627968157,1.68857427986,0.0,3.71167865564,13.077,22.7462097095,0.0,21.0077,1.73850970946
 02/24  16:00:00,22.3159516443,2.18627968157,1.27040631923,0.0,3.71167865564,13.077,21.2455415728,0.0,19.50715,1.73839157281
 02/24  17:00:00,22.3233285231,2.18627968157,1.34207008849,0.0,3.71167865564,13.077,24.2470297327,0.0,22.50825,1.73877973272
 02/24  18:00:00,27.65770021,2.18627968157,1.68585828242,0.0,3.71167865564,18.077,27.8221906749,0.0,25.50935,2.31284067488
 02/24  19:00:00,29.1586448582,2.18627968157,1.30743960478,0.0,3.71167865564,18.077,28.9709114781,0.0,25.50935,3.46156147808
 02/24  20:00:00,29.5367526218,2.18627968157,1.06862814828,0.0,3.71167865564,18.077,28.9710436791,0.0,25.50935,3.46169367914
 02/24  21:00:00,24.2615930565,2.18627968157,0.807344456545,0.0,3.71167865564,13.077,25.3951634251,0.0,22.50825,2.88691342511
 02/24  22:00:00,24.2974491103,2.18627968157,0.88561553704,0.0,3.71167865564,13.077,23.8945552315,0.0,21.0077,2.88685523151
 02/24  23:00:00,24.2374080387,2.18627968157,0.817251583093,0.0,3.71167865564,13.077,20.8927832176,0.0,18.0066,2.88618321764
 02/24  24:00:00,25.2282058771,2.18627968157,0.656741698247,0.0,3.71167865564,13.077,4.1662694004,0.0,3.0011,1.1651694004
 02/25  01:00:00,14.1799030599,2.18627968157,0.0184304774227,0.0,1.85583932782,5.577,4.73864022359,0.0,3.0011,1.73754022359
 02/25  02:00:00,9.84639330115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.8823143323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.90385449475,0.0,0.0,0.0,0.618613109274,5.0,3.59315253532,0.0,3.0011,0.59205253532
 02/25  05:00:00,10.0878802723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,14.0880617096,2.18627968157,0.0,0.0,1.85583932782,5.577,5.14542432265,0.0517158544295,4.50165,0.592058468222
 02/25  07:00:00,28.1006936524,2.18627968157,0.176743339713,0.0,3.71167865564,18.077,14.6696796485,0.0,13.50495,1.16472964853
 02/25  08:00:00,26.6563141951,2.18627968157,0.666421621259,0.0,3.71167865564,18.077,21.6002115585,0.0,21.0077,0.592511558475
 02/25  09:00:00,21.9443813119,2.18627968157,0.928299209541,0.0,3.71167865564,13.077,16.1704791199,0.0,15.0055,1.16497911992
 02/25  10:00:00,22.3054987543,2.18627968157,1.26477035356,0.0,3.71167865564,13.077,17.8928627689,0.0,15.0055,2.88736276892
 02/25  11:00:00,27.5955664968,2.18627968157,1.54457785765,0.0,3.71167865564,18.077,35.8987904965,0.0,33.0121,2.8866904965
 02/25  12:00:00,29.4402532838,2.18627968157,2.29095096317,0.0,3.71167865564,18.077,43.4022410635,0.0,40.51485,2.88739106346
 02/25  13:00:00,29.2619859808,2.18627968157,2.90593685506,0.0,3.71167865564,18.077,38.9001725589,0.0,36.0132,2.88697255894
 02/25  14:00:00,29.0181243765,2.18627968157,2.94593450564,0.0,3.71167865564,18.077,33.8239194161,0.0,31.51155,2.31236941606
 02/25  15:00:00,23.2771004217,2.18627968157,2.20512724544,0.0,3.71167865564,13.077,23.3201986692,0.0,21.0077,2.31249866916
 02/25  16:00:00,23.0341451806,2.18627968157,1.96168747692,0.0,3.71167865564,13.077,21.8198083362,0.0,19.50715,2.31265833622
 02/25  17:00:00,22.6726189788,2.18627968157,1.64329126763,0.0,3.71167865564,13.077,24.8203312998,0.0,22.50825,2.3120812998
 02/25  18:00:00,27.4458089695,2.18627968157,1.46907814313,0.0,3.71167865564,18.077,27.8221093532,0.0,25.50935,2.3127593532
 02/25  19:00:00,29.3621612892,2.18627968157,1.49631493208,0.0,3.71167865564,18.077,28.970822035,0.0,25.50935,3.46147203505
 02/25  20:00:00,30.0709125555,2.18627968157,1.39968733502,0.0,3.71167865564,18.077,28.3972366196,0.0,25.50935,2.88788661963
 02/25  21:00:00,24.7551503927,2.18627968157,1.10874563222,0.0,3.71167865564,13.077,25.3949499345,0.0,22.50825,2.88669993454
 02/25  22:00:00,24.6062498145,2.18627968157,1.0489525964,0.0,3.71167865564,13.077,23.8950470719,0.0,21.0077,2.88734707187
 02/25  23:00:00,24.2182134016,2.18627968157,0.794606641219,0.0,3.71167865564,13.077,20.8922236295,0.0,18.0066,2.88562362947
 02/25  24:00:00,25.0861259106,2.18627968157,0.52381379405,0.0,3.71167865564,13.077,4.73939734032,0.0,3.0011,1.73829734032
 02/26  01:00:00,14.1592232159,2.18627968157,0.0,0.0,1.85583932782,5.577,4.16644953713,0.0,3.0011,1.16534953713
 02/26  02:00:00,9.86077189566,0.0,0.0,0.0,0.618613109274,5.0,3.59318865677,0.0,3.0011,0.59208865677
 02/26  03:00:00,9.88222857176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.89055673725,0.0,0.0,0.0,0.618613109274,5.0,3.59316873355,0.0,3.0011,0.592068733552
 02/26  05:00:00,10.0683134855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,14.0802847293,2.18627968157,0.0,0.0,1.85583932782,5.577,5.22573581873,0.132011178064,4.50165,0.59207464067
 02/26  07:00:00,28.0936485771,2.18627968157,0.163518192449,0.0,3.71167865564,18.077,14.0972990135,0.0,13.50495,0.592349013469
 02/26  08:00:00,26.6026642532,2.18627968157,0.612392174261,0.0,3.71167865564,18.077,22.1726897164,0.0,21.0077,1.16498971642
 02/26  09:00:00,22.091705516,2.18627968157,1.06855062202,0.0,3.71167865564,13.077,16.1705207291,0.0,15.0055,1.16502072914
 02/26  10:00:00,22.6506307597,2.18627968157,1.58756941711,0.0,3.71167865564,13.077,16.1705034119,0.0,15.0055,1.1650034119
 02/26  11:00:00,28.1227357934,2.18627968157,2.04845496329,0.0,3.71167865564,18.077,35.8994756259,0.0,33.0121,2.88737562585
 02/26  12:00:00,30.4321378673,2.18627968157,3.25318893973,0.0,3.71167865564,18.077,43.4021300059,0.0,40.51485,2.88728000594
 02/26  13:00:00,30.0557003942,2.18627968157,3.66978195446,0.0,3.71167865564,18.077,38.3255174966,0.0,36.0132,2.31231749665
 02/26  14:00:00,29.53351993,2.18627968157,3.44543494215,0.0,3.71167865564,18.077,33.8241267399,0.0,31.51155,2.31257673994
 02/26  15:00:00,23.5831283099,2.18627968157,2.4999012242,0.0,3.71167865564,13.077,22.7464562426,0.0,21.0077,1.7387562426
 02/26  16:00:00,23.0682980268,2.18627968157,1.99320879144,0.0,3.71167865564,13.077,21.2457472308,0.0,19.50715,1.73859723079
 02/26  17:00:00,22.8292170978,2.18627968157,1.7852333185,0.0,3.71167865564,13.077,24.8198748121,0.0,22.50825,2.31162481208
 02/26  18:00:00,28.1631108369,2.18627968157,2.16259402886,0.0,3.71167865564,18.077,27.8220439809,0.0,25.50935,2.31269398092
 02/26  19:00:00,29.4223285882,2.18627968157,2.16190242963,0.0,3.71167865564,18.077,28.3966347961,0.0,25.50935,2.88728479607
 02/26  20:00:00,30.713797775,2.18627968157,2.01101902973,0.0,3.71167865564,18.077,28.3962354247,0.0,25.50935,2.88688542472
 02/26  21:00:00,25.1306163744,2.18627968157,1.4569970495,0.0,3.71167865564,13.077,24.820529426,0.0,22.50825,2.31227942602
 02/26  22:00:00,24.8121907523,2.18627968157,1.24045686332,0.0,3.71167865564,13.077,23.8947147517,0.0,21.0077,2.88701475173
 02/26  23:00:00,24.3760130341,2.18627968157,0.940513678718,0.0,3.71167865564,13.077,20.3180307304,0.0,18.0066,2.31143073042
 02/26  24:00:00,25.2092977327,2.18627968157,0.632969042299,0.0,3.71167865564,13.077,4.16632969636,0.0,3.0011,1.16522969636
 02/27  01:00:00,14.1753881483,2.18627968157,0.0,0.0,1.85583932782,5.577,4.16618147951,0.0,3.0011,1.16508147951
 02/27  02:00:00,9.88049183062,0.0,0.0,0.0,0.618613109274,5.0,3.59318165491,0.0,3.0011,0.592081654913
 02/27  03:00:00,9.90459394754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.90964520959,0.0,0.0,0.0,0.618613109274,5.0,3.59316170678,0.0,3.0011,0.592061706779
 02/27  05:00:00,10.0877270031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,14.094235645,2.18627968157,0.0,0.0,1.85583932782,5.577,5.17908709911,0.085369474053,4.50165,0.59206762506
 02/27  07:00:00,28.3206308557,2.18627968157,0.372946367644,0.0,3.71167865564,18.077,14.0974482807,0.0,13.50495,0.59249828074
 02/27  08:00:00,27.2163045302,2.18627968157,1.18886355161,0.0,3.71167865564,18.077,24.4696866647,0.0,21.0077,3.4619866647
 02/27  09:00:00,22.4087769753,2.18627968157,1.36143233221,0.0,3.71167865564,13.077,18.467010751,0.0,15.0055,3.46151075096
 02/27  10:00:00,22.6058872066,2.18627968157,1.53635539509,0.0,3.71167865564,13.077,17.3187915035,0.0,15.0055,2.31329150347
 02/27  11:00:00,28.5723548705,2.18627968157,2.4849770145,0.0,3.71167865564,18.077,35.3247733296,0.0,33.0121,2.31267332961
 02/27  12:00:00,31.5476136129,2.18627968157,4.34263481105,0.0,3.71167865564,18.077,43.4014672552,0.0,40.51485,2.88661725522
 02/27  13:00:00,31.3504725198,2.18627968157,4.9381452336,0.0,3.71167865564,18.077,38.3253101166,0.0,36.0132,2.31211011663
 02/27  14:00:00,30.979176686,2.18627968157,4.87051404832,0.0,3.71167865564,18.077,33.2497802334,0.0,31.51155,1.73823023344
 02/27  15:00:00,24.7942538454,2.18627968157,3.69240105178,0.0,3.71167865564,13.077,23.3193403448,0.0,21.0077,2.3116403448
 02/27  16:00:00,24.0429658135,2.18627968157,2.94605700734,0.0,3.71167865564,13.077,21.2458423521,0.0,19.50715,1.73869235215
 02/27  17:00:00,23.5446422545,2.18627968157,2.47681737658,0.0,3.71167865564,13.077,24.2469461634,0.0,22.50825,1.73869616338
 02/27  18:00:00,28.943062903,2.18627968157,2.9300345775,0.0,3.71167865564,18.077,27.8221373521,0.0,25.50935,2.31278735207
 02/27  19:00:00,30.0919484701,2.18627968157,2.81879424783,0.0,3.71167865564,18.077,28.970901361,0.0,25.50935,3.46155136095
 02/27  20:00:00,31.2785518389,2.18627968157,2.56112651072,0.0,3.71167865564,18.077,28.3980098024,0.0,25.50935,2.88865980245
 02/27  21:00:00,25.4227436881,2.18627968157,1.72934974453,0.0,3.71167865564,13.077,25.3954084828,0.0,22.50825,2.88715848279
 02/27  22:00:00,24.97775024,2.18627968157,1.39407295558,0.0,3.71167865564,13.077,24.4688642861,0.0,21.0077,3.46116428614
 02/27  23:00:00,24.542453877,2.18627968157,1.09713574107,0.0,3.71167865564,13.077,20.3196436081,0.0,18.0066,2.31304360812
 02/27  24:00:00,25.3810929181,2.18627968157,0.795396167526,0.0,3.71167865564,13.077,4.73912106453,0.0,3.0011,1.73802106453
 02/28  01:00:00,14.1658798636,2.18627968157,0.0,0.0,1.85583932782,5.577,4.16635815875,0.0,3.0011,1.16525815875
 02/28  02:00:00,9.86786887226,0.0,0.0,0.0,0.618613109274,5.0,3.59318225189,0.0,3.0011,0.592082251887
 02/28  03:00:00,9.90546966177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.92147653365,0.0,0.0,0.0,0.618613109274,5.0,3.5931623048,0.0,3.0011,0.592062304801
 02/28  05:00:00,10.7051460531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.6705495425,2.18627968157,0.0,0.0,1.85583932782,5.577,5.18703280733,0.093314585401,4.50165,0.592068221932
 02/28  07:00:00,28.191528088,2.18627968157,0.0098139089052,0.0,3.71167865564,18.077,14.0974478366,0.0,13.50495,0.592497836639
 02/28  08:00:00,27.0966343134,2.18627968157,1.08546666306,0.0,3.71167865564,18.077,24.4698528964,0.0,21.0077,3.46215289639
 02/28  09:00:00,22.9999804744,2.18627968157,1.93586621988,0.0,3.71167865564,13.077,18.4671429608,0.0,15.0055,3.46164296078
 02/28  10:00:00,23.465631921,2.18627968157,2.37538694295,0.0,3.71167865564,13.077,17.3188057469,0.0,15.0055,2.31330574687
 02/28  11:00:00,29.9196948955,2.18627968157,3.81208638691,0.0,3.71167865564,18.077,35.3248867741,0.0,33.0121,2.3127867741
 02/28  12:00:00,32.3663735629,2.18627968157,5.15459889383,0.0,3.71167865564,18.077,43.4012062343,0.0,40.51485,2.88635623431
 02/28  13:00:00,33.0311807242,2.18627968157,6.59053307966,0.0,3.71167865564,18.077,38.325900317,0.0,36.0132,2.31270031695
 02/28  14:00:00,32.7123843507,2.18627968157,6.58624863662,0.0,3.71167865564,18.077,33.2502223735,0.0,31.51155,1.7386723735
 02/28  15:00:00,25.9101169459,2.18627968157,4.7935459813,0.0,3.71167865564,13.077,23.3191678716,0.0,21.0077,2.31146787164
 02/28  16:00:00,25.3075711236,2.18627968157,4.19558289954,0.0,3.71167865564,13.077,21.2458676961,0.0,19.50715,1.73871769613
 02/28  17:00:00,24.6235869465,2.18627968157,3.52823938855,0.0,3.71167865564,13.077,24.2469486556,0.0,22.50825,1.73869865556
 02/28  18:00:00,30.1677055742,2.18627968157,4.09754675532,0.0,3.71167865564,18.077,27.8221419153,0.0,25.50935,2.31279191526
 02/28  19:00:00,30.9649462848,2.18627968157,3.67686220918,0.0,3.71167865564,18.077,28.3973144255,0.0,25.50935,2.88796442552
 02/28  20:00:00,31.8687838961,2.18627968157,3.32080775634,0.0,3.71167865564,18.077,28.9717357722,0.0,25.50935,3.46238577217
 02/28  21:00:00,25.9434778061,2.18627968157,2.39801582718,0.0,3.71167865564,13.077,25.3951351203,0.0,22.50825,2.88688512033
 02/28  22:00:00,25.4516548285,2.18627968157,1.96585487014,0.0,3.71167865564,13.077,24.4687867977,0.0,21.0077,3.46108679771
 02/28  23:00:00,25.0104252077,2.18627968157,1.53770529892,0.0,3.71167865564,13.077,20.3189443186,0.0,18.0066,2.31234431858
 02/28  24:00:00,25.7650331276,2.18627968157,1.15708018818,0.0,3.71167865564,13.077,4.73899462184,0.0,3.0011,1.73789462184
 03/01  01:00:00,14.4944751572,2.18627968157,0.286540782226,0.0,1.85583932782,5.577,4.16609698237,0.0,3.0011,1.16499698237
 03/01  02:00:00,9.90172919456,0.0,0.0,0.0,0.618613109274,5.0,3.59316588284,0.0,3.0011,0.592065882844
 03/01  03:00:00,9.91657635726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.92049318416,0.0,0.0,0.0,0.618613109274,5.0,3.59317179607,0.0,3.0011,0.592071796072
 03/01  05:00:00,10.1191872182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,14.2299005988,2.18627968157,0.0831197828663,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/01  07:00:00,28.5609639347,2.18627968157,0.587623939966,0.0,3.71167865564,18.077,14.6699024165,0.0,13.50495,1.16495241648
 03/01  08:00:00,27.5809261242,2.18627968157,1.53779313794,0.0,3.71167865564,18.077,24.4697084968,0.0,21.0077,3.46200849677
 03/01  09:00:00,22.9862350159,2.18627968157,1.91997151112,0.0,3.71167865564,13.077,18.4670381857,0.0,15.0055,3.46153818574
 03/01  10:00:00,23.2361399173,2.18627968157,2.15611646717,0.0,3.71167865564,13.077,17.3188001569,0.0,15.0055,2.31330015692
 03/01  11:00:00,29.1317014454,2.18627968157,3.03796223577,0.0,3.71167865564,18.077,35.3248079811,0.0,33.0121,2.31270798111
 03/01  12:00:00,31.5978661681,2.18627968157,4.3994406251,0.0,3.71167865564,18.077,43.4010698323,0.0,40.51485,2.88621983226
 03/01  13:00:00,32.1169663909,2.18627968157,5.69572158976,0.0,3.71167865564,18.077,38.3259245133,0.0,36.0132,2.31272451334
 03/01  14:00:00,31.9774512091,2.18627968157,5.86852393924,0.0,3.71167865564,18.077,33.2506577977,0.0,31.51155,1.7391077977
 03/01  15:00:00,25.4572466695,2.18627968157,4.35588237848,0.0,3.71167865564,13.077,22.7462195192,0.0,21.0077,1.73851951915
 03/01  16:00:00,24.2534266179,2.18627968157,3.16318655671,0.0,3.71167865564,13.077,21.8187961761,0.0,19.50715,2.31164617606
 03/01  17:00:00,24.0399155215,2.18627968157,2.95535874879,0.0,3.71167865564,13.077,24.2469999855,0.0,22.50825,1.7387499855
 03/01  18:00:00,29.5720316582,2.18627968157,3.50001316237,0.0,3.71167865564,18.077,27.822097343,0.0,25.50935,2.31274734304
 03/01  19:00:00,30.2494718078,2.18627968157,2.97061128025,0.0,3.71167865564,18.077,28.3972883127,0.0,25.50935,2.88793831275
 03/01  20:00:00,31.4196744765,2.18627968157,2.69872833697,0.0,3.71167865564,18.077,28.9713706143,0.0,25.50935,3.46202061427
 03/01  21:00:00,25.6283916365,2.18627968157,1.92994755512,0.0,3.71167865564,13.077,25.3952171843,0.0,22.50825,2.88696718425
 03/01  22:00:00,25.3708093075,2.18627968157,1.76903718195,0.0,3.71167865564,13.077,24.4687527055,0.0,21.0077,3.46105270553
 03/01  23:00:00,25.0681810647,2.18627968157,1.59975933943,0.0,3.71167865564,13.077,20.3185935166,0.0,18.0066,2.31199351658
 03/01  24:00:00,25.8031524471,2.18627968157,1.19470663521,0.0,3.71167865564,13.077,4.73904981214,0.0,3.0011,1.73794981214
 03/02  01:00:00,14.3605676044,2.18627968157,0.153574352076,0.0,1.85583932782,5.577,4.16631399582,0.0,3.0011,1.16521399582
 03/02  02:00:00,9.90507758084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.92540223474,0.0,0.0,0.0,0.618613109274,5.0,3.59318182041,0.0,3.0011,0.592081820415
 03/02  04:00:00,9.93436001686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,10.1069081556,0.0,0.0,0.0,0.618613109274,5.0,3.59318770832,0.0,3.0011,0.592087708324
 03/02  06:00:00,14.1110084409,2.18627968157,0.0,0.0,1.85583932782,5.577,4.59746896512,0.0758189651153,4.50165,0.02
 03/02  07:00:00,28.3553977295,2.18627968157,0.392887682714,0.0,3.71167865564,18.077,14.6697950637,0.0,13.50495,1.16484506374
 03/02  08:00:00,27.3747448812,2.18627968157,1.34130956107,0.0,3.71167865564,18.077,24.4697246909,0.0,21.0077,3.46202469095
 03/02  09:00:00,22.5550423326,2.18627968157,1.50438606777,0.0,3.71167865564,13.077,17.8932493439,0.0,15.0055,2.88774934389
 03/02  10:00:00,22.7795251786,2.18627968157,1.71441843976,0.0,3.71167865564,13.077,17.8921240356,0.0,15.0055,2.88662403562
 03/02  11:00:00,28.6958230827,2.18627968157,2.61550966831,0.0,3.71167865564,18.077,35.3248664346,0.0,33.0121,2.31276643463
 03/02  12:00:00,31.1236630118,2.18627968157,3.93869132651,0.0,3.71167865564,18.077,42.8279409064,0.0,40.51485,2.31309090639
 03/02  13:00:00,31.8799155545,2.18627968157,5.4673400647,0.0,3.71167865564,18.077,38.325978354,0.0,36.0132,2.31277835397
 03/02  14:00:00,31.4773870117,2.18627968157,5.37392297367,0.0,3.71167865564,18.077,33.8235586268,0.0,31.51155,2.31200862684
 03/02  15:00:00,24.9907816767,2.18627968157,3.89300629309,0.0,3.71167865564,13.077,22.7460134739,0.0,21.0077,1.73831347386
 03/02  16:00:00,24.124304216,2.18627968157,3.03517816323,0.0,3.71167865564,13.077,21.2455026087,0.0,19.50715,1.73835260871
 03/02  17:00:00,23.4414412386,2.18627968157,2.36556584162,0.0,3.71167865564,13.077,24.8198103633,0.0,22.50825,2.31156036329
 03/02  18:00:00,29.1313437306,2.18627968157,3.0932381761,0.0,3.71167865564,18.077,27.8221099522,0.0,25.50935,2.31275995222
 03/02  19:00:00,30.5557924303,2.18627968157,3.27472917292,0.0,3.71167865564,18.077,28.3971713458,0.0,25.50935,2.88782134581
 03/02  20:00:00,32.0231569043,2.18627968157,3.29183072213,0.0,3.71167865564,18.077,28.9717769936,0.0,25.50935,3.46242699358
 03/02  21:00:00,25.9167104517,2.18627968157,2.20894852311,0.0,3.71167865564,13.077,25.3948781339,0.0,22.50825,2.8866281339
 03/02  22:00:00,25.5301986673,2.18627968157,1.92311056683,0.0,3.71167865564,13.077,23.8947779342,0.0,21.0077,2.88707793418
 03/02  23:00:00,25.040492406,2.18627968157,1.56793914401,0.0,3.71167865564,13.077,20.8923246756,0.0,18.0066,2.88572467559
 03/02  24:00:00,25.6823206841,2.18627968157,1.08010575218,0.0,3.71167865564,13.077,4.1664983857,0.0,3.0011,1.1653983857
 03/03  01:00:00,14.2213288747,2.18627968157,0.0326853848495,0.0,1.85583932782,5.577,4.73869718096,0.0,3.0011,1.73759718096
 03/03  02:00:00,9.90019055203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.92552668408,0.0,0.0,0.0,0.618613109274,5.0,3.59315476074,0.0,3.0011,0.592054760737
 03/03  04:00:00,9.91368603645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.7177877274,0.0,0.0,0.0,0.618613109274,5.0,3.59316069167,0.0,3.0011,0.592060691667
 03/03  06:00:00,14.764403786,2.18627968157,0.0,0.0,1.85583932782,5.577,4.58016485406,0.0585148540591,4.50165,0.02
 03/03  07:00:00,28.6731302907,2.18627968157,0.417694981673,0.0,3.71167865564,18.077,14.6698799698,0.0,13.50495,1.16492996981
 03/03  08:00:00,27.6176128329,2.18627968157,1.58000708454,0.0,3.71167865564,18.077,24.4693099598,0.0,21.0077,3.46160995981
 03/03  09:00:00,23.3185433702,2.18627968157,2.24288033056,0.0,3.71167865564,13.077,17.8935140804,0.0,15.0055,2.88801408043
 03/03  10:00:00,23.4354151641,2.18627968157,2.34981759705,0.0,3.71167865564,13.077,17.892039433,0.0,15.0055,2.88653943298
 03/03  11:00:00,29.8095196539,2.18627968157,3.70657048657,0.0,3.71167865564,18.077,35.324804246,0.0,33.0121,2.31270424604
 03/03  12:00:00,32.6217606216,2.18627968157,5.40998595255,0.0,3.71167865564,18.077,42.8280144886,0.0,40.51485,2.31316448856
 03/03  13:00:00,32.6053481719,2.18627968157,6.17528817833,0.0,3.71167865564,18.077,38.3257774519,0.0,36.0132,2.31257745192
 03/03  14:00:00,32.0122710399,2.18627968157,5.90033387721,0.0,3.71167865564,18.077,33.8229522972,0.0,31.51155,2.31140229724
 03/03  15:00:00,25.8644485769,2.18627968157,4.75280598034,0.0,3.71167865564,13.077,22.7459265814,0.0,21.0077,1.73822658142
 03/03  16:00:00,24.5378908162,2.18627968157,3.44278795301,0.0,3.71167865564,13.077,21.2459331986,0.0,19.50715,1.7387831986
 03/03  17:00:00,23.9884134074,2.18627968157,2.90383885792,0.0,3.71167865564,13.077,24.2469869632,0.0,22.50825,1.73873696317
 03/03  18:00:00,30.1072661495,2.18627968157,4.02215244875,0.0,3.71167865564,18.077,27.8221890622,0.0,25.50935,2.31283906217
 03/03  19:00:00,30.8835188242,2.18627968157,3.59253261128,0.0,3.71167865564,18.077,28.9707517386,0.0,25.50935,3.46140173856
 03/03  20:00:00,31.6815324154,2.18627968157,3.13674916058,0.0,3.71167865564,18.077,28.9709522018,0.0,25.50935,3.46160220178
 03/03  21:00:00,25.5390047801,2.18627968157,2.00766945223,0.0,3.71167865564,13.077,24.821699336,0.0,22.50825,2.31344933602
 03/03  22:00:00,25.1444464779,2.18627968157,1.67690015861,0.0,3.71167865564,13.077,24.4683381111,0.0,21.0077,3.46063811115
 03/03  23:00:00,24.9971458857,2.18627968157,1.52700325541,0.0,3.71167865564,13.077,20.3192571613,0.0,18.0066,2.31265716126
 03/03  24:00:00,25.7040128616,2.18627968157,1.0995522936,0.0,3.71167865564,13.077,4.73921279527,0.0,3.0011,1.73811279527
 03/04  01:00:00,14.4982666641,2.18627968157,0.297802380783,0.0,1.85583932782,5.577,4.16623439502,0.0,3.0011,1.16513439502
 03/04  02:00:00,9.89165256657,0.0,0.0,0.0,0.618613109274,5.0,3.59318181069,0.0,3.0011,0.592081810694
 03/04  03:00:00,9.88940864077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.90129278213,0.0,0.0,0.0,0.618613109274,5.0,3.59318769624,0.0,3.0011,0.592087696237
 03/04  05:00:00,10.0878666199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,14.0822874576,2.18627968157,0.0,0.0,1.85583932782,5.577,5.23145235567,0.137708782428,4.50165,0.592093573246
 03/04  07:00:00,27.9451194315,2.18627968157,0.0246540816584,0.0,3.71167865564,18.077,14.0972603427,0.0,13.50495,0.592310342666
 03/04  08:00:00,26.6647948828,2.18627968157,0.669509069852,0.0,3.71167865564,18.077,22.1726721663,0.0,21.0077,1.16497216633
 03/04  09:00:00,21.8590063436,2.18627968157,0.84675392289,0.0,3.71167865564,13.077,16.1705108159,0.0,15.0055,1.16501081589
 03/04  10:00:00,22.1642773689,2.18627968157,1.13411094015,0.0,3.71167865564,13.077,17.8928139538,0.0,15.0055,2.88731395379
 03/04  11:00:00,27.6118288841,2.18627968157,1.55856605429,0.0,3.71167865564,18.077,35.3252661367,0.0,33.0121,2.31316613671
 03/04  12:00:00,29.5342691188,2.18627968157,2.38290677363,0.0,3.71167865564,18.077,43.402136598,0.0,40.51485,2.88728659804
 03/04  13:00:00,29.5474787098,2.18627968157,3.18222064003,0.0,3.71167865564,18.077,38.9002712915,0.0,36.0132,2.88707129155
 03/04  14:00:00,29.1543022679,2.18627968157,3.07834490518,0.0,3.71167865564,18.077,34.3974540464,0.0,31.51155,2.88590404639
 03/04  15:00:00,23.4160792774,2.18627968157,2.33878941645,0.0,3.71167865564,13.077,23.3198543584,0.0,21.0077,2.31215435837
 03/04  16:00:00,22.9975524405,2.18627968157,1.92199034099,0.0,3.71167865564,13.077,21.8197370016,0.0,19.50715,2.31258700159
 03/04  17:00:00,22.5976325079,2.18627968157,1.56066912121,0.0,3.71167865564,13.077,24.82026375,0.0,22.50825,2.31201375004
 03/04  18:00:00,27.6093821286,2.18627968157,1.62458233772,0.0,3.71167865564,18.077,27.8218168374,0.0,25.50935,2.31246683738
 03/04  19:00:00,28.9205212027,2.18627968157,1.67555746421,0.0,3.71167865564,18.077,28.3970665819,0.0,25.50935,2.88771658186
 03/04  20:00:00,30.234488746,2.18627968157,1.5485533837,0.0,3.71167865564,18.077,28.397039099,0.0,25.50935,2.88768909903
 03/04  21:00:00,24.9587902971,2.18627968157,1.29469011311,0.0,3.71167865564,13.077,25.395135855,0.0,22.50825,2.88688585496
 03/04  22:00:00,24.7593802274,2.18627968157,1.18910783464,0.0,3.71167865564,13.077,24.4686586799,0.0,21.0077,3.46095867988
 03/04  23:00:00,24.4074145556,2.18627968157,0.971389864822,0.0,3.71167865564,13.077,20.3180488634,0.0,18.0066,2.31144886335
 03/04  24:00:00,25.3426739424,2.18627968157,0.761607066388,0.0,3.71167865564,13.077,4.73933533848,0.0,3.0011,1.73823533848
 03/05  01:00:00,14.3711697851,2.18627968157,0.187886581495,0.0,1.85583932782,5.577,4.73902063879,0.0,3.0011,1.73792063879
 03/05  02:00:00,9.87916130211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.89923111779,0.0,0.0,0.0,0.618613109274,5.0,3.59315738174,0.0,3.0011,0.592057381735
 03/05  04:00:00,9.90801070386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,10.0905882067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,14.1044536649,2.18627968157,0.0,0.0,1.85583932782,5.577,5.11260404265,0.0188734906087,4.50165,0.592080552042
 03/05  07:00:00,28.486984959,2.18627968157,0.532550226994,0.0,3.71167865564,18.077,14.6697774606,0.0,13.50495,1.16482746063
 03/05  08:00:00,27.0937267772,2.18627968157,1.07155339453,0.0,3.71167865564,18.077,21.6001489436,0.0,21.0077,0.592448943621
 03/05  09:00:00,22.3825420526,2.18627968157,1.3402558985,0.0,3.71167865564,13.077,16.1704972826,0.0,15.0055,1.16499728259
 03/05  10:00:00,22.7035829278,2.18627968157,1.63436230729,0.0,3.71167865564,13.077,16.1704766001,0.0,15.0055,1.16497660007
 03/05  11:00:00,28.2512980916,2.18627968157,2.17466982522,0.0,3.71167865564,18.077,35.8991242806,0.0,33.0121,2.8870242806
 03/05  12:00:00,30.4280236998,2.18627968157,3.25233222317,0.0,3.71167865564,18.077,43.4021100049,0.0,40.51485,2.88726000493
 03/05  13:00:00,30.2328813192,2.18627968157,3.84533996448,0.0,3.71167865564,18.077,38.3259375283,0.0,36.0132,2.31273752828
 03/05  14:00:00,29.6705133363,2.18627968157,3.58636478002,0.0,3.71167865564,18.077,33.823512573,0.0,31.51155,2.31196257295
 03/05  15:00:00,23.3685473351,2.18627968157,2.29275930026,0.0,3.71167865564,13.077,22.7463111826,0.0,21.0077,1.7386111826
 03/05  16:00:00,22.9256512363,2.18627968157,1.85749912166,0.0,3.71167865564,13.077,21.2456604688,0.0,19.50715,1.73851046877
 03/05  17:00:00,22.6643061625,2.18627968157,1.62635114611,0.0,3.71167865564,13.077,24.246978876,0.0,22.50825,1.73872887597
 03/05  18:00:00,27.7119529158,2.18627968157,1.71935762611,0.0,3.71167865564,18.077,28.3951014481,0.0,25.50935,2.88575144814
 03/05  19:00:00,29.2592377115,2.18627968157,2.00195817496,0.0,3.71167865564,18.077,27.8230514535,0.0,25.50935,2.31370145347
 03/05  20:00:00,30.5946741062,2.18627968157,1.89535207084,0.0,3.71167865564,18.077,28.3962262848,0.0,25.50935,2.88687628483
 03/05  21:00:00,25.1900111732,2.18627968157,1.51100822292,0.0,3.71167865564,13.077,24.8209810985,0.0,22.50825,2.31273109847
 03/05  22:00:00,24.9653853938,2.18627968157,1.38228368993,0.0,3.71167865564,13.077,23.8943253764,0.0,21.0077,2.88662537644
 03/05  23:00:00,24.5863223803,2.18627968157,1.13780133902,0.0,3.71167865564,13.077,20.319299603,0.0,18.0066,2.31269960298
 03/05  24:00:00,25.4713949999,2.18627968157,0.880361432921,0.0,3.71167865564,13.077,4.73863014025,0.0,3.0011,1.73753014025
 03/06  01:00:00,14.3907482364,2.18627968157,0.198547906784,0.0,1.85583932782,5.577,4.16623374947,0.0,3.0011,1.16513374947
 03/06  02:00:00,9.88701985286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  03:00:00,9.9057892162,0.0,0.0,0.0,0.618613109274,5.0,3.59319460034,0.0,3.0011,0.592094600337
 03/06  04:00:00,9.91340164044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  05:00:00,10.0934413856,0.0,0.0,0.0,0.618613109274,5.0,3.5931487539,0.0,3.0011,0.592048753896
 03/06  06:00:00,14.1060152061,2.18627968157,0.0,0.0,1.85583932782,5.577,4.62890050282,0.107250502823,4.50165,0.02
 03/06  07:00:00,28.4592801349,2.18627968157,0.504876574231,0.0,3.71167865564,18.077,14.6697787674,0.0,13.50495,1.16482876737
 03/06  08:00:00,27.2714007231,2.18627968157,1.24237760548,0.0,3.71167865564,18.077,24.4694808517,0.0,21.0077,3.46178085175
 03/06  09:00:00,22.2643763437,2.18627968157,1.22296613164,0.0,3.71167865564,13.077,17.8927473748,0.0,15.0055,2.88724737481
 03/06  10:00:00,22.5228248708,2.18627968157,1.46298975145,0.0,3.71167865564,13.077,17.8918360658,0.0,15.0055,2.88633606578
 03/06  11:00:00,28.0612066777,2.18627968157,1.99243105898,0.0,3.71167865564,18.077,35.3246720832,0.0,33.0121,2.3125720832
 03/06  12:00:00,30.0790764532,2.18627968157,2.91035376518,0.0,3.71167865564,18.077,42.8274854385,0.0,40.51485,2.31263543855
 03/06  13:00:00,29.9426039934,2.18627968157,3.57021271652,0.0,3.71167865564,18.077,38.3255239273,0.0,36.0132,2.31232392733
 03/06  14:00:00,29.8981045629,2.18627968157,3.8203824662,0.0,3.71167865564,18.077,33.8234205386,0.0,31.51155,2.31187053857
 03/06  15:00:00,22.9612053993,2.18627968157,1.90226296883,0.0,3.71167865564,13.077,22.7463658377,0.0,21.0077,1.73866583774
 03/06  16:00:00,22.5192892238,2.18627968157,1.46096766306,0.0,3.71167865564,13.077,21.2454619314,0.0,19.50715,1.73831193137
 03/06  17:00:00,22.6527006107,2.18627968157,1.58630068215,0.0,3.71167865564,13.077,24.2465785861,0.0,22.50825,1.73832858614
 03/06  18:00:00,28.0213319709,2.18627968157,2.01659292969,0.0,3.71167865564,18.077,27.8217810106,0.0,25.50935,2.3124310106
 03/06  19:00:00,29.2186100429,2.18627968157,1.95964562617,0.0,3.71167865564,18.077,28.9705415131,0.0,25.50935,3.46119151314
 03/06  20:00:00,30.5664259732,2.18627968157,1.86661375803,0.0,3.71167865564,18.077,28.9707265058,0.0,25.50935,3.46137650583
 03/06  21:00:00,25.1843228338,2.18627968157,1.50470360483,0.0,3.71167865564,13.077,24.8210081256,0.0,22.50825,2.31275812556
 03/06  22:00:00,24.9717594837,2.18627968157,1.38740352319,0.0,3.71167865564,13.077,24.4689088767,0.0,21.0077,3.46120887666
 03/06  23:00:00,24.5982468596,2.18627968157,1.14782117493,0.0,3.71167865564,13.077,20.319074579,0.0,18.0066,2.31247457901
 03/06  24:00:00,25.4791976991,2.18627968157,0.886303841493,0.0,3.71167865564,13.077,4.73906497021,0.0,3.0011,1.73796497021
 03/07  01:00:00,14.3821212864,2.18627968157,0.188660712297,0.0,1.85583932782,5.577,4.16612912391,0.0,3.0011,1.16502912391
 03/07  02:00:00,9.88946832208,0.0,0.0,0.0,0.618613109274,5.0,3.59318150104,0.0,3.0011,0.592081501044
 03/07  03:00:00,9.90785926986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.91542148206,0.0,0.0,0.0,0.618613109274,5.0,3.59318738946,0.0,3.0011,0.59208738946
 03/07  05:00:00,10.7261688555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.7412937395,2.18627968157,0.0,0.0,1.85583932782,5.577,4.58086581219,0.0592158121855,4.50165,0.02
 03/07  07:00:00,28.7696997425,2.18627968157,0.518072919675,0.0,3.71167865564,18.077,14.6699236099,0.0,13.50495,1.16497360991
 03/07  08:00:00,26.8142160422,2.18627968157,0.806211451173,0.0,3.71167865564,18.077,24.4690789967,0.0,21.0077,3.46137899668
 03/07  09:00:00,21.8789486133,2.18627968157,0.862236128122,0.0,3.71167865564,13.077,17.892975205,0.0,15.0055,2.88747520499
 03/07  10:00:00,22.1628240883,2.18627968157,1.11645450784,0.0,3.71167865564,13.077,17.8919837212,0.0,15.0055,2.88648372124
 03/07  11:00:00,27.2387326398,2.18627968157,1.19916292211,0.0,3.71167865564,18.077,35.3245383114,0.0,33.0121,2.3124383114
 03/07  12:00:00,28.9353565602,2.18627968157,1.79142792152,0.0,3.71167865564,18.077,42.8278154762,0.0,40.51485,2.31296547617
 03/07  13:00:00,29.1836436608,2.18627968157,2.82954078206,0.0,3.71167865564,18.077,38.8991145339,0.0,36.0132,2.88591453387
 03/07  14:00:00,28.8808257513,2.18627968157,2.80431889487,0.0,3.71167865564,18.077,33.2506277624,0.0,31.51155,1.73907776239
 03/07  15:00:00,23.0436365326,2.18627968157,1.96217061478,0.0,3.71167865564,13.077,22.7464157478,0.0,21.0077,1.73871574781
 03/07  16:00:00,22.7011034734,2.18627968157,1.62534843183,0.0,3.71167865564,13.077,21.2458860501,0.0,19.50715,1.73873605008
 03/07  17:00:00,22.6189182303,2.18627968157,1.56695926162,0.0,3.71167865564,13.077,24.8193090768,0.0,22.50825,2.31105907682
 03/07  18:00:00,27.9124371033,2.18627968157,1.91915281552,0.0,3.71167865564,18.077,27.8215420266,0.0,25.50935,2.31219202658
 03/07  19:00:00,28.8011301928,2.18627968157,1.55853647523,0.0,3.71167865564,18.077,28.3969722404,0.0,25.50935,2.88762224044
 03/07  20:00:00,29.7898804378,2.18627968157,1.3007066115,0.0,3.71167865564,18.077,28.9710163972,0.0,25.50935,3.46166639718
 03/07  21:00:00,24.4586379665,2.18627968157,0.984377967387,0.0,3.71167865564,13.077,25.3951710561,0.0,22.50825,2.88692105606
 03/07  22:00:00,24.1399253933,2.18627968157,0.727346367283,0.0,3.71167865564,13.077,23.8948539655,0.0,21.0077,2.88715396549
 03/07  23:00:00,23.7981313966,2.18627968157,0.395486280785,0.0,3.71167865564,13.077,20.8927648159,0.0,18.0066,2.88616481586
 03/07  24:00:00,24.5462668894,2.18627968157,0.014873876673,0.0,3.71167865564,13.077,4.16623480335,0.0,3.0011,1.16513480335
 03/08  01:00:00,14.1031841347,2.18627968157,0.0,0.0,1.85583932782,5.577,4.19107452052,0.0247603853907,3.0011,1.16521413512
 03/08  02:00:00,9.81527392916,0.0,0.0,0.0,0.618613109274,5.0,3.5931916066,0.0,3.0011,0.592091606602
 03/08  03:00:00,9.83825617567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.85483688296,0.0,0.0,0.0,0.618613109274,5.0,3.59317538379,0.0,3.0011,0.592075383792
 03/08  05:00:00,10.0202443489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,14.0155358247,2.18627968157,0.0,0.0,1.85583932782,5.577,5.39484920293,0.30111792395,4.50165,0.592081278976
 03/08  07:00:00,27.8701692788,2.18627968157,0.0102714756058,0.0,3.71167865564,18.077,14.097297529,0.0,13.50495,0.592347529016
 03/08  08:00:00,25.9572331589,2.18627968157,0.0103622743646,0.0,3.71167865564,18.077,24.4694846273,0.0,21.0077,3.46178462725
 03/08  09:00:00,21.3812012437,2.18627968157,0.38427705291,0.0,3.71167865564,13.077,18.4666797548,0.0,15.0055,3.46117975481
 03/08  10:00:00,22.0329798933,2.18627968157,0.997939113477,0.0,3.71167865564,13.077,17.318766883,0.0,15.0055,2.31326688295
 03/08  11:00:00,27.3199843067,2.18627968157,1.2804302607,0.0,3.71167865564,18.077,35.3248285997,0.0,33.0121,2.31272859967
 03/08  12:00:00,29.0285700702,2.18627968157,1.88671699336,0.0,3.71167865564,18.077,43.4008448669,0.0,40.51485,2.88599486685
 03/08  13:00:00,29.1158814017,2.18627968157,2.76718074386,0.0,3.71167865564,18.077,38.3259098469,0.0,36.0132,2.31270984686
 03/08  14:00:00,28.8131318628,2.18627968157,2.75349933132,0.0,3.71167865564,18.077,33.2506174088,0.0,31.51155,1.73906740875
 03/08  15:00:00,23.2181021695,2.18627968157,2.14994100041,0.0,3.71167865564,13.077,22.7458315995,0.0,21.0077,1.73813159954
 03/08  16:00:00,22.89644483,2.18627968157,1.8319068795,0.0,3.71167865564,13.077,21.8186870604,0.0,19.50715,2.31153706035
 03/08  17:00:00,22.5983946478,2.18627968157,1.5461256527,0.0,3.71167865564,13.077,24.246923913,0.0,22.50825,1.73867391305
 03/08  18:00:00,27.8532883712,2.18627968157,1.8717291771,0.0,3.71167865564,18.077,27.8221269522,0.0,25.50935,2.31277695219
 03/08  19:00:00,28.7200909907,2.18627968157,1.49184147963,0.0,3.71167865564,18.077,28.3971697615,0.0,25.50935,2.88781976155
 03/08  20:00:00,29.6479994583,2.18627968157,1.01018413663,0.0,3.71167865564,18.077,28.9717540418,0.0,25.50935,3.46240404176
 03/08  21:00:00,24.4493604337,2.18627968157,0.823924616553,0.0,3.71167865564,13.077,25.394854531,0.0,22.50825,2.88660453099
 03/08  22:00:00,23.8420136785,2.18627968157,0.31914635891,0.0,3.71167865564,13.077,23.8951029868,0.0,21.0077,2.88740298679
