Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  23:00:00,23.3811606103,2.18627968157,0.0,0.0,3.71167865564,13.077,20.8929980548,0.0,18.0066,2.88639805475
 03/08  24:00:00,24.5047268315,2.18627968157,0.0,0.0,3.71167865564,13.077,4.19376652193,0.0274414486219,3.0011,1.16522507331
 03/09  01:00:00,14.0839325712,2.18627968157,0.0,0.0,1.85583932782,5.577,4.76966369667,0.0308994362467,3.0011,1.73766426043
 03/09  02:00:00,9.82300694941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.85723137929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.87005926749,0.0,0.0,0.0,0.618613109274,5.0,3.59316605604,0.0,3.0011,0.592066056043
 03/09  05:00:00,10.0330917942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,14.0189166363,2.18627968157,0.0,0.0,1.85583932782,5.577,5.50962032278,0.415898355547,4.50165,0.592071967233
 03/09  07:00:00,27.8593986468,2.18627968157,0.00891658349933,0.0,3.71167865564,18.077,14.6696815093,0.0,13.50495,1.16473150934
 03/09  08:00:00,26.1181044099,2.18627968157,0.158160376399,0.0,3.71167865564,18.077,23.8959845441,0.0,21.0077,2.88828454413
 03/09  09:00:00,21.9668927242,2.18627968157,0.940479065509,0.0,3.71167865564,13.077,18.466930396,0.0,15.0055,3.46143039598
 03/09  10:00:00,22.4177627929,2.18627968157,1.36810214842,0.0,3.71167865564,13.077,17.3187989631,0.0,15.0055,2.31329896311
 03/09  11:00:00,28.1582875643,2.18627968157,2.09053916697,0.0,3.71167865564,18.077,35.324768327,0.0,33.0121,2.31266832704
 03/09  12:00:00,30.5674974417,2.18627968157,3.39199280528,0.0,3.71167865564,18.077,43.4008931728,0.0,40.51485,2.88604317284
 03/09  13:00:00,30.4697220341,2.18627968157,4.09040474847,0.0,3.71167865564,18.077,38.3258827445,0.0,36.0132,2.3126827445
 03/09  14:00:00,29.3496765914,2.18627968157,3.28311065047,0.0,3.71167865564,18.077,33.2504212555,0.0,31.51155,1.73887125551
 03/09  15:00:00,23.3433188729,2.18627968157,2.27364748115,0.0,3.71167865564,13.077,22.7458960127,0.0,21.0077,1.73819601275
 03/09  16:00:00,23.0259111491,2.18627968157,1.9541651399,0.0,3.71167865564,13.077,21.8185196665,0.0,19.50715,2.31136966654
 03/09  17:00:00,22.997638688,2.18627968157,1.93390838173,0.0,3.71167865564,13.077,24.246691239,0.0,22.50825,1.73844123895
 03/09  18:00:00,28.4329841479,2.18627968157,2.38333275116,0.0,3.71167865564,18.077,27.8220095052,0.0,25.50935,2.31265950521
 03/09  19:00:00,29.3569369862,2.18627968157,2.10041103315,0.0,3.71167865564,18.077,28.3971568591,0.0,25.50935,2.88780685911
 03/09  20:00:00,30.5589641182,2.18627968157,1.87111687924,0.0,3.71167865564,18.077,28.9709426128,0.0,25.50935,3.46159261281
 03/09  21:00:00,25.0427059628,2.18627968157,1.38149177951,0.0,3.71167865564,13.077,25.3946897425,0.0,22.50825,2.88643974254
 03/09  22:00:00,24.7275813784,2.18627968157,1.16365066207,0.0,3.71167865564,13.077,23.8949438158,0.0,21.0077,2.88724381584
 03/09  23:00:00,24.3588422762,2.18627968157,0.921506268679,0.0,3.71167865564,13.077,20.892983467,0.0,18.0066,2.88638346704
 03/09  24:00:00,25.0445332258,2.18627968157,0.467006625677,0.0,3.71167865564,13.077,4.16631661151,0.0,3.0011,1.16521661151
 03/10  01:00:00,14.1563004724,2.18627968157,0.0,0.0,1.85583932782,5.577,4.7654871013,0.0267397290688,3.0011,1.73764737223
 03/10  02:00:00,9.85619554233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.87221005526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  04:00:00,9.87719556645,0.0,0.0,0.0,0.618613109274,5.0,3.59316064364,0.0,3.0011,0.592060643637
 03/10  05:00:00,10.6729262885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  06:00:00,14.70637825,2.18627968157,0.0,0.0,1.85583932782,5.577,5.23677229357,0.143055729935,4.50165,0.592066563631
 03/10  07:00:00,28.6023216284,2.18627968157,0.348846745917,0.0,3.71167865564,18.077,14.6698768905,0.0,13.50495,1.16492689052
 03/10  08:00:00,27.6251354853,2.18627968157,1.57872669355,0.0,3.71167865564,18.077,23.8959790555,0.0,21.0077,2.88827905547
 03/10  09:00:00,22.715927526,2.18627968157,1.65725214827,0.0,3.71167865564,13.077,18.4668786634,0.0,15.0055,3.46137866337
 03/10  10:00:00,22.9814184851,2.18627968157,1.91087081301,0.0,3.71167865564,13.077,17.3186443199,0.0,15.0055,2.3131443199
 03/10  11:00:00,28.8124327034,2.18627968157,2.72538595979,0.0,3.71167865564,18.077,35.3247707418,0.0,33.0121,2.31267074183
 03/10  12:00:00,31.246035415,2.18627968157,4.06157011966,0.0,3.71167865564,18.077,43.4010834804,0.0,40.51485,2.8862334804
 03/10  13:00:00,31.6122867539,2.18627968157,5.2159123822,0.0,3.71167865564,18.077,38.3259006979,0.0,36.0132,2.3127006979
 03/10  14:00:00,31.3645626579,2.18627968157,5.2725000265,0.0,3.71167865564,18.077,33.2505773692,0.0,31.51155,1.73902736915
 03/10  15:00:00,24.6093858394,2.18627968157,3.52191027841,0.0,3.71167865564,13.077,22.7461739226,0.0,21.0077,1.73847392261
 03/10  16:00:00,23.7178077073,2.18627968157,2.6325775231,0.0,3.71167865564,13.077,21.2457641541,0.0,19.50715,1.73861415409
 03/10  17:00:00,23.4383548585,2.18627968157,2.35872339756,0.0,3.71167865564,13.077,24.8196896085,0.0,22.50825,2.31143960853
 03/10  18:00:00,29.2360822592,2.18627968157,3.16391192713,0.0,3.71167865564,18.077,27.8218580239,0.0,25.50935,2.31250802386
 03/10  19:00:00,30.5931878453,2.18627968157,3.25852883005,0.0,3.71167865564,18.077,28.397166218,0.0,25.50935,2.887816218
 03/10  20:00:00,31.6426054195,2.18627968157,3.08671613221,0.0,3.71167865564,18.077,28.9714019723,0.0,25.50935,3.46205197234
 03/10  21:00:00,25.859544608,2.18627968157,2.31576217727,0.0,3.71167865564,13.077,25.3952058444,0.0,22.50825,2.88695584438
 03/10  22:00:00,25.5685834527,2.18627968157,2.08137013947,0.0,3.71167865564,13.077,23.8946738602,0.0,21.0077,2.88697386018
 03/10  23:00:00,25.1568696026,2.18627968157,1.6786340536,0.0,3.71167865564,13.077,20.3194135952,0.0,18.0066,2.31281359518
 03/10  24:00:00,26.050606206,2.18627968157,1.42365129551,0.0,3.71167865564,13.077,4.73929751783,0.0,3.0011,1.73819751783
 03/11  01:00:00,14.7701517083,2.18627968157,0.541358810426,0.0,1.85583932782,5.577,4.16627287605,0.0,3.0011,1.16517287605
 03/11  02:00:00,9.91694051343,0.0,0.0,0.0,0.618613109274,5.0,3.59319208924,0.0,3.0011,0.592092089239
 03/11  03:00:00,9.93662503358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.94721795758,0.0,0.0,0.0,0.618613109274,5.0,3.59315490993,0.0,3.0011,0.592054909927
 03/11  05:00:00,10.1178354069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,14.1973472548,2.18627968157,0.0617666255165,0.0,1.85583932782,5.577,5.15329834808,0.0595875090447,4.50165,0.592060839037
 03/11  07:00:00,29.0375188214,2.18627968157,1.03588431191,0.0,3.71167865564,18.077,14.0972737087,0.0,13.50495,0.592323708682
 03/11  08:00:00,27.6882389131,2.18627968157,1.62946853108,0.0,3.71167865564,18.077,22.1726842845,0.0,21.0077,1.16498428445
 03/11  09:00:00,22.9454600108,2.18627968157,1.87092517637,0.0,3.71167865564,13.077,16.170487148,0.0,15.0055,1.16498714804
 03/11  10:00:00,23.4289419462,2.18627968157,2.33614233623,0.0,3.71167865564,13.077,17.8927464803,0.0,15.0055,2.88724648031
 03/11  11:00:00,29.1938189211,2.18627968157,3.10014769127,0.0,3.71167865564,18.077,35.3248624903,0.0,33.0121,2.31276249029
 03/11  12:00:00,30.7698708256,2.18627968157,3.59250449258,0.0,3.71167865564,18.077,43.4016560756,0.0,40.51485,2.88680607556
 03/11  13:00:00,29.1036350814,2.18627968157,2.75266354649,0.0,3.71167865564,18.077,38.8998121673,0.0,36.0132,2.88661216729
 03/11  14:00:00,28.0238329657,2.18627968157,1.98128999294,0.0,3.71167865564,18.077,34.3979349437,0.0,31.51155,2.88638494367
 03/11  15:00:00,22.9633432614,2.18627968157,1.90919539964,0.0,3.71167865564,13.077,23.3190905172,0.0,21.0077,2.31139051723
 03/11  16:00:00,23.2695298006,2.18627968157,2.19920355389,0.0,3.71167865564,13.077,21.8194342972,0.0,19.50715,2.31228429721
 03/11  17:00:00,23.2241875683,2.18627968157,2.14777530897,0.0,3.71167865564,13.077,24.2471958202,0.0,22.50825,1.73894582022
 03/11  18:00:00,28.5718054268,2.18627968157,2.50023076516,0.0,3.71167865564,18.077,27.8216205951,0.0,25.50935,2.31227059513
 03/11  19:00:00,30.1654517539,2.18627968157,2.87810992309,0.0,3.71167865564,18.077,28.9703322566,0.0,25.50935,3.46098225658
 03/11  20:00:00,31.3574016224,2.18627968157,2.63589604756,0.0,3.71167865564,18.077,28.3964946042,0.0,25.50935,2.8871446042
 03/11  21:00:00,25.6416783334,2.18627968157,1.93904707522,0.0,3.71167865564,13.077,25.3947222476,0.0,22.50825,2.8864722476
 03/11  22:00:00,25.2060062451,2.18627968157,1.6104083343,0.0,3.71167865564,13.077,23.8952482807,0.0,21.0077,2.88754828066
 03/11  23:00:00,24.7100426055,2.18627968157,1.25397302609,0.0,3.71167865564,13.077,20.3187392282,0.0,18.0066,2.31213922824
 03/11  24:00:00,25.6344307457,2.18627968157,1.03004342648,0.0,3.71167865564,13.077,4.73943717047,0.0,3.0011,1.73833717047
 03/12  01:00:00,10.1596963068,0.0,0.0,0.0,0.618613109274,5.0,3.5931914837,0.0,3.0011,0.592091483704
 03/12  02:00:00,9.93189887143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.93856868176,0.0,0.0,0.0,0.618613109274,5.0,3.59314562129,0.0,3.0011,0.592045621285
 03/12  04:00:00,10.1212583648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,14.2351770878,2.18627968157,0.097983208694,0.0,1.85583932782,5.577,5.09370156518,0.0,4.50165,0.592051565184
 03/12  06:00:00,29.4270989944,2.18627968157,0.809708859802,0.0,3.71167865564,18.077,14.0974179217,0.0,13.50495,0.592467921673
 03/12  07:00:00,29.2762030044,2.18627968157,1.33348606201,0.0,3.71167865564,18.077,22.1724854311,0.0,21.0077,1.16478543113
 03/12  08:00:00,22.0961558637,2.18627968157,1.05466209373,0.0,3.71167865564,13.077,16.1703962846,0.0,15.0055,1.16489628463
 03/12  09:00:00,22.3099918325,2.18627968157,1.25702018603,0.0,3.71167865564,13.077,16.1704034622,0.0,15.0055,1.16490346216
 03/12  10:00:00,27.9415688777,2.18627968157,1.8713797561,0.0,3.71167865564,18.077,35.8991660388,0.0,33.0121,2.88706603879
 03/12  11:00:00,30.5648368131,2.18627968157,3.38222871854,0.0,3.71167865564,18.077,42.8286055043,0.0,40.51485,2.31375550432
 03/12  12:00:00,30.0112242329,2.18627968157,3.62891717161,0.0,3.71167865564,18.077,38.3258940813,0.0,36.0132,2.31269408133
 03/12  13:00:00,29.8922691805,2.18627968157,3.81368174065,0.0,3.71167865564,18.077,33.824249026,0.0,31.51155,2.31269902603
 03/12  14:00:00,24.1043179584,2.18627968157,3.0199208422,0.0,3.71167865564,13.077,23.3188874493,0.0,21.0077,2.31118744927
 03/12  15:00:00,23.3862721658,2.18627968157,2.30756139353,0.0,3.71167865564,13.077,21.2457571907,0.0,19.50715,1.73860719071
 03/12  16:00:00,23.4181522025,2.18627968157,2.337075101,0.0,3.71167865564,13.077,24.2469585007,0.0,22.50825,1.73870850068
 03/12  17:00:00,28.6470570097,2.18627968157,2.57664517998,0.0,3.71167865564,18.077,27.8215404461,0.0,25.50935,2.31219044607
 03/12  18:00:00,28.7704581476,2.18627968157,2.75938579597,0.0,3.71167865564,18.077,28.3963399527,0.0,25.50935,2.88698995273
 03/12  19:00:00,30.062893136,2.18627968157,2.60657876957,0.0,3.71167865564,18.077,28.3960467828,0.0,25.50935,2.88669678285
 03/12  20:00:00,25.6511048322,2.18627968157,1.94832669168,0.0,3.71167865564,13.077,24.8200384459,0.0,22.50825,2.3117884459
 03/12  21:00:00,25.4006910244,2.18627968157,1.79446783164,0.0,3.71167865564,13.077,23.3205218097,0.0,21.0077,2.31282180968
 03/12  22:00:00,25.0152688231,2.18627968157,1.54249998265,0.0,3.71167865564,13.077,20.3193689589,0.0,18.0066,2.31276895893
 03/12  23:00:00,25.9796927952,2.18627968157,1.35580885813,0.0,3.71167865564,13.077,4.73865640563,0.0,3.0011,1.73755640563
 03/12  24:00:00,14.8853076192,2.18627968157,0.653008682138,0.0,1.85583932782,5.577,4.16640216383,0.0,3.0011,1.16530216383
 03/13  01:00:00,9.92128594064,0.0,0.0,0.0,0.618613109274,5.0,3.59319219091,0.0,3.0011,0.592092190908
 03/13  02:00:00,9.93931275353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.94737427787,0.0,0.0,0.0,0.618613109274,5.0,3.5931463523,0.0,3.0011,0.592046352305
 03/13  04:00:00,10.1290805954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,14.4626587659,2.18627968157,0.31442255445,0.0,1.85583932782,5.577,5.09370229505,0.0,4.50165,0.592052295049
 03/13  06:00:00,29.5905503096,2.18627968157,0.965395506122,0.0,3.71167865564,18.077,14.0972632985,0.0,13.50495,0.592313298511
 03/13  07:00:00,29.3876805047,2.18627968157,1.44169653828,0.0,3.71167865564,18.077,24.4692951115,0.0,21.0077,3.46159511151
 03/13  08:00:00,22.4351120387,2.18627968157,1.38270696652,0.0,3.71167865564,13.077,18.4662944666,0.0,15.0055,3.46079446656
 03/13  09:00:00,22.6666647681,2.18627968157,1.59872636758,0.0,3.71167865564,13.077,17.3186137889,0.0,15.0055,2.31311378894
 03/13  10:00:00,28.4172865358,2.18627968157,2.33329368915,0.0,3.71167865564,18.077,35.3246670693,0.0,33.0121,2.31256706931
 03/13  11:00:00,31.116980713,2.18627968157,3.91956117255,0.0,3.71167865564,18.077,42.8280009655,0.0,40.51485,2.31315096548
 03/13  12:00:00,31.5495493778,2.18627968157,5.13395053735,0.0,3.71167865564,18.077,38.325792777,0.0,36.0132,2.31259277701
 03/13  13:00:00,31.3436299646,2.18627968157,5.23713714526,0.0,3.71167865564,18.077,33.8234813091,0.0,31.51155,2.31193130907
 03/13  14:00:00,24.7984113438,2.18627968157,3.69729540746,0.0,3.71167865564,13.077,22.7462872493,0.0,21.0077,1.73858724931
 03/13  15:00:00,23.9009526886,2.18627968157,2.80793926942,0.0,3.71167865564,13.077,21.2457130198,0.0,19.50715,1.73856301978
 03/13  16:00:00,23.7140729949,2.18627968157,2.6279223958,0.0,3.71167865564,13.077,24.2469081816,0.0,22.50825,1.73865818162
 03/13  17:00:00,29.6216911419,2.18627968157,3.57876009954,0.0,3.71167865564,18.077,27.8217354439,0.0,25.50935,2.31238544387
 03/13  18:00:00,29.274766073,2.18627968157,3.25733722522,0.0,3.71167865564,18.077,28.9704577455,0.0,25.50935,3.46110774554
 03/13  19:00:00,30.3247017645,2.18627968157,2.86410594105,0.0,3.71167865564,18.077,28.3978044549,0.0,25.50935,2.88845445487
 03/13  20:00:00,25.8123378363,2.18627968157,2.101713179,0.0,3.71167865564,13.077,25.395025751,0.0,22.50825,2.88677575102
 03/13  21:00:00,25.5121561195,2.18627968157,1.89543479457,0.0,3.71167865564,13.077,24.4680541521,0.0,21.0077,3.46035415207
 03/13  22:00:00,25.0976800538,2.18627968157,1.61872310188,0.0,3.71167865564,13.077,20.3185220062,0.0,18.0066,2.31192200621
 03/13  23:00:00,25.9427654969,2.18627968157,1.32186285193,0.0,3.71167865564,13.077,4.73893691821,0.0,3.0011,1.73783691821
 03/13  24:00:00,14.8185096502,2.18627968157,0.593909389225,0.0,1.85583932782,5.577,4.16620790079,0.0,3.0011,1.16510790079
 03/14  01:00:00,9.9153823089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.9348691842,0.0,0.0,0.0,0.618613109274,5.0,3.59318343659,0.0,3.0011,0.592083436593
 03/14  03:00:00,9.94236500086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.7747489344,0.0,0.0,0.0,0.618613109274,5.0,3.59318932194,0.0,3.0011,0.592089321938
 03/14  05:00:00,15.0658718129,2.18627968157,0.276706835047,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/14  06:00:00,29.8421986096,2.18627968157,0.923608322341,0.0,3.71167865564,18.077,14.6699479951,0.0,13.50495,1.1649979951
 03/14  07:00:00,29.2841737069,2.18627968157,1.34573863907,0.0,3.71167865564,18.077,24.4692987412,0.0,21.0077,3.4615987412
 03/14  08:00:00,22.3311684742,2.18627968157,1.28520448205,0.0,3.71167865564,13.077,17.8926109815,0.0,15.0055,2.88711098146
 03/14  09:00:00,22.4770212836,2.18627968157,1.41377617363,0.0,3.71167865564,13.077,17.3185980858,0.0,15.0055,2.31309808581
 03/14  10:00:00,27.8942161617,2.18627968157,1.82211051381,0.0,3.71167865564,18.077,35.3248021523,0.0,33.0121,2.31270215228
 03/14  11:00:00,30.131099029,2.18627968157,2.95559439256,0.0,3.71167865564,18.077,43.4012737357,0.0,40.51485,2.88642373569
 03/14  12:00:00,30.4299335458,2.18627968157,4.04359058069,0.0,3.71167865564,18.077,38.3252875624,0.0,36.0132,2.3120875624
 03/14  13:00:00,30.3186757875,2.18627968157,4.23075411047,0.0,3.71167865564,18.077,33.2501714658,0.0,31.51155,1.73862146578
 03/14  14:00:00,24.2162600486,2.18627968157,3.12617143546,0.0,3.71167865564,13.077,23.3192034308,0.0,21.0077,2.31150343077
 03/14  15:00:00,23.4804649053,2.18627968157,2.39503849776,0.0,3.71167865564,13.077,21.2456365866,0.0,19.50715,1.73848658662
 03/14  16:00:00,23.3955912889,2.18627968157,2.31280529907,0.0,3.71167865564,13.077,24.2467659951,0.0,22.50825,1.73851599512
 03/14  17:00:00,29.0463580068,2.18627968157,3.0133899651,0.0,3.71167865564,18.077,27.8220484999,0.0,25.50935,2.31269849993
 03/14  18:00:00,28.7636759206,2.18627968157,2.75302644746,0.0,3.71167865564,18.077,28.3971712576,0.0,25.50935,2.88782125758
 03/14  19:00:00,29.8479926256,2.18627968157,2.5767343259,0.0,3.71167865564,18.077,28.9713275498,0.0,25.50935,3.46197754979
 03/14  20:00:00,25.3467933767,2.18627968157,1.8189018846,0.0,3.71167865564,13.077,25.3950317254,0.0,22.50825,2.88678172541
 03/14  21:00:00,25.0976393699,2.18627968157,1.62853216052,0.0,3.71167865564,13.077,23.894614785,0.0,21.0077,2.88691478505
 03/14  22:00:00,24.8656762902,2.18627968157,1.39983008342,0.0,3.71167865564,13.077,20.3193185714,0.0,18.0066,2.31271857141
 03/14  23:00:00,25.7698568036,2.18627968157,1.15896747824,0.0,3.71167865564,13.077,4.73920657584,0.0,3.0011,1.73810657584
 03/14  24:00:00,14.690698158,2.18627968157,0.473047379002,0.0,1.85583932782,5.577,4.16620283021,0.0,3.0011,1.16510283021
 03/15  01:00:00,9.91491010254,0.0,0.0,0.0,0.618613109274,5.0,3.59319186057,0.0,3.0011,0.592091860573
 03/15  02:00:00,9.93637448672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.94576302013,0.0,0.0,0.0,0.618613109274,5.0,3.59317193039,0.0,3.0011,0.592071930387
 03/15  04:00:00,10.1347525123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,14.5935463308,2.18627968157,0.437003299363,0.0,1.85583932782,5.577,5.09372783241,0.0,4.50165,0.592077832415
 03/15  06:00:00,29.8000812544,2.18627968157,1.16188797174,0.0,3.71167865564,18.077,14.0974411159,0.0,13.50495,0.592491115949
 03/15  07:00:00,28.7819609601,2.18627968157,1.46658697392,0.0,3.71167865564,18.077,24.4690646453,0.0,21.0077,3.46136464532
 03/15  08:00:00,22.541829615,2.18627968157,1.4834597066,0.0,3.71167865564,13.077,17.8930627107,0.0,15.0055,2.88756271071
 03/15  09:00:00,22.8001203233,2.18627968157,1.72120175524,0.0,3.71167865564,13.077,17.8914217874,0.0,15.0055,2.88592178737
 03/15  10:00:00,28.569081268,2.18627968157,2.47820657971,0.0,3.71167865564,18.077,35.324565244,0.0,33.0121,2.31246524405
 03/15  11:00:00,30.8504485393,2.18627968157,3.65487401968,0.0,3.71167865564,18.077,42.8277339914,0.0,40.51485,2.31288399136
 03/15  12:00:00,31.1040235187,2.18627968157,4.68927278287,0.0,3.71167865564,18.077,38.3255054497,0.0,36.0132,2.31230544967
 03/15  13:00:00,31.0537566175,2.18627968157,4.94538089459,0.0,3.71167865564,18.077,33.8233844145,0.0,31.51155,2.31183441446
 03/15  14:00:00,24.6242915321,2.18627968157,3.52121787549,0.0,3.71167865564,13.077,22.7462274319,0.0,21.0077,1.73852743193
 03/15  15:00:00,23.5996163116,2.18627968157,2.51074720584,0.0,3.71167865564,13.077,21.2457002877,0.0,19.50715,1.73855028772
 03/15  16:00:00,23.8969863829,2.18627968157,2.80442902329,0.0,3.71167865564,13.077,24.2463369299,0.0,22.50825,1.73808692989
 03/15  17:00:00,30.0380104663,2.18627968157,3.97509663343,0.0,3.71167865564,18.077,27.8215112744,0.0,25.50935,2.31216127441
 03/15  18:00:00,29.7246551137,2.18627968157,3.69591899963,0.0,3.71167865564,18.077,28.3971034272,0.0,25.50935,2.88775342719
 03/15  19:00:00,30.5721340135,2.18627968157,3.10430881969,0.0,3.71167865564,18.077,28.9712900075,0.0,25.50935,3.46194000751
 03/15  20:00:00,25.8996852969,2.18627968157,2.18696541462,0.0,3.71167865564,13.077,25.395007059,0.0,22.50825,2.88675705901
 03/15  21:00:00,25.503876457,2.18627968157,1.8862564706,0.0,3.71167865564,13.077,23.8948656748,0.0,21.0077,2.88716567484
 03/15  22:00:00,25.1014016737,2.18627968157,1.62026345264,0.0,3.71167865564,13.077,20.892230079,0.0,18.0066,2.88563007904
 03/15  23:00:00,26.0588504197,2.18627968157,1.42886987591,0.0,3.71167865564,13.077,4.16641705625,0.0,3.0011,1.16531705625
 03/15  24:00:00,15.0163076292,2.18627968157,0.776777171797,0.0,1.85583932782,5.577,4.73852825748,0.0,3.0011,1.73742825748
 03/16  01:00:00,9.92813469633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.94696079343,0.0,0.0,0.0,0.618613109274,5.0,3.5931512391,0.0,3.0011,0.592051239099
 03/16  03:00:00,9.95726734301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,10.1504478302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,14.8333253787,2.18627968157,0.665083880476,0.0,1.85583932782,5.577,5.09374165161,0.0,4.50165,0.592091651608
 03/16  06:00:00,29.9155477067,2.18627968157,1.27135171336,0.0,3.71167865564,18.077,14.6697394301,0.0,13.50495,1.16478943008
 03/16  07:00:00,28.9376788907,2.18627968157,1.61808769555,0.0,3.71167865564,18.077,23.8949137876,0.0,21.0077,2.88721378762
 03/16  08:00:00,22.5704915366,2.18627968157,1.51359479074,0.0,3.71167865564,13.077,18.466166727,0.0,15.0055,3.46066672697
 03/16  09:00:00,22.6089657361,2.18627968157,1.54408337302,0.0,3.71167865564,13.077,17.3183786405,0.0,15.0055,2.31287864054
 03/16  10:00:00,27.7056583765,2.18627968157,1.642431543,0.0,3.71167865564,18.077,35.3244415589,0.0,33.0121,2.31234155894
 03/16  11:00:00,30.0461999354,2.18627968157,2.87255942904,0.0,3.71167865564,18.077,43.4011973163,0.0,40.51485,2.88634731626
 03/16  12:00:00,30.8203320946,2.18627968157,4.4272830767,0.0,3.71167865564,18.077,37.7526799557,0.0,36.0132,1.73947995567
 03/16  13:00:00,30.8130829567,2.18627968157,4.71729730768,0.0,3.71167865564,18.077,33.8234302605,0.0,31.51155,2.31188026052
 03/16  14:00:00,24.2937570778,2.18627968157,3.20481233948,0.0,3.71167865564,13.077,22.7458371757,0.0,21.0077,1.7381371757
 03/16  15:00:00,23.60234741,2.18627968157,2.51479712403,0.0,3.71167865564,13.077,21.2454266328,0.0,19.50715,1.73827663284
 03/16  16:00:00,23.3893519003,2.18627968157,2.30422198675,0.0,3.71167865564,13.077,24.2468497,0.0,22.50825,1.73859970004
 03/16  17:00:00,29.1975023865,2.18627968157,3.13576344133,0.0,3.71167865564,18.077,27.8217827299,0.0,25.50935,2.3124327299
 03/16  18:00:00,29.4468256604,2.18627968157,3.42250578481,0.0,3.71167865564,18.077,28.9701349172,0.0,25.50935,3.46078491715
 03/16  19:00:00,30.2841246876,2.18627968157,2.82348215308,0.0,3.71167865564,18.077,28.3975616186,0.0,25.50935,2.88821161858
 03/16  20:00:00,25.532037386,2.18627968157,1.83272575396,0.0,3.71167865564,13.077,25.3948087592,0.0,22.50825,2.8865587592
 03/16  21:00:00,25.3119565803,2.18627968157,1.70935675195,0.0,3.71167865564,13.077,23.894540705,0.0,21.0077,2.88684070504
 03/16  22:00:00,24.9727516486,2.18627968157,1.50186136243,0.0,3.71167865564,13.077,20.8921440028,0.0,18.0066,2.88554400281
 03/16  23:00:00,25.8677492171,2.18627968157,1.25094430969,0.0,3.71167865564,13.077,4.73878358197,0.0,3.0011,1.73768358197
 03/16  24:00:00,14.7701898139,2.18627968157,0.546375661428,0.0,1.85583932782,5.577,4.16609742803,0.0,3.0011,1.16499742803
 03/17  01:00:00,9.91443857471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.93391906054,0.0,0.0,0.0,0.618613109274,5.0,3.59318140479,0.0,3.0011,0.592081404786
 03/17  03:00:00,9.94168900171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.7685134817,0.0,0.0,0.0,0.618613109274,5.0,3.59318729335,0.0,3.0011,0.592087293355
 03/17  05:00:00,15.2036790712,2.18627968157,0.400611218825,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/17  06:00:00,30.2619692211,2.18627968157,1.31273027152,0.0,3.71167865564,18.077,14.6699010512,0.0,13.50495,1.16495105118
 03/17  07:00:00,29.0999812874,2.18627968157,1.77175199938,0.0,3.71167865564,18.077,24.4688680001,0.0,21.0077,3.46116800006
 03/17  08:00:00,22.6012092403,2.18627968157,1.53999994351,0.0,3.71167865564,13.077,17.8920364496,0.0,15.0055,2.88653644961
 03/17  09:00:00,22.726397846,2.18627968157,1.65585491936,0.0,3.71167865564,13.077,17.3178784798,0.0,15.0055,2.31237847984
 03/17  10:00:00,28.9693173957,2.18627968157,2.87508203201,0.0,3.71167865564,18.077,35.3244018543,0.0,33.0121,2.31230185434
 03/17  11:00:00,31.2387420117,2.18627968157,4.04922029711,0.0,3.71167865564,18.077,43.4010125733,0.0,40.51485,2.88616257329
 03/17  12:00:00,31.7366109548,2.18627968157,5.31774933098,0.0,3.71167865564,18.077,38.3253549864,0.0,36.0132,2.3121549864
 03/17  13:00:00,31.6220188026,2.18627968157,5.50720083615,0.0,3.71167865564,18.077,33.2505533484,0.0,31.51155,1.73900334839
 03/17  14:00:00,24.8436000432,2.18627968157,3.73830830664,0.0,3.71167865564,13.077,22.7460067303,0.0,21.0077,1.73830673026
 03/17  15:00:00,23.9730986531,2.18627968157,2.87408792359,0.0,3.71167865564,13.077,21.2452252459,0.0,19.50715,1.73807524591
 03/17  16:00:00,23.8386522272,2.18627968157,2.74293457699,0.0,3.71167865564,13.077,24.2464579669,0.0,22.50825,1.73820796688
 03/17  17:00:00,29.6394919669,2.18627968157,3.55197692863,0.0,3.71167865564,18.077,27.8219765256,0.0,25.50935,2.31262652563
 03/17  18:00:00,29.4233772793,2.18627968157,3.40122366811,0.0,3.71167865564,18.077,28.9700302737,0.0,25.50935,3.46068027368
 03/17  19:00:00,30.2604820729,2.18627968157,2.98097663142,0.0,3.71167865564,18.077,28.3974192907,0.0,25.50935,2.88806929068
 03/17  20:00:00,25.6135317944,2.18627968157,2.07461084632,0.0,3.71167865564,13.077,25.3950814486,0.0,22.50825,2.88683144856
 03/17  21:00:00,25.3470878732,2.18627968157,1.86594765397,0.0,3.71167865564,13.077,24.4680241087,0.0,21.0077,3.46032410872
 03/17  22:00:00,25.0837292945,2.18627968157,1.60704486546,0.0,3.71167865564,13.077,20.3184507827,0.0,18.0066,2.31185078274
 03/17  23:00:00,25.9328921535,2.18627968157,1.31319571952,0.0,3.71167865564,13.077,4.73886202689,0.0,3.0011,1.73776202689
 03/17  24:00:00,14.8493216813,2.18627968157,0.619824212226,0.0,1.85583932782,5.577,4.16614609213,0.0,3.0011,1.16504609213
 03/18  01:00:00,9.91872977161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.93729610309,0.0,0.0,0.0,0.618613109274,5.0,3.59315384994,0.0,3.0011,0.592053849944
 03/18  03:00:00,9.94407460916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,10.1264083352,0.0,0.0,0.0,0.618613109274,5.0,3.59315978232,0.0,3.0011,0.592059782324
 03/18  05:00:00,14.2320195991,2.18627968157,0.096981239911,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/18  06:00:00,29.3952123686,2.18627968157,0.780809449092,0.0,3.71167865564,18.077,14.6698794184,0.0,13.50495,1.1649294184
 03/18  07:00:00,28.6016220071,2.18627968157,1.2930419644,0.0,3.71167865564,18.077,22.1724850737,0.0,21.0077,1.16478507368
 03/18  08:00:00,22.1480579328,2.18627968157,1.10460917889,0.0,3.71167865564,13.077,15.597812353,0.0,15.0055,0.592312352985
 03/18  09:00:00,22.2271423676,2.18627968157,1.17631538971,0.0,3.71167865564,13.077,17.8921874286,0.0,15.0055,2.88668742862
 03/18  10:00:00,27.5919982704,2.18627968157,1.52966161111,0.0,3.71167865564,18.077,35.8983000338,0.0,33.0121,2.88620003381
 03/18  11:00:00,29.4811545305,2.18627968157,2.3124318423,0.0,3.71167865564,18.077,43.4014826591,0.0,40.51485,2.88663265905
 03/18  12:00:00,28.6507123585,2.18627968157,2.30124325334,0.0,3.71167865564,18.077,38.326068596,0.0,36.0132,2.31286859605
 03/18  13:00:00,28.1508915551,2.18627968157,2.10020062042,0.0,3.71167865564,18.077,34.3972275463,0.0,31.51155,2.88567754631
 03/18  14:00:00,22.7802139982,2.18627968157,1.72270446674,0.0,3.71167865564,13.077,23.319035351,0.0,21.0077,2.31133535097
 03/18  15:00:00,22.7628493518,2.18627968157,1.69977565416,0.0,3.71167865564,13.077,21.8184244658,0.0,19.50715,2.31127446579
 03/18  16:00:00,22.7833984197,2.18627968157,1.71665262918,0.0,3.71167865564,13.077,24.2469339076,0.0,22.50825,1.73868390761
 03/18  17:00:00,28.1344280138,2.18627968157,2.10963242448,0.0,3.71167865564,18.077,27.8215643947,0.0,25.50935,2.31221439466
 03/18  18:00:00,28.5212450525,2.18627968157,2.51198796429,0.0,3.71167865564,18.077,28.3965789769,0.0,25.50935,2.8872289769
 03/18  19:00:00,29.7121756756,2.18627968157,2.26264580617,0.0,3.71167865564,18.077,28.9703393825,0.0,25.50935,3.46098938247
 03/18  20:00:00,25.4360210716,2.18627968157,1.74114851439,0.0,3.71167865564,13.077,25.3949932231,0.0,22.50825,2.88674322308
 03/18  21:00:00,25.2841371251,2.18627968157,1.68266367017,0.0,3.71167865564,13.077,23.8943115974,0.0,21.0077,2.88661159743
 03/18  22:00:00,24.8543380023,2.18627968157,1.38791136975,0.0,3.71167865564,13.077,20.3186325192,0.0,18.0066,2.31203251924
 03/18  23:00:00,25.6338641333,2.18627968157,1.02906779535,0.0,3.71167865564,13.077,4.73951188168,0.0,3.0011,1.73841188168
 03/18  24:00:00,14.4139006148,2.18627968157,0.211834936171,0.0,1.85583932782,5.577,4.16616109565,0.0,3.0011,1.16506109565
 03/19  01:00:00,9.89448164521,0.0,0.0,0.0,0.618613109274,5.0,3.5931858254,0.0,3.0011,0.592085825399
 03/19  02:00:00,9.91097511731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.9164249946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,10.0942647933,0.0,0.0,0.0,0.618613109274,5.0,3.59319170695,0.0,3.0011,0.592091706954
 03/19  05:00:00,14.1060026664,2.18627968157,0.0,0.0,1.85583932782,5.577,4.64116525991,0.119515259914,4.50165,0.02
 03/19  06:00:00,28.633238855,2.18627968157,0.0575412812512,0.0,3.71167865564,18.077,14.66980618,0.0,13.50495,1.16485618004
 03/19  07:00:00,27.7358697222,2.18627968157,0.471272023516,0.0,3.71167865564,18.077,22.1725452696,0.0,21.0077,1.16484526959
 03/19  08:00:00,21.5192702411,2.18627968157,0.506525870487,0.0,3.71167865564,13.077,16.1704383399,0.0,15.0055,1.16493833992
 03/19  09:00:00,21.5994646247,2.18627968157,0.573273365843,0.0,3.71167865564,13.077,15.5979398561,0.0,15.0055,0.59243985611
 03/19  10:00:00,27.0856483775,2.18627968157,1.05146420769,0.0,3.71167865564,18.077,35.8990751314,0.0,33.0121,2.88697513141
 03/19  11:00:00,29.0104927493,2.18627968157,1.86284919539,0.0,3.71167865564,18.077,43.4015391293,0.0,40.51485,2.88668912927
 03/19  12:00:00,28.7213295139,2.18627968157,2.37403806036,0.0,3.71167865564,18.077,38.3255518004,0.0,36.0132,2.3123518004
 03/19  13:00:00,28.2622023334,2.18627968157,2.2125538506,0.0,3.71167865564,18.077,33.823518002,0.0,31.51155,2.31196800201
 03/19  14:00:00,22.4668927833,2.18627968157,1.42561886139,0.0,3.71167865564,13.077,22.7460395335,0.0,21.0077,1.73833953348
 03/19  15:00:00,22.2795228208,2.18627968157,1.24131259236,0.0,3.71167865564,13.077,21.2454276149,0.0,19.50715,1.73827761487
 03/19  16:00:00,22.2648593343,2.18627968157,1.2262208367,0.0,3.71167865564,13.077,24.2466474214,0.0,22.50825,1.73839742135
 03/19  17:00:00,27.4985449443,2.18627968157,1.50537170171,0.0,3.71167865564,18.077,27.8217165243,0.0,25.50935,2.31236652431
 03/19  18:00:00,27.9257851927,2.18627968157,1.94310594281,0.0,3.71167865564,18.077,28.3962459494,0.0,25.50935,2.88689594938
 03/19  19:00:00,29.5191426217,2.18627968157,2.08760006164,0.0,3.71167865564,18.077,28.3958609507,0.0,25.50935,2.88651095067
 03/19  20:00:00,25.542596268,2.18627968157,1.85668401899,0.0,3.71167865564,13.077,24.8199203583,0.0,22.50825,2.31167035827
 03/19  21:00:00,25.52125844,2.18627968157,1.91657175953,0.0,3.71167865564,13.077,23.8939174329,0.0,21.0077,2.88621743294
 03/19  22:00:00,25.3392904364,2.18627968157,1.85322890036,0.0,3.71167865564,13.077,20.3178855232,0.0,18.0066,2.31128552323
 03/19  23:00:00,26.1555023749,2.18627968157,1.52717679415,0.0,3.71167865564,13.077,4.16619758741,0.0,3.0011,1.16509758741
 03/19  24:00:00,14.8258045564,2.18627968157,0.594064059877,0.0,1.85583932782,5.577,4.73889792918,0.0,3.0011,1.73779792918
 03/20  01:00:00,9.93014691551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.95142462349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.96077025026,0.0,0.0,0.0,0.618613109274,5.0,3.5931720947,0.0,3.0011,0.592072094697
 03/20  04:00:00,10.1406651021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,14.6072731489,2.18627968157,0.443713025515,0.0,1.85583932782,5.577,5.09372799649,0.0,4.50165,0.592077996486
 03/20  06:00:00,30.1581418242,2.18627968157,1.50410460797,0.0,3.71167865564,18.077,14.6696671781,0.0,13.50495,1.16471717811
 03/20  07:00:00,29.3246545035,2.18627968157,1.99968577711,0.0,3.71167865564,18.077,23.8953144377,0.0,21.0077,2.88761443768
 03/20  08:00:00,22.5138545605,2.18627968157,1.46481686274,0.0,3.71167865564,13.077,18.4659018406,0.0,15.0055,3.46040184062
 03/20  09:00:00,22.2442206311,2.18627968157,1.19885618383,0.0,3.71167865564,13.077,17.3175125096,0.0,15.0055,2.31201250964
 03/20  10:00:00,27.4774269373,2.18627968157,1.43116044332,0.0,3.71167865564,18.077,35.3245957306,0.0,33.0121,2.31249573062
 03/20  11:00:00,29.220509435,2.18627968157,2.0749288871,0.0,3.71167865564,18.077,42.8277799491,0.0,40.51485,2.31292994913
 03/20  12:00:00,29.1753191311,2.18627968157,2.83745194134,0.0,3.71167865564,18.077,38.3256878722,0.0,36.0132,2.31248787221
 03/20  13:00:00,29.0815922164,2.18627968157,3.03441121612,0.0,3.71167865564,18.077,33.8236121587,0.0,31.51155,2.31206215868
 03/20  14:00:00,23.8436869674,2.18627968157,2.77240897561,0.0,3.71167865564,13.077,22.7461424197,0.0,21.0077,1.73844241975
 03/20  15:00:00,23.8858730543,2.18627968157,2.80072988574,0.0,3.71167865564,13.077,21.2455225206,0.0,19.50715,1.73837252059
 03/20  16:00:00,24.1684583365,2.18627968157,3.07888549291,0.0,3.71167865564,13.077,24.2469128895,0.0,22.50825,1.73866288947
 03/20  17:00:00,30.3516036221,2.18627968157,4.25975231001,0.0,3.71167865564,18.077,27.8217939814,0.0,25.50935,2.31244398138
 03/20  18:00:00,28.8843912838,2.18627968157,2.82547589596,0.0,3.71167865564,18.077,28.3971325533,0.0,25.50935,2.88778255331
 03/20  19:00:00,30.3404186404,2.18627968157,2.87860281127,0.0,3.71167865564,18.077,28.9710668644,0.0,25.50935,3.46171686442
 03/20  20:00:00,26.4224060424,2.18627968157,2.69617604342,0.0,3.71167865564,13.077,25.3945546622,0.0,22.50825,2.88630466215
 03/20  21:00:00,26.0873465371,2.18627968157,2.4546279446,0.0,3.71167865564,13.077,23.8945924507,0.0,21.0077,2.88689245072
 03/20  22:00:00,25.7703839485,2.18627968157,2.26673245581,0.0,3.71167865564,13.077,20.3192223241,0.0,18.0066,2.31262232411
 03/20  23:00:00,26.5412642822,2.18627968157,1.89327006003,0.0,3.71167865564,13.077,4.73910417903,0.0,3.0011,1.73800417903
 03/20  24:00:00,15.036580158,2.18627968157,0.792067215628,0.0,1.85583932782,5.577,4.16611749014,0.0,3.0011,1.16501749014
 03/21  01:00:00,9.92195285299,0.0,0.0,0.0,0.618613109274,5.0,3.5931754556,0.0,3.0011,0.592075455595
 03/21  02:00:00,9.93931308493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.95339637484,0.0,0.0,0.0,0.618613109274,5.0,3.59318135361,0.0,3.0011,0.592081353609
 03/21  04:00:00,10.7792404018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  05:00:00,14.9060477903,2.18627968157,0.119483546994,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/21  06:00:00,29.9710663254,2.18627968157,1.04486613203,0.0,3.71167865564,18.077,14.6698848821,0.0,13.50495,1.16493488211
 03/21  07:00:00,29.0152540288,2.18627968157,1.7044192258,0.0,3.71167865564,18.077,24.4685961433,0.0,21.0077,3.46089614332
 03/21  08:00:00,22.7775955193,2.18627968157,1.72586589588,0.0,3.71167865564,13.077,17.8923838032,0.0,15.0055,2.88688380323
 03/21  09:00:00,23.4785364498,2.18627968157,2.4032547778,0.0,3.71167865564,13.077,17.8917066213,0.0,15.0055,2.88620662129
 03/21  10:00:00,29.2958915856,2.18627968157,3.20801716738,0.0,3.71167865564,18.077,35.3244220579,0.0,33.0121,2.31232205793
 03/21  11:00:00,32.5527577351,2.18627968157,5.35617739932,0.0,3.71167865564,18.077,42.8279871256,0.0,40.51485,2.31313712563
 03/21  12:00:00,33.1523641209,2.18627968157,6.7319683095,0.0,3.71167865564,18.077,38.3258081179,0.0,36.0132,2.31260811789
 03/21  13:00:00,32.7428194403,2.18627968157,6.63370774461,0.0,3.71167865564,18.077,33.2502293887,0.0,31.51155,1.7386793887
 03/21  14:00:00,27.2960501578,2.18627968157,6.17299504796,0.0,3.71167865564,13.077,22.7463364654,0.0,21.0077,1.73863646542
 03/21  15:00:00,26.6520466214,2.18627968157,5.52507762488,0.0,3.71167865564,13.077,21.8184554347,0.0,19.50715,2.31130543475
 03/21  16:00:00,26.6034410144,2.18627968157,5.47507308096,0.0,3.71167865564,13.077,24.2467471337,0.0,22.50825,1.73849713374
 03/21  17:00:00,32.3117479348,2.18627968157,6.19028427729,0.0,3.71167865564,18.077,27.8217337727,0.0,25.50935,2.31238377275
 03/21  18:00:00,32.1587784855,2.18627968157,6.04326360742,0.0,3.71167865564,18.077,28.3969411145,0.0,25.50935,2.8875911145
 03/21  19:00:00,32.7624647017,2.18627968157,5.39203618569,0.0,3.71167865564,18.077,28.3973803047,0.0,25.50935,2.88803030469
 03/21  20:00:00,27.5867101084,2.18627968157,4.00625131948,0.0,3.71167865564,13.077,25.3952310616,0.0,22.50825,2.88698106159
 03/21  21:00:00,26.885858023,2.18627968157,3.37331070198,0.0,3.71167865564,13.077,24.4681371758,0.0,21.0077,3.46043717584
 03/21  22:00:00,26.3311602971,2.18627968157,2.81927519254,0.0,3.71167865564,13.077,20.3194128687,0.0,18.0066,2.31281286868
 03/21  23:00:00,26.9287022638,2.18627968157,2.26480000267,0.0,3.71167865564,13.077,4.73893544043,0.0,3.0011,1.73783544043
 03/21  24:00:00,15.6840451804,2.18627968157,1.40566082829,0.0,1.85583932782,5.577,4.166079004,0.0,3.0011,1.164979004
 03/22  01:00:00,9.96034517062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.97667760303,0.0,0.0,0.0,0.618613109274,5.0,3.59317356715,0.0,3.0011,0.592073567151
 03/22  03:00:00,9.98497759107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,10.1676518029,0.0,0.0,0.0,0.618613109274,5.0,3.59317946816,0.0,3.0011,0.592079468165
 03/22  05:00:00,15.2156544211,2.18627968157,1.0219050843,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/22  06:00:00,30.613353131,2.18627968157,1.93137501249,0.0,3.71167865564,18.077,14.6698721733,0.0,13.50495,1.16492217328
 03/22  07:00:00,29.7305193208,2.18627968157,2.38607545165,0.0,3.71167865564,18.077,23.8951160377,0.0,21.0077,2.88741603765
 03/22  08:00:00,24.0561830509,2.18627968157,2.96369488849,0.0,3.71167865564,13.077,18.466501706,0.0,15.0055,3.46100170602
 03/22  09:00:00,24.8862842222,2.18627968157,3.77805810354,0.0,3.71167865564,13.077,17.3186069374,0.0,15.0055,2.31310693739
 03/22  10:00:00,31.9330280094,2.18627968157,5.80335266705,0.0,3.71167865564,18.077,35.3246441183,0.0,33.0121,2.31254411835
 03/22  11:00:00,34.2459202869,2.18627968157,7.02306611891,0.0,3.71167865564,18.077,42.8276939449,0.0,40.51485,2.31284394487
 03/22  12:00:00,33.9487787269,2.18627968157,7.50384193685,0.0,3.71167865564,18.077,38.3257274825,0.0,36.0132,2.31252748254
 03/22  13:00:00,33.7519357084,2.18627968157,7.62383002516,0.0,3.71167865564,18.077,33.8231114445,0.0,31.51155,2.31156144451
 03/22  14:00:00,26.717080082,2.18627968157,5.60005785184,0.0,3.71167865564,13.077,22.7459198574,0.0,21.0077,1.73821985743
 03/22  15:00:00,25.93159474,2.18627968157,4.81795665023,0.0,3.71167865564,13.077,21.2456477242,0.0,19.50715,1.73849772419
 03/22  16:00:00,25.5063524017,2.18627968157,4.39955159065,0.0,3.71167865564,13.077,24.2466667128,0.0,22.50825,1.7384167128
 03/22  17:00:00,31.0912942682,2.18627968157,4.99530083603,0.0,3.71167865564,18.077,27.8218403061,0.0,25.50935,2.31249030606
 03/22  18:00:00,31.0846717448,2.18627968157,4.99191575911,0.0,3.71167865564,18.077,28.3967593968,0.0,25.50935,2.88740939683
 03/22  19:00:00,32.3234671287,2.18627968157,4.78296175155,0.0,3.71167865564,18.077,28.9708662213,0.0,25.50935,3.4615162213
 03/22  20:00:00,27.4791922713,2.18627968157,3.69279462625,0.0,3.71167865564,13.077,25.3945818469,0.0,22.50825,2.88633184694
 03/22  21:00:00,27.1169106559,2.18627968157,3.46844681561,0.0,3.71167865564,13.077,23.8945787552,0.0,21.0077,2.88687875517
 03/22  22:00:00,26.4456806287,2.18627968157,2.93074766699,0.0,3.71167865564,13.077,20.3191841114,0.0,18.0066,2.31258411137
 03/22  23:00:00,26.936668239,2.18627968157,2.27315785126,0.0,3.71167865564,13.077,4.73906505363,0.0,3.0011,1.73796505363
 03/22  24:00:00,15.6898766529,2.18627968157,1.41172254729,0.0,1.85583932782,5.577,4.16608547029,0.0,3.0011,1.16498547029
 03/23  01:00:00,9.95586766565,0.0,0.0,0.0,0.618613109274,5.0,3.59315962718,0.0,3.0011,0.592059627181
 03/23  02:00:00,9.97486631296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.98214343942,0.0,0.0,0.0,0.618613109274,5.0,3.59316555036,0.0,3.0011,0.592065550362
 03/23  04:00:00,10.1642518337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,15.2013187202,2.18627968157,1.00901356264,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/23  06:00:00,30.5250740023,2.18627968157,1.8520848036,0.0,3.71167865564,18.077,14.6698490791,0.0,13.50495,1.16489907913
 03/23  07:00:00,29.8103988505,2.18627968157,2.46866223189,0.0,3.71167865564,18.077,24.4690992289,0.0,21.0077,3.4613992289
 03/23  08:00:00,23.8330199546,2.18627968157,2.74993659822,0.0,3.71167865564,13.077,17.8928123056,0.0,15.0055,2.88731230559
 03/23  09:00:00,23.9645226198,2.18627968157,2.87293777159,0.0,3.71167865564,13.077,17.3185566591,0.0,15.0055,2.31305665909
 03/23  10:00:00,29.796787859,2.18627968157,3.70703587213,0.0,3.71167865564,18.077,35.3247401515,0.0,33.0121,2.31264015147
 03/23  11:00:00,31.5119953095,2.18627968157,4.33547488555,0.0,3.71167865564,18.077,43.4005961231,0.0,40.51485,2.88574612314
 03/23  12:00:00,29.3513656637,2.18627968157,3.00560634932,0.0,3.71167865564,18.077,38.3252225322,0.0,36.0132,2.31202253219
 03/23  13:00:00,27.9207473557,2.18627968157,1.89605897729,0.0,3.71167865564,18.077,33.2504342987,0.0,31.51155,1.73888429871
 03/23  14:00:00,21.6619787292,2.18627968157,0.645416971223,0.0,3.71167865564,13.077,22.7463092381,0.0,21.0077,1.73860923813
 03/23  15:00:00,21.2957040247,2.18627968157,0.27741159081,0.0,3.71167865564,13.077,21.2456009379,0.0,19.50715,1.7384509379
 03/23  16:00:00,21.6153928966,2.18627968157,0.594580158788,0.0,3.71167865564,13.077,24.2468804147,0.0,22.50825,1.73863041473
 03/23  17:00:00,27.9077051135,2.18627968157,1.87497406589,0.0,3.71167865564,18.077,27.8218574961,0.0,25.50935,2.31250749614
 03/23  18:00:00,29.646119506,2.18627968157,3.59254477286,0.0,3.71167865564,18.077,28.9696998496,0.0,25.50935,3.46034984961
 03/23  19:00:00,32.0365295858,2.18627968157,4.54512745963,0.0,3.71167865564,18.077,28.3974385717,0.0,25.50935,2.88808857171
 03/23  20:00:00,27.1501969571,2.18627968157,3.40908350844,0.0,3.71167865564,13.077,25.3950233372,0.0,22.50825,2.88677333725
 03/23  21:00:00,26.7141604839,2.18627968157,3.06801785976,0.0,3.71167865564,13.077,23.8946670559,0.0,21.0077,2.88696705592
 03/23  22:00:00,26.2077407507,2.18627968157,2.69606297438,0.0,3.71167865564,13.077,20.8925661577,0.0,18.0066,2.88596615774
 03/23  23:00:00,26.9170004894,2.18627968157,2.26148718826,0.0,3.71167865564,13.077,4.16631394091,0.0,3.0011,1.16521394091
 03/23  24:00:00,15.5103829307,2.18627968157,1.24379311068,0.0,1.85583932782,5.577,4.16622304489,0.0,3.0011,1.16512304489
 03/24  01:00:00,9.95631541222,0.0,0.0,0.0,0.618613109274,5.0,3.59319563291,0.0,3.0011,0.592095632909
 03/24  02:00:00,9.96863327648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  03:00:00,9.9651042814,0.0,0.0,0.0,0.618613109274,5.0,3.59319293764,0.0,3.0011,0.592092937645
 03/24  04:00:00,10.7841595203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  05:00:00,15.35693056,2.18627968157,0.538751308482,0.0,1.85583932782,5.577,5.0936970811,0.0,4.50165,0.592047081103
 03/24  06:00:00,30.3369616782,2.18627968157,1.38296721899,0.0,3.71167865564,18.077,14.0973000165,0.0,13.50495,0.592350016489
 03/24  07:00:00,29.1807280807,2.18627968157,1.85748182972,0.0,3.71167865564,18.077,24.4692139894,0.0,21.0077,3.46151398942
 03/24  08:00:00,23.0721238422,2.18627968157,2.00167285934,0.0,3.71167865564,13.077,17.8929487069,0.0,15.0055,2.88744870692
 03/24  09:00:00,23.3840243538,2.18627968157,2.3003340545,0.0,3.71167865564,13.077,17.8918775525,0.0,15.0055,2.88637755254
 03/24  10:00:00,29.5143471211,2.18627968157,3.41837783065,0.0,3.71167865564,18.077,35.3246628372,0.0,33.0121,2.31256283717
 03/24  11:00:00,32.4941657862,2.18627968157,5.29456766379,0.0,3.71167865564,18.077,42.8279277041,0.0,40.51485,2.31307770408
 03/24  12:00:00,32.6053873887,2.18627968157,6.19308173192,0.0,3.71167865564,18.077,38.3249763266,0.0,36.0132,2.31177632665
 03/24  13:00:00,32.5392279697,2.18627968157,6.43990889461,0.0,3.71167865564,18.077,33.2499396658,0.0,31.51155,1.73838966585
 03/24  14:00:00,25.820950068,2.18627968157,4.7242392632,0.0,3.71167865564,13.077,23.3190847262,0.0,21.0077,2.3113847262
 03/24  15:00:00,24.8807389294,2.18627968157,3.78334085887,0.0,3.71167865564,13.077,21.2456432023,0.0,19.50715,1.73849320234
 03/24  16:00:00,24.790013818,2.18627968157,3.69085466869,0.0,3.71167865564,13.077,24.2468923864,0.0,22.50825,1.73864238636
 03/24  17:00:00,30.7574970958,2.18627968157,4.66267107391,0.0,3.71167865564,18.077,27.8216467086,0.0,25.50935,2.31229670857
 03/24  18:00:00,30.5863720261,2.18627968157,4.49963430407,0.0,3.71167865564,18.077,28.3966033903,0.0,25.50935,2.88725339034
 03/24  19:00:00,31.1539934022,2.18627968157,3.82267935499,0.0,3.71167865564,18.077,28.3977926357,0.0,25.50935,2.88844263568
 03/24  20:00:00,26.2122794977,2.18627968157,2.65795069346,0.0,3.71167865564,13.077,25.3952846713,0.0,22.50825,2.88703467134
 03/24  21:00:00,25.7451936974,2.18627968157,2.25049881376,0.0,3.71167865564,13.077,23.8946120568,0.0,21.0077,2.8869120568
 03/24  22:00:00,25.2177113392,2.18627968157,1.73811138409,0.0,3.71167865564,13.077,20.8924931099,0.0,18.0066,2.88589310992
 03/24  23:00:00,25.9582487677,2.18627968157,1.33956572115,0.0,3.71167865564,13.077,4.16646740266,0.0,3.0011,1.16536740266
 03/24  24:00:00,14.6585945143,2.18627968157,0.435903445917,0.0,1.85583932782,5.577,4.7385649715,0.0,3.0011,1.7374649715
 03/25  01:00:00,9.92040251119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.94049117765,0.0,0.0,0.0,0.618613109274,5.0,3.59316320783,0.0,3.0011,0.592063207833
 03/25  03:00:00,9.94940852293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,10.1320946436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,14.4026561946,2.18627968157,0.247446715546,0.0,1.85583932782,5.577,5.09373635589,0.0,4.50165,0.592086355893
 03/25  06:00:00,29.5716316639,2.18627968157,0.941804218487,0.0,3.71167865564,18.077,14.6697395026,0.0,13.50495,1.1647895026
 03/25  07:00:00,28.708973275,2.18627968157,1.39872887772,0.0,3.71167865564,18.077,21.6000087982,0.0,21.0077,0.592308798202
 03/25  08:00:00,23.0336640304,2.18627968157,1.9720847156,0.0,3.71167865564,13.077,16.1704562205,0.0,15.0055,1.16495622048
 03/25  09:00:00,24.9080028622,2.18627968157,3.81032109347,0.0,3.71167865564,13.077,17.8925007436,0.0,15.0055,2.88700074358
 03/25  10:00:00,30.5085432144,2.18627968157,4.40695003152,0.0,3.71167865564,18.077,35.3251797064,0.0,33.0121,2.31307970641
 03/25  11:00:00,32.5391778274,2.18627968157,5.34175828679,0.0,3.71167865564,18.077,43.4018950051,0.0,40.51485,2.88704500514
 03/25  12:00:00,33.1611175288,2.18627968157,6.73669648654,0.0,3.71167865564,18.077,38.900317598,0.0,36.0132,2.887117598
 03/25  13:00:00,32.797851221,2.18627968157,6.6859681846,0.0,3.71167865564,18.077,33.824413779,0.0,31.51155,2.31286377896
 03/25  14:00:00,26.2922487945,2.18627968157,5.18311178741,0.0,3.71167865564,13.077,23.3201518341,0.0,21.0077,2.31245183406
 03/25  15:00:00,26.1936488369,2.18627968157,5.07997891648,0.0,3.71167865564,13.077,21.819605902,0.0,19.50715,2.31245590205
 03/25  16:00:00,26.1596638568,2.18627968157,5.04759829432,0.0,3.71167865564,13.077,24.8201205024,0.0,22.50825,2.31187050243
