Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  17:00:00,31.1680941563,2.18627968157,5.06390641453,0.0,3.71167865564,18.077,27.2486659718,0.0,25.50935,1.73931597183
 03/25  18:00:00,31.0430212824,2.18627968157,4.9476504253,0.0,3.71167865564,18.077,28.9706084053,0.0,25.50935,3.46125840528
 03/25  19:00:00,32.2037715773,2.18627968157,4.65865301766,0.0,3.71167865564,18.077,28.3968906111,0.0,25.50935,2.88754061105
 03/25  20:00:00,27.396082003,2.18627968157,3.63025034409,0.0,3.71167865564,13.077,25.395104917,0.0,22.50825,2.88685491695
 03/25  21:00:00,26.6152455725,2.18627968157,2.97535308199,0.0,3.71167865564,13.077,23.8948356255,0.0,21.0077,2.88713562551
 03/25  22:00:00,26.0833838203,2.18627968157,2.57484253453,0.0,3.71167865564,13.077,20.3181359718,0.0,18.0066,2.31153597175
 03/25  23:00:00,26.7042337385,2.18627968157,2.05150498188,0.0,3.71167865564,13.077,4.73926877304,0.0,3.0011,1.73816877304
 03/25  24:00:00,15.3994870941,2.18627968157,1.13732189766,0.0,1.85583932782,5.577,4.16609426567,0.0,3.0011,1.16499426567
 03/26  01:00:00,9.94891288654,0.0,0.0,0.0,0.618613109274,5.0,3.59315344772,0.0,3.0011,0.592053447724
 03/26  02:00:00,9.96276529733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.96847458186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,10.1549159056,0.0,0.0,0.0,0.618613109274,5.0,3.59315938074,0.0,3.0011,0.592059380745
 03/26  05:00:00,14.8980884094,2.18627968157,0.719705591637,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/26  06:00:00,30.1568109504,2.18627968157,1.49705884681,0.0,3.71167865564,18.077,14.6697935799,0.0,13.50495,1.16484357987
 03/26  07:00:00,29.3359747617,2.18627968157,2.00177298077,0.0,3.71167865564,18.077,22.1724472614,0.0,21.0077,1.16474726136
 03/26  08:00:00,23.2179439244,2.18627968157,2.1386643587,0.0,3.71167865564,13.077,16.1704899987,0.0,15.0055,1.16498999875
 03/26  09:00:00,23.6487513787,2.18627968157,2.55917399282,0.0,3.71167865564,13.077,15.5979760237,0.0,15.0055,0.592476023698
 03/26  10:00:00,29.8109324252,2.18627968157,3.71313692767,0.0,3.71167865564,18.077,35.8989462452,0.0,33.0121,2.88684624524
 03/26  11:00:00,32.3099873926,2.18627968157,5.11156184943,0.0,3.71167865564,18.077,43.4014880765,0.0,40.51485,2.88663807645
 03/26  12:00:00,32.6416824565,2.18627968157,6.22237538003,0.0,3.71167865564,18.077,38.3257574284,0.0,36.0132,2.31255742842
 03/26  13:00:00,31.6864571559,2.18627968157,5.58775654111,0.0,3.71167865564,18.077,33.8238740361,0.0,31.51155,2.31232403606
 03/26  14:00:00,25.131605794,2.18627968157,4.03946800757,0.0,3.71167865564,13.077,22.7463293326,0.0,21.0077,1.73862933258
 03/26  15:00:00,25.3078434796,2.18627968157,4.21039525768,0.0,3.71167865564,13.077,21.2453127602,0.0,19.50715,1.73816276018
 03/26  16:00:00,24.9152888304,2.18627968157,3.81989680352,0.0,3.71167865564,13.077,24.2468166867,0.0,22.50825,1.73856668669
 03/26  17:00:00,30.3389663377,2.18627968157,4.2471705583,0.0,3.71167865564,18.077,27.8217374275,0.0,25.50935,2.31238742747
 03/26  18:00:00,30.6447675279,2.18627968157,4.55717344726,0.0,3.71167865564,18.077,28.3962691591,0.0,25.50935,2.88691915911
 03/26  19:00:00,31.7694629575,2.18627968157,4.2457267726,0.0,3.71167865564,18.077,27.8229277424,0.0,25.50935,2.31357774241
 03/26  20:00:00,27.085068111,2.18627968157,3.34760213733,0.0,3.71167865564,13.077,24.820551547,0.0,22.50825,2.312301547
 03/26  21:00:00,26.5973179388,2.18627968157,2.95736601552,0.0,3.71167865564,13.077,23.8943666236,0.0,21.0077,2.88666662362
 03/26  22:00:00,25.9221882534,2.18627968157,2.41726021578,0.0,3.71167865564,13.077,20.3183139204,0.0,18.0066,2.31171392035
 03/26  23:00:00,26.5692410454,2.18627968157,1.91903328751,0.0,3.71167865564,13.077,4.1661275802,0.0,3.0011,1.1650275802
 03/26  24:00:00,15.3369317945,2.18627968157,1.07833310595,0.0,1.85583932782,5.577,4.73913588618,0.0,3.0011,1.73803588618
 03/27  01:00:00,9.94493759575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.9615140298,0.0,0.0,0.0,0.618613109274,5.0,3.5931483409,0.0,3.0011,0.592048340903
 03/27  03:00:00,9.9689697632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  04:00:00,10.156428325,0.0,0.0,0.0,0.618613109274,5.0,3.59315428206,0.0,3.0011,0.592054282062
 03/27  05:00:00,14.9024346246,2.18627968157,0.725577844758,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/27  06:00:00,30.1807810821,2.18627968157,1.52432169829,0.0,3.71167865564,18.077,14.669807936,0.0,13.50495,1.16485793601
 03/27  07:00:00,29.4030033977,2.18627968157,2.06935209854,0.0,3.71167865564,18.077,23.894836833,0.0,21.0077,2.88713683299
 03/27  08:00:00,23.3733730872,2.18627968157,2.29417419276,0.0,3.71167865564,13.077,18.4662796598,0.0,15.0055,3.4607796598
 03/27  09:00:00,23.7052230548,2.18627968157,2.61480713292,0.0,3.71167865564,13.077,17.3185207215,0.0,15.0055,2.31302072145
 03/27  10:00:00,29.8610807638,2.18627968157,3.76285017202,0.0,3.71167865564,18.077,35.3247024648,0.0,33.0121,2.31260246477
 03/27  11:00:00,32.314580715,2.18627968157,5.11615517198,0.0,3.71167865564,18.077,42.8275924348,0.0,40.51485,2.3127424348
 03/27  12:00:00,32.7095442402,2.18627968157,6.2855331895,0.0,3.71167865564,18.077,38.3252983951,0.0,36.0132,2.31209839511
 03/27  13:00:00,31.8518417128,2.18627968157,5.74661173401,0.0,3.71167865564,18.077,33.8235385512,0.0,31.51155,2.3119885512
 03/27  14:00:00,25.0875502512,2.18627968157,3.98851289849,0.0,3.71167865564,13.077,22.7461526242,0.0,21.0077,1.73845262425
 03/27  15:00:00,24.5906172773,2.18627968157,3.49196950565,0.0,3.71167865564,13.077,21.2456635063,0.0,19.50715,1.73851350634
 03/27  16:00:00,24.7980137995,2.18627968157,3.69859611138,0.0,3.71167865564,13.077,24.2468665445,0.0,22.50825,1.73861654449
 03/27  17:00:00,30.8227384107,2.18627968157,4.72297234305,0.0,3.71167865564,18.077,27.8218651332,0.0,25.50935,2.31251513321
 03/27  18:00:00,30.5926309033,2.18627968157,4.49912862035,0.0,3.71167865564,18.077,28.397043657,0.0,25.50935,2.88769365701
 03/27  19:00:00,31.5347983316,2.18627968157,4.04078979228,0.0,3.71167865564,18.077,28.3974209384,0.0,25.50935,2.88807093845
 03/27  20:00:00,26.7651119455,2.18627968157,3.034778409,0.0,3.71167865564,13.077,25.3948853456,0.0,22.50825,2.88663534557
 03/27  21:00:00,26.3154229204,2.18627968157,2.68175026781,0.0,3.71167865564,13.077,23.8949613998,0.0,21.0077,2.88726139978
 03/27  22:00:00,25.6430331789,2.18627968157,2.14431201291,0.0,3.71167865564,13.077,20.8921288657,0.0,18.0066,2.88552886574
 03/27  23:00:00,26.4105238484,2.18627968157,1.76696462205,0.0,3.71167865564,13.077,4.16632977687,0.0,3.0011,1.16522977687
 03/27  24:00:00,15.1964284441,2.18627968157,0.946049479477,0.0,1.85583932782,5.577,4.16622757365,0.0,3.0011,1.16512757365
 03/28  01:00:00,9.93669067504,0.0,0.0,0.0,0.618613109274,5.0,3.59319613384,0.0,3.0011,0.592096133844
 03/28  02:00:00,9.95312293535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.95935728712,0.0,0.0,0.0,0.618613109274,5.0,3.59319466745,0.0,3.0011,0.592094667447
 03/28  04:00:00,10.7942830872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,15.2929315767,2.18627968157,0.48193269306,0.0,1.85583932782,5.577,5.09369881977,0.0,4.50165,0.592048819774
 03/28  06:00:00,30.2047356352,2.18627968157,1.26090897126,0.0,3.71167865564,18.077,14.0972973914,0.0,13.50495,0.592347391437
 03/28  07:00:00,29.1250486504,2.18627968157,1.80040895893,0.0,3.71167865564,18.077,24.4690793469,0.0,21.0077,3.46137934695
 03/28  08:00:00,22.8615143889,2.18627968157,1.79188684191,0.0,3.71167865564,13.077,17.8925182351,0.0,15.0055,2.88701823511
 03/28  09:00:00,23.1747127537,2.18627968157,2.08949688021,0.0,3.71167865564,13.077,17.8917287064,0.0,15.0055,2.88622870644
 03/28  10:00:00,29.1821370452,2.18627968157,3.08524733344,0.0,3.71167865564,18.077,35.3245767444,0.0,33.0121,2.31247674436
 03/28  11:00:00,32.1567776354,2.18627968157,4.94550259248,0.0,3.71167865564,18.077,42.8279253957,0.0,40.51485,2.31307539574
 03/28  12:00:00,32.6521203589,2.18627968157,6.21879176131,0.0,3.71167865564,18.077,38.3256713888,0.0,36.0132,2.31247138884
 03/28  13:00:00,31.7456275779,2.18627968157,5.64056302095,0.0,3.71167865564,18.077,33.2505397721,0.0,31.51155,1.73898977213
 03/28  14:00:00,25.0387216476,2.18627968157,3.93982600186,0.0,3.71167865564,13.077,22.7459000754,0.0,21.0077,1.73820007535
 03/28  15:00:00,24.2626868788,2.18627968157,3.16923666326,0.0,3.71167865564,13.077,21.2455394024,0.0,19.50715,1.73838940238
 03/28  16:00:00,24.8081063954,2.18627968157,3.7069740239,0.0,3.71167865564,13.077,24.2466935295,0.0,22.50825,1.73844352952
 03/28  17:00:00,30.6065405063,2.18627968157,4.5096038633,0.0,3.71167865564,18.077,27.8218277234,0.0,25.50935,2.31247772342
 03/28  18:00:00,30.0458517309,2.18627968157,3.99836606966,0.0,3.71167865564,18.077,28.3969768738,0.0,25.50935,2.88762687378
 03/28  19:00:00,30.9106306204,2.18627968157,3.62149606951,0.0,3.71167865564,18.077,28.9712212282,0.0,25.50935,3.46187122823
 03/28  20:00:00,26.2398973896,2.18627968157,2.69073869457,0.0,3.71167865564,13.077,25.3950437882,0.0,22.50825,2.88679378821
 03/28  21:00:00,25.8270503049,2.18627968157,2.33401039193,0.0,3.71167865564,13.077,23.895031075,0.0,21.0077,2.88733107503
 03/28  22:00:00,25.3655814609,2.18627968157,1.87447088628,0.0,3.71167865564,13.077,20.3191056863,0.0,18.0066,2.31250568628
 03/28  23:00:00,26.1928014855,2.18627968157,1.55746058822,0.0,3.71167865564,13.077,4.73897231612,0.0,3.0011,1.73787231612
 03/28  24:00:00,15.0839024166,2.18627968157,0.841237838362,0.0,1.85583932782,5.577,4.16613038093,0.0,3.0011,1.16503038093
 03/29  01:00:00,9.93004974377,0.0,0.0,0.0,0.618613109274,5.0,3.59317139423,0.0,3.0011,0.592071394227
 03/29  02:00:00,9.94708511464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.95431918535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  04:00:00,10.1422339852,0.0,0.0,0.0,0.618613109274,5.0,3.59317729869,0.0,3.0011,0.592077298693
 03/29  05:00:00,14.7017762737,2.18627968157,0.540843415339,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/29  06:00:00,29.8546607405,2.18627968157,1.21447716543,0.0,3.71167865564,18.077,14.669755744,0.0,13.50495,1.16480574398
 03/29  07:00:00,29.0411382336,2.18627968157,1.71257435614,0.0,3.71167865564,18.077,24.4684904056,0.0,21.0077,3.46079040558
 03/29  08:00:00,22.9805054858,2.18627968157,1.90383652192,0.0,3.71167865564,13.077,17.8929964906,0.0,15.0055,2.88749649063
 03/29  09:00:00,23.2421735167,2.18627968157,2.1544587851,0.0,3.71167865564,13.077,17.3184928995,0.0,15.0055,2.31299289952
 03/29  10:00:00,29.3062024595,2.18627968157,3.21009336994,0.0,3.71167865564,18.077,35.324656737,0.0,33.0121,2.31255673704
 03/29  11:00:00,31.6964532864,2.18627968157,4.49802774345,0.0,3.71167865564,18.077,42.8279139853,0.0,40.51485,2.31306398533
 03/29  12:00:00,31.6970610748,2.18627968157,5.28396550836,0.0,3.71167865564,18.077,38.3256652754,0.0,36.0132,2.31246527542
 03/29  13:00:00,31.4621045504,2.18627968157,5.3583041359,0.0,3.71167865564,18.077,33.8229728379,0.0,31.51155,2.31142283794
 03/29  14:00:00,25.2786560436,2.18627968157,4.17234575165,0.0,3.71167865564,13.077,22.7457630579,0.0,21.0077,1.73806305787
 03/29  15:00:00,24.4707709547,2.18627968157,3.36978209888,0.0,3.71167865564,13.077,21.2453798586,0.0,19.50715,1.73822985859
 03/29  16:00:00,24.3169175525,2.18627968157,3.21907711353,0.0,3.71167865564,13.077,24.2467651302,0.0,22.50825,1.73851513018
 03/29  17:00:00,30.4180604243,2.18627968157,4.34034453953,0.0,3.71167865564,18.077,27.8215580457,0.0,25.50935,2.31220804573
 03/29  18:00:00,30.0278138962,2.18627968157,3.99941950415,0.0,3.71167865564,18.077,28.3968397898,0.0,25.50935,2.88748978983
 03/29  19:00:00,30.7218176134,2.18627968157,3.25534609831,0.0,3.71167865564,18.077,28.9712492907,0.0,25.50935,3.46189929069
 03/29  20:00:00,25.8644659866,2.18627968157,2.15730461106,0.0,3.71167865564,13.077,24.8215308469,0.0,22.50825,2.31328084692
 03/29  21:00:00,25.3836107029,2.18627968157,1.77445090985,0.0,3.71167865564,13.077,23.894789972,0.0,21.0077,2.88708997197
 03/29  22:00:00,25.0535759141,2.18627968157,1.57773091583,0.0,3.71167865564,13.077,20.8919597279,0.0,18.0066,2.88535972794
 03/29  23:00:00,26.0078957563,2.18627968157,1.38326151801,0.0,3.71167865564,13.077,4.16644110504,0.0,3.0011,1.16534110504
 03/29  24:00:00,14.9396606311,2.18627968157,0.707250911299,0.0,1.85583932782,5.577,4.73850246811,0.0,3.0011,1.73740246811
 03/30  01:00:00,9.9212271755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.94064147984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.94483664819,0.0,0.0,0.0,0.618613109274,5.0,3.59319445759,0.0,3.0011,0.592094457588
 03/30  04:00:00,10.1286805002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,14.4101548081,2.18627968157,0.268131154811,0.0,1.85583932782,5.577,5.09373312455,0.0,4.50165,0.592083124553
 03/30  06:00:00,29.4344307128,2.18627968157,0.822538570329,0.0,3.71167865564,18.077,14.6696840683,0.0,13.50495,1.16473406828
 03/30  07:00:00,28.8557588657,2.18627968157,1.53929443988,0.0,3.71167865564,18.077,23.8952976109,0.0,21.0077,2.88759761087
 03/30  08:00:00,22.6860578903,2.18627968157,1.61558656531,0.0,3.71167865564,13.077,17.8927747574,0.0,15.0055,2.88727475735
 03/30  09:00:00,22.6200177742,2.18627968157,1.54680514252,0.0,3.71167865564,13.077,17.8913708864,0.0,15.0055,2.88587088636
 03/30  10:00:00,28.3853543085,2.18627968157,2.30134856867,0.0,3.71167865564,18.077,35.3245080152,0.0,33.0121,2.31240801519
 03/30  11:00:00,30.9718856669,2.18627968157,3.7744661265,0.0,3.71167865564,18.077,42.8277782865,0.0,40.51485,2.31292828654
 03/30  12:00:00,31.1141383716,2.18627968157,4.69574401449,0.0,3.71167865564,18.077,38.3255280058,0.0,36.0132,2.31232800577
 03/30  13:00:00,31.1309265394,2.18627968157,5.01743357737,0.0,3.71167865564,18.077,33.2505988657,0.0,31.51155,1.73904886566
 03/30  14:00:00,25.0764776098,2.18627968157,3.96011477086,0.0,3.71167865564,13.077,22.7463664678,0.0,21.0077,1.73866646782
 03/30  15:00:00,24.5729434774,2.18627968157,3.4587627334,0.0,3.71167865564,13.077,21.245324345,0.0,19.50715,1.73817434497
 03/30  16:00:00,24.6281376766,2.18627968157,3.53438406303,0.0,3.71167865564,13.077,24.246731027,0.0,22.50825,1.73848102701
 03/30  17:00:00,30.0836543121,2.18627968157,4.04857935698,0.0,3.71167865564,18.077,27.8218373508,0.0,25.50935,2.31248735082
 03/30  18:00:00,29.6099550327,2.18627968157,3.58744377201,0.0,3.71167865564,18.077,28.3970031487,0.0,25.50935,2.88765314867
 03/30  19:00:00,30.2569311049,2.18627968157,2.79888604291,0.0,3.71167865564,18.077,28.971198851,0.0,25.50935,3.46184885097
 03/30  20:00:00,25.5231965639,2.18627968157,1.82562339013,0.0,3.71167865564,13.077,25.3947851562,0.0,22.50825,2.88653515625
 03/30  21:00:00,25.199793284,2.18627968157,1.59886925251,0.0,3.71167865564,13.077,23.8947256644,0.0,21.0077,2.88702566436
 03/30  22:00:00,24.8267906578,2.18627968157,1.36263839727,0.0,3.71167865564,13.077,20.3188312634,0.0,18.0066,2.31223126344
 03/30  23:00:00,25.7087304727,2.18627968157,1.10174554684,0.0,3.71167865564,13.077,4.73906253799,0.0,3.0011,1.73796253799
 03/30  24:00:00,14.7640280573,2.18627968157,0.54784619854,0.0,1.85583932782,5.577,4.16623492706,0.0,3.0011,1.16513492706
 03/31  01:00:00,9.89235094931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.91567701756,0.0,0.0,0.0,0.618613109274,5.0,3.59314950738,0.0,3.0011,0.592049507382
 03/31  03:00:00,9.93428925284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  04:00:00,10.7625413325,0.0,0.0,0.0,0.618613109274,5.0,3.59315544668,0.0,3.0011,0.592055446681
 03/31  05:00:00,14.9564821586,2.18627968157,0.178555996444,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 03/31  06:00:00,29.8824163275,2.18627968157,0.961027896593,0.0,3.71167865564,18.077,14.6697371806,0.0,13.50495,1.1647871806
 03/31  07:00:00,28.1013004979,2.18627968157,1.42055143867,0.0,3.71167865564,18.077,24.4686248766,0.0,21.0077,3.46092487659
 03/31  08:00:00,22.5680654538,2.18627968157,1.51073653304,0.0,3.71167865564,13.077,17.8931427166,0.0,15.0055,2.88764271658
 03/31  09:00:00,22.8125637707,2.18627968157,1.73450675756,0.0,3.71167865564,13.077,17.3185126783,0.0,15.0055,2.31301267835
 03/31  10:00:00,28.4708531564,2.18627968157,2.38449796494,0.0,3.71167865564,18.077,35.3245555598,0.0,33.0121,2.31245555982
 03/31  11:00:00,31.4434049766,2.18627968157,4.22890096961,0.0,3.71167865564,18.077,42.8279457097,0.0,40.51485,2.31309570973
 03/31  12:00:00,31.91118714,2.18627968157,5.48416755779,0.0,3.71167865564,18.077,38.3255235007,0.0,36.0132,2.31232350066
 03/31  13:00:00,31.8719746127,2.18627968157,5.74761471743,0.0,3.71167865564,18.077,33.8229242853,0.0,31.51155,2.31137428526
 03/31  14:00:00,26.2527898089,2.18627968157,5.11552018051,0.0,3.71167865564,13.077,22.7460981842,0.0,21.0077,1.73839818424
 03/31  15:00:00,25.441151172,2.18627968157,4.30961452942,0.0,3.71167865564,13.077,21.2455490559,0.0,19.50715,1.73839905587
 03/31  16:00:00,24.8021681984,2.18627968157,3.70039425887,0.0,3.71167865564,13.077,24.2466819308,0.0,22.50825,1.73843193079
 03/31  17:00:00,30.4459352632,2.18627968157,4.40494879037,0.0,3.71167865564,18.077,27.2486363369,0.0,25.50935,1.73928633692
 03/31  18:00:00,30.1186987171,2.18627968157,4.08684311649,0.0,3.71167865564,18.077,28.9704224779,0.0,25.50935,3.46107247792
 03/31  19:00:00,30.5977552022,2.18627968157,3.31574601091,0.0,3.71167865564,18.077,28.3975060271,0.0,25.50935,2.8881560271
 03/31  20:00:00,25.6869556004,2.18627968157,2.15199605099,0.0,3.71167865564,13.077,25.3950312973,0.0,22.50825,2.88678129733
 03/31  21:00:00,25.3218929684,2.18627968157,1.84293782419,0.0,3.71167865564,13.077,23.8948514405,0.0,21.0077,2.88715144052
 03/31  22:00:00,25.0582140113,2.18627968157,1.58093325873,0.0,3.71167865564,13.077,20.3192453269,0.0,18.0066,2.31264532694
 03/31  23:00:00,25.8994824092,2.18627968157,1.28059756705,0.0,3.71167865564,13.077,4.73905907115,0.0,3.0011,1.73795907115
 03/31  24:00:00,14.8078696816,2.18627968157,0.585641520975,0.0,1.85583932782,5.577,4.16605282956,0.0,3.0011,1.16495282956
 04/01  01:00:00,9.91014162987,0.0,0.0,0.0,0.618613109274,5.0,3.59319498452,0.0,3.0011,0.592094984522
 04/01  02:00:00,9.93160283796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  03:00:00,9.94144186626,0.0,0.0,0.0,0.618613109274,5.0,3.59314914005,0.0,3.0011,0.592049140052
 04/01  04:00:00,10.1279305484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  05:00:00,14.5443844657,2.18627968157,0.395826217141,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/01  06:00:00,29.7067111084,2.18627968157,1.07480708929,0.0,3.71167865564,18.077,14.6697962164,0.0,13.50495,1.16484621643
 04/01  07:00:00,28.2165702707,2.18627968157,1.52695265997,0.0,3.71167865564,18.077,22.172500241,0.0,21.0077,1.16480024104
 04/01  08:00:00,22.5354214297,2.18627968157,1.47261050336,0.0,3.71167865564,13.077,16.1703899068,0.0,15.0055,1.16488990677
 04/01  09:00:00,22.4797853709,2.18627968157,1.42225861706,0.0,3.71167865564,13.077,17.3188680348,0.0,15.0055,2.31336803478
 04/01  10:00:00,28.0577907052,2.18627968157,1.99059002349,0.0,3.71167865564,18.077,35.8983671572,0.0,33.0121,2.88626715715
 04/01  11:00:00,30.6517360445,2.18627968157,3.4691279499,0.0,3.71167865564,18.077,42.8282882742,0.0,40.51485,2.31343827423
 04/01  12:00:00,30.6678806709,2.18627968157,4.27034644979,0.0,3.71167865564,18.077,38.8997596778,0.0,36.0132,2.88655967783
 04/01  13:00:00,30.5552059168,2.18627968157,4.45958580097,0.0,3.71167865564,18.077,33.8244586214,0.0,31.51155,2.31290862139
 04/01  14:00:00,25.1135530568,2.18627968157,4.00558530696,0.0,3.71167865564,13.077,23.3201030357,0.0,21.0077,2.31240303568
 04/01  15:00:00,24.679425445,2.18627968157,3.57532482001,0.0,3.71167865564,13.077,21.8192482937,0.0,19.50715,2.31209829371
 04/01  16:00:00,24.4493511752,2.18627968157,3.3511843564,0.0,3.71167865564,13.077,24.8197417926,0.0,22.50825,2.3114917926
 04/01  17:00:00,29.5092985312,2.18627968157,3.44962489445,0.0,3.71167865564,18.077,27.2486185289,0.0,25.50935,1.73926852891
 04/01  18:00:00,29.4463646186,2.18627968157,3.42744018473,0.0,3.71167865564,18.077,28.9703142309,0.0,25.50935,3.46096423095
 04/01  19:00:00,30.4738769928,2.18627968157,3.01253795614,0.0,3.71167865564,18.077,28.3969233183,0.0,25.50935,2.88757331831
 04/01  20:00:00,25.9178658299,2.18627968157,2.20560039492,0.0,3.71167865564,13.077,24.8214208831,0.0,22.50825,2.31317088313
 04/01  21:00:00,25.3989021681,2.18627968157,1.79158465146,0.0,3.71167865564,13.077,24.4682782527,0.0,21.0077,3.46057825266
 04/01  22:00:00,25.1553628213,2.18627968157,1.6748332353,0.0,3.71167865564,13.077,19.7447871176,0.0,18.0066,1.73818711758
 04/01  23:00:00,26.0946080227,2.18627968157,1.4655367765,0.0,3.71167865564,13.077,5.3119670113,0.0,3.0011,2.3108670113
 04/01  24:00:00,14.7620083611,2.18627968157,0.537704363396,0.0,1.85583932782,5.577,4.16597200553,0.0,3.0011,1.16487200553
 04/02  01:00:00,9.91624455407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.93856605899,0.0,0.0,0.0,0.618613109274,5.0,3.59317568429,0.0,3.0011,0.59207568429
 04/02  03:00:00,9.94203534091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,10.1245522834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  05:00:00,14.2226773936,2.18627968157,0.0855407939634,0.0,1.85583932782,5.577,5.09373160085,0.0,4.50165,0.592081600852
 04/02  06:00:00,29.4544022533,2.18627968157,0.835550274358,0.0,3.71167865564,18.077,14.6697414604,0.0,13.50495,1.16479146043
 04/02  07:00:00,28.0603495913,2.18627968157,1.37958105502,0.0,3.71167865564,18.077,21.6000023687,0.0,21.0077,0.592302368677
 04/02  08:00:00,22.4372858563,2.18627968157,1.38194799315,0.0,3.71167865564,13.077,16.1704223283,0.0,15.0055,1.16492232828
 04/02  09:00:00,22.8341559239,2.18627968157,1.76499290244,0.0,3.71167865564,13.077,16.1704418105,0.0,15.0055,1.16494181054
 04/02  10:00:00,28.2222239472,2.18627968157,2.1467009747,0.0,3.71167865564,18.077,35.8985970886,0.0,33.0121,2.88649708861
 04/02  11:00:00,30.700385866,2.18627968157,3.51777777142,0.0,3.71167865564,18.077,42.8283547068,0.0,40.51485,2.31350470675
 04/02  12:00:00,30.8750123316,2.18627968157,4.47765640822,0.0,3.71167865564,18.077,38.3253357237,0.0,36.0132,2.31213572372
 04/02  13:00:00,30.0625813057,2.18627968157,3.98115688678,0.0,3.71167865564,18.077,33.8235806965,0.0,31.51155,2.31203069652
 04/02  14:00:00,24.2264050095,2.18627968157,3.14118443013,0.0,3.71167865564,13.077,22.7461590171,0.0,21.0077,1.73845901711
 04/02  15:00:00,24.533049331,2.18627968157,3.43704121585,0.0,3.71167865564,13.077,21.2455180388,0.0,19.50715,1.73836803877
 04/02  16:00:00,24.5655031865,2.18627968157,3.46697539773,0.0,3.71167865564,13.077,24.2467811982,0.0,22.50825,1.73853119823
 04/02  17:00:00,29.5340618474,2.18627968157,3.4569201432,0.0,3.71167865564,18.077,27.8218341593,0.0,25.50935,2.31248415934
 04/02  18:00:00,29.2646393364,2.18627968157,3.24929070124,0.0,3.71167865564,18.077,28.3962687602,0.0,25.50935,2.88691876017
 04/02  19:00:00,30.0757638728,2.18627968157,2.62500036894,0.0,3.71167865564,18.077,27.8228582951,0.0,25.50935,2.31350829508
 04/02  20:00:00,25.7587982248,2.18627968157,2.05084403239,0.0,3.71167865564,13.077,24.8204953578,0.0,22.50825,2.31224535783
 04/02  21:00:00,25.5230369033,2.18627968157,1.90552917508,0.0,3.71167865564,13.077,23.8941433191,0.0,21.0077,2.88644331906
 04/02  22:00:00,25.1538382623,2.18627968157,1.67123433663,0.0,3.71167865564,13.077,20.3180474132,0.0,18.0066,2.31144741324
 04/02  23:00:00,25.971442959,2.18627968157,1.34978881816,0.0,3.71167865564,13.077,4.16622637373,0.0,3.0011,1.16512637373
 04/02  24:00:00,14.9019194139,2.18627968157,0.674605076395,0.0,1.85583932782,5.577,4.73885784723,0.0,3.0011,1.73775784723
 04/03  01:00:00,9.91336472268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.92900828519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.93811846059,0.0,0.0,0.0,0.618613109274,5.0,3.59316236037,0.0,3.0011,0.592062360373
 04/03  04:00:00,10.1254484801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,14.4990689647,2.18627968157,0.354041687171,0.0,1.85583932782,5.577,5.09371827764,0.0,4.50165,0.592068277636
 04/03  06:00:00,29.6543547195,2.18627968157,1.02846904047,0.0,3.71167865564,18.077,14.6696080826,0.0,13.50495,1.16465808262
 04/03  07:00:00,28.2147605,2.18627968157,1.53112832753,0.0,3.71167865564,18.077,23.8948899059,0.0,21.0077,2.88718990587
 04/03  08:00:00,22.462966119,2.18627968157,1.41255579442,0.0,3.71167865564,13.077,17.8929946911,0.0,15.0055,2.8874946911
 04/03  09:00:00,22.7369304893,2.18627968157,1.67066827309,0.0,3.71167865564,13.077,17.3184247204,0.0,15.0055,2.31292472043
 04/03  10:00:00,28.2707415102,2.18627968157,2.19460405991,0.0,3.71167865564,18.077,35.324595648,0.0,33.0121,2.31249564797
 04/03  11:00:00,31.0131610607,2.18627968157,3.83055296629,0.0,3.71167865564,18.077,43.4010897962,0.0,40.51485,2.88623979621
 04/03  12:00:00,31.5903721496,2.18627968157,5.19066564183,0.0,3.71167865564,18.077,37.7525279583,0.0,36.0132,1.73932795827
 04/03  13:00:00,31.1774834439,2.18627968157,5.08598722393,0.0,3.71167865564,18.077,33.8232058331,0.0,31.51155,2.31165583314
 04/03  14:00:00,25.236579998,2.18627968157,4.13555471148,0.0,3.71167865564,13.077,22.745898069,0.0,21.0077,1.73819806901
 04/03  15:00:00,24.6384240779,2.18627968157,3.53657488517,0.0,3.71167865564,13.077,21.2456516659,0.0,19.50715,1.7385016659
 04/03  16:00:00,24.2954055452,2.18627968157,3.20464056742,0.0,3.71167865564,13.077,24.2468479004,0.0,22.50825,1.73859790044
 04/03  17:00:00,30.2524449451,2.18627968157,4.17428011577,0.0,3.71167865564,18.077,27.8215613513,0.0,25.50935,2.31221135128
 04/03  18:00:00,30.3098482886,2.18627968157,4.26771304884,0.0,3.71167865564,18.077,28.3968696967,0.0,25.50935,2.88751969673
 04/03  19:00:00,31.5250225067,2.18627968157,4.05024615603,0.0,3.71167865564,18.077,28.397500175,0.0,25.50935,2.888150175
 04/03  20:00:00,26.457015551,2.18627968157,2.73835481536,0.0,3.71167865564,13.077,25.395066031,0.0,22.50825,2.88681603101
 04/03  21:00:00,25.9649157828,2.18627968157,2.34741706299,0.0,3.71167865564,13.077,23.8948397506,0.0,21.0077,2.88713975063
 04/03  22:00:00,25.6592524994,2.18627968157,2.16745087685,0.0,3.71167865564,13.077,20.8923905739,0.0,18.0066,2.8857905739
 04/03  23:00:00,26.5656066083,2.18627968157,1.91771365585,0.0,3.71167865564,13.077,4.16620253944,0.0,3.0011,1.16510253944
 04/03  24:00:00,15.2234271755,2.18627968157,0.969778106409,0.0,1.85583932782,5.577,4.16620610293,0.0,3.0011,1.16510610293
 04/04  01:00:00,9.94091117392,0.0,0.0,0.0,0.618613109274,5.0,3.59319295352,0.0,3.0011,0.592092953518
 04/04  02:00:00,9.95920610176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.96497477209,0.0,0.0,0.0,0.618613109274,5.0,3.59317302526,0.0,3.0011,0.592073025255
 04/04  04:00:00,10.804966844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,15.5368142407,2.18627968157,0.706032122979,0.0,1.85583932782,5.577,5.09372892554,0.0,4.50165,0.592078925544
 04/04  06:00:00,30.4118615268,2.18627968157,1.44990763668,0.0,3.71167865564,18.077,14.0974144355,0.0,13.50495,0.592464435459
 04/04  07:00:00,28.3712865936,2.18627968157,1.68069363396,0.0,3.71167865564,18.077,24.4690057141,0.0,21.0077,3.46130571406
 04/04  08:00:00,22.7852357021,2.18627968157,1.71904605913,0.0,3.71167865564,13.077,17.8928435892,0.0,15.0055,2.88734358923
 04/04  09:00:00,23.1660275995,2.18627968157,2.08110355376,0.0,3.71167865564,13.077,17.318347469,0.0,15.0055,2.31284746905
 04/04  10:00:00,29.0545455002,2.18627968157,2.96690772539,0.0,3.71167865564,18.077,35.3245738941,0.0,33.0121,2.31247389411
 04/04  11:00:00,30.3675629435,2.18627968157,3.20410657016,0.0,3.71167865564,18.077,42.8278110784,0.0,40.51485,2.31296107838
 04/04  12:00:00,31.0907003908,2.18627968157,4.7025155427,0.0,3.71167865564,18.077,38.3255463767,0.0,36.0132,2.31234637667
 04/04  13:00:00,31.8684679279,2.18627968157,5.76373244122,0.0,3.71167865564,18.077,33.8235387187,0.0,31.51155,2.3119887187
 04/04  14:00:00,25.5302840412,2.18627968157,4.42271111546,0.0,3.71167865564,13.077,22.7458603867,0.0,21.0077,1.73816038665
 04/04  15:00:00,25.0884060509,2.18627968157,3.97736405101,0.0,3.71167865564,13.077,21.2456634657,0.0,19.50715,1.7385134657
 04/04  16:00:00,24.7884427231,2.18627968157,3.68418562576,0.0,3.71167865564,13.077,24.246736496,0.0,22.50825,1.73848649598
 04/04  17:00:00,30.7000660779,2.18627968157,4.6013773825,0.0,3.71167865564,18.077,27.248531918,0.0,25.50935,1.73918191799
 04/04  18:00:00,30.5032142977,2.18627968157,4.45336428401,0.0,3.71167865564,18.077,28.9703688574,0.0,25.50935,3.46101885737
 04/04  19:00:00,31.0322771869,2.18627968157,3.74228473002,0.0,3.71167865564,18.077,28.3975247351,0.0,25.50935,2.88817473515
 04/04  20:00:00,26.3167896904,2.18627968157,2.76741185371,0.0,3.71167865564,13.077,25.3948065004,0.0,22.50825,2.88655650043
 04/04  21:00:00,25.8985964514,2.18627968157,2.40396214401,0.0,3.71167865564,13.077,23.8949509612,0.0,21.0077,2.88725096117
 04/04  22:00:00,25.3909661954,2.18627968157,1.8999196357,0.0,3.71167865564,13.077,20.3189503336,0.0,18.0066,2.31235033362
 04/04  23:00:00,26.233461159,2.18627968157,1.59790895396,0.0,3.71167865564,13.077,4.73881525183,0.0,3.0011,1.73771525183
 04/04  24:00:00,15.0880640287,2.18627968157,0.845432088761,0.0,1.85583932782,5.577,4.16625290839,0.0,3.0011,1.16515290839
 04/05  01:00:00,9.9302870054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.94937875776,0.0,0.0,0.0,0.618613109274,5.0,3.59315992587,0.0,3.0011,0.59205992587
 04/05  03:00:00,9.95307984374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,10.1415924654,0.0,0.0,0.0,0.618613109274,5.0,3.59316584858,0.0,3.0011,0.592065848575
 04/05  05:00:00,14.6245690636,2.18627968157,0.465108245547,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/05  06:00:00,29.8656290242,2.18627968157,1.23033051829,0.0,3.71167865564,18.077,14.6696791351,0.0,13.50495,1.16472913507
 04/05  07:00:00,28.4588129277,2.18627968157,1.77221582095,0.0,3.71167865564,18.077,23.895133491,0.0,21.0077,2.88743349105
 04/05  08:00:00,22.866124151,2.18627968157,1.80325176208,0.0,3.71167865564,13.077,18.4662994555,0.0,15.0055,3.46079945552
 04/05  09:00:00,23.1153909777,2.18627968157,2.04191419064,0.0,3.71167865564,13.077,17.3183666347,0.0,15.0055,2.31286663467
 04/05  10:00:00,28.6314658755,2.18627968157,2.55423564578,0.0,3.71167865564,18.077,35.3244819029,0.0,33.0121,2.31238190292
 04/05  11:00:00,31.4150002671,2.18627968157,4.22648900011,0.0,3.71167865564,18.077,42.8278406871,0.0,40.51485,2.31299068711
 04/05  12:00:00,31.8268116787,2.18627968157,5.41909194154,0.0,3.71167865564,18.077,38.3256430958,0.0,36.0132,2.31244309582
 04/05  13:00:00,31.0092805416,2.18627968157,4.91561117111,0.0,3.71167865564,18.077,33.250453346,0.0,31.51155,1.73890334598
 04/05  14:00:00,25.1466454779,2.18627968157,4.04644785046,0.0,3.71167865564,13.077,22.7459737344,0.0,21.0077,1.73827373437
 04/05  15:00:00,24.8522487114,2.18627968157,3.74623178168,0.0,3.71167865564,13.077,21.2455937675,0.0,19.50715,1.73844376751
 04/05  16:00:00,24.395233915,2.18627968157,3.29952111748,0.0,3.71167865564,13.077,24.2467456555,0.0,22.50825,1.73849565555
 04/05  17:00:00,29.9164199686,2.18627968157,3.83195774571,0.0,3.71167865564,18.077,27.8218019416,0.0,25.50935,2.3124519416
 04/05  18:00:00,29.8021701204,2.18627968157,3.76208496637,0.0,3.71167865564,18.077,28.396754242,0.0,25.50935,2.88740424199
 04/05  19:00:00,31.2743476045,2.18627968157,3.79829319599,0.0,3.71167865564,18.077,28.9710831578,0.0,25.50935,3.46173315782
 04/05  20:00:00,26.3004690662,2.18627968157,2.58202661297,0.0,3.71167865564,13.077,24.8215365253,0.0,22.50825,2.31328652527
 04/05  21:00:00,26.0390552125,2.18627968157,2.41058148132,0.0,3.71167865564,13.077,23.8946779087,0.0,21.0077,2.88697790869
 04/05  22:00:00,25.4299854352,2.18627968157,1.93999588042,0.0,3.71167865564,13.077,20.8923211144,0.0,18.0066,2.88572111437
 04/05  23:00:00,26.11891228,2.18627968157,1.49275306085,0.0,3.71167865564,13.077,4.16635314988,0.0,3.0011,1.16525314988
 04/05  24:00:00,15.0738822604,2.18627968157,0.832196566363,0.0,1.85583932782,5.577,4.16622475746,0.0,3.0011,1.16512475746
 04/06  01:00:00,9.93485852765,0.0,0.0,0.0,0.618613109274,5.0,3.59319353274,0.0,3.0011,0.592093532739
 04/06  02:00:00,9.95178047726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.9589351451,0.0,0.0,0.0,0.618613109274,5.0,3.593192068,0.0,3.0011,0.592092067999
 04/06  04:00:00,10.1462399493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,14.7843211711,2.18627968157,0.618018291214,0.0,1.85583932782,5.577,5.093696207,0.0,4.50165,0.592046206998
 04/06  06:00:00,29.9414762972,2.18627968157,1.2959610638,0.0,3.71167865564,18.077,14.0972843935,0.0,13.50495,0.592334393457
 04/06  07:00:00,28.5234693401,2.18627968157,1.82076857989,0.0,3.71167865564,18.077,24.4687961931,0.0,21.0077,3.4610961931
 04/06  08:00:00,22.7338085692,2.18627968157,1.65964208411,0.0,3.71167865564,13.077,17.8917929729,0.0,15.0055,2.88629297291
 04/06  09:00:00,22.7598126164,2.18627968157,1.68006685177,0.0,3.71167865564,13.077,17.3180917044,0.0,15.0055,2.31259170441
 04/06  10:00:00,29.0981788871,2.18627968157,3.0000145233,0.0,3.71167865564,18.077,35.3246010701,0.0,33.0121,2.3125010701
 04/06  11:00:00,31.9804473436,2.18627968157,4.77399816375,0.0,3.71167865564,18.077,42.8278305854,0.0,40.51485,2.31298058542
 04/06  12:00:00,31.9269910992,2.18627968157,5.50241964501,0.0,3.71167865564,18.077,38.3255516279,0.0,36.0132,2.31235162786
 04/06  13:00:00,31.588164676,2.18627968157,5.4772074834,0.0,3.71167865564,18.077,33.822963147,0.0,31.51155,2.31141314695
 04/06  14:00:00,25.2584297129,2.18627968157,4.14956257447,0.0,3.71167865564,13.077,22.7460708123,0.0,21.0077,1.73837081233
 04/06  15:00:00,24.636456305,2.18627968157,3.53047635464,0.0,3.71167865564,13.077,21.2455646916,0.0,19.50715,1.73841469158
 04/06  16:00:00,24.4930994098,2.18627968157,3.39030372098,0.0,3.71167865564,13.077,24.2467387849,0.0,22.50825,1.73848878495
 04/06  17:00:00,30.2229255165,2.18627968157,4.15217092778,0.0,3.71167865564,18.077,27.2483651171,0.0,25.50935,1.7390151171
 04/06  18:00:00,30.2220756207,2.18627968157,4.18796418984,0.0,3.71167865564,18.077,28.9702925286,0.0,25.50935,3.46094252856
 04/06  19:00:00,31.173414707,2.18627968157,3.69541680343,0.0,3.71167865564,18.077,28.397372226,0.0,25.50935,2.88802222596
 04/06  20:00:00,26.634024317,2.18627968157,2.90532155837,0.0,3.71167865564,13.077,25.3948629184,0.0,22.50825,2.88661291844
 04/06  21:00:00,26.2399213339,2.18627968157,2.6082191533,0.0,3.71167865564,13.077,23.8947320489,0.0,21.0077,2.88703204887
 04/06  22:00:00,25.3966552774,2.18627968157,1.90677713874,0.0,3.71167865564,13.077,20.3192434665,0.0,18.0066,2.31264346653
 04/06  23:00:00,26.1870759381,2.18627968157,1.55289374674,0.0,3.71167865564,13.077,4.73895120543,0.0,3.0011,1.73785120543
 04/06  24:00:00,15.1300085015,2.18627968157,0.883991725439,0.0,1.85583932782,5.577,4.16613599658,0.0,3.0011,1.16503599658
 04/07  01:00:00,9.93123082805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.95085615091,0.0,0.0,0.0,0.618613109274,5.0,3.59315420055,0.0,3.0011,0.59205420055
 04/07  03:00:00,9.96038821241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.8138307797,0.0,0.0,0.0,0.618613109274,5.0,3.59316013237,0.0,3.0011,0.592060132372
 04/07  05:00:00,15.4031420057,2.18627968157,0.586392701616,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/07  06:00:00,30.2273225027,2.18627968157,1.28156418026,0.0,3.71167865564,18.077,14.6698254107,0.0,13.50495,1.16487541066
 04/07  07:00:00,28.6713631283,2.18627968157,1.96419308704,0.0,3.71167865564,18.077,23.8947763474,0.0,21.0077,2.88707634735
 04/07  08:00:00,22.9103270924,2.18627968157,1.83513113451,0.0,3.71167865564,13.077,17.8923071109,0.0,15.0055,2.88680711089
 04/07  09:00:00,23.0518053407,2.18627968157,1.96904324142,0.0,3.71167865564,13.077,17.8916621915,0.0,15.0055,2.88616219151
 04/07  10:00:00,28.8999620773,2.18627968157,2.8095822154,0.0,3.71167865564,18.077,34.751411585,0.0,33.0121,1.73931158505
 04/07  11:00:00,31.6618463284,2.18627968157,4.45740053525,0.0,3.71167865564,18.077,43.4010423923,0.0,40.51485,2.88619239228
 04/07  12:00:00,32.1227420902,2.18627968157,5.69302456599,0.0,3.71167865564,18.077,38.325578444,0.0,36.0132,2.31237844398
 04/07  13:00:00,31.80827126,2.18627968157,5.69387726479,0.0,3.71167865564,18.077,33.2502866126,0.0,31.51155,1.73873661259
 04/07  14:00:00,25.120452901,2.18627968157,4.01483421122,0.0,3.71167865564,13.077,22.7462276765,0.0,21.0077,1.7385276765
 04/07  15:00:00,24.2880035758,2.18627968157,3.18665742801,0.0,3.71167865564,13.077,21.2457204874,0.0,19.50715,1.73857048743
 04/07  16:00:00,24.2473609486,2.18627968157,3.14531845051,0.0,3.71167865564,13.077,24.246792654,0.0,22.50825,1.73854265396
 04/07  17:00:00,29.9478290217,2.18627968157,3.87381784894,0.0,3.71167865564,18.077,27.8217288136,0.0,25.50935,2.31237881357
 04/07  18:00:00,29.4161793443,2.18627968157,3.39379307855,0.0,3.71167865564,18.077,28.3966087208,0.0,25.50935,2.8872587208
 04/07  19:00:00,30.4488271797,2.18627968157,3.16746937259,0.0,3.71167865564,18.077,28.3968924436,0.0,25.50935,2.88754244362
 04/07  20:00:00,25.8625905515,2.18627968157,2.32186878601,0.0,3.71167865564,13.077,25.3946711042,0.0,22.50825,2.88642110422
 04/07  21:00:00,25.4727640823,2.18627968157,1.98668969316,0.0,3.71167865564,13.077,23.8946974149,0.0,21.0077,2.88699741492
 04/07  22:00:00,25.1934518896,2.18627968157,1.711745495,0.0,3.71167865564,13.077,20.3191844376,0.0,18.0066,2.31258443762
 04/07  23:00:00,26.0834827642,2.18627968157,1.4583538203,0.0,3.71167865564,13.077,4.73897190425,0.0,3.0011,1.73787190425
 04/07  24:00:00,14.9438707297,2.18627968157,0.707941242382,0.0,1.85583932782,5.577,4.16609472126,0.0,3.0011,1.16499472126
 04/08  01:00:00,9.92802648706,0.0,0.0,0.0,0.618613109274,5.0,3.59315455591,0.0,3.0011,0.592054555913
 04/08  02:00:00,9.94782752118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  03:00:00,9.95156107893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,10.1416373519,0.0,0.0,0.0,0.618613109274,5.0,3.59316048717,0.0,3.0011,0.592060487168
 04/08  05:00:00,14.5518628742,2.18627968157,0.396792367964,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/08  06:00:00,29.374446887,2.18627968157,0.760835658004,0.0,3.71167865564,18.077,14.6697645511,0.0,13.50495,1.16481455113
 04/08  07:00:00,28.247657779,2.18627968157,1.5609396238,0.0,3.71167865564,18.077,22.1725821323,0.0,21.0077,1.16488213229
 04/08  08:00:00,22.8320843954,2.18627968157,1.7596918241,0.0,3.71167865564,13.077,15.5979746045,0.0,15.0055,0.592474604505
 04/08  09:00:00,22.9518775066,2.18627968157,1.88568960884,0.0,3.71167865564,13.077,17.8922890007,0.0,15.0055,2.88678900074
 04/08  10:00:00,28.756626684,2.18627968157,2.67582555126,0.0,3.71167865564,18.077,35.3249305136,0.0,33.0121,2.31283051364
 04/08  11:00:00,31.4582504936,2.18627968157,4.2678862682,0.0,3.71167865564,18.077,43.4016735531,0.0,40.51485,2.88682355312
 04/08  12:00:00,31.3122179317,2.18627968157,4.91060911674,0.0,3.71167865564,18.077,38.8997768266,0.0,36.0132,2.88657682656
 04/08  13:00:00,30.8809404318,2.18627968157,4.78949529293,0.0,3.71167865564,18.077,33.8244021661,0.0,31.51155,2.31285216606
 04/08  14:00:00,24.8259950556,2.18627968157,3.73495244367,0.0,3.71167865564,13.077,23.3196268959,0.0,21.0077,2.31192689586
 04/08  15:00:00,24.7601155864,2.18627968157,3.66335145771,0.0,3.71167865564,13.077,21.8189791033,0.0,19.50715,2.31182910326
 04/08  16:00:00,24.4552070864,2.18627968157,3.36122094076,0.0,3.71167865564,13.077,24.2469702005,0.0,22.50825,1.73872020051
 04/08  17:00:00,30.008600512,2.18627968157,3.91752635548,0.0,3.71167865564,18.077,27.821632004,0.0,25.50935,2.31228200397
 04/08  18:00:00,29.4805444764,2.18627968157,3.43688596379,0.0,3.71167865564,18.077,28.3967622014,0.0,25.50935,2.88741220136
 04/08  19:00:00,30.3180661658,2.18627968157,2.86231347478,0.0,3.71167865564,18.077,28.3967812064,0.0,25.50935,2.8874312064
 04/08  20:00:00,25.630207166,2.18627968157,1.93622977736,0.0,3.71167865564,13.077,25.3947337701,0.0,22.50825,2.88648377014
 04/08  21:00:00,25.5943193537,2.18627968157,1.9902740916,0.0,3.71167865564,13.077,23.8947513071,0.0,21.0077,2.88705130707
 04/08  22:00:00,25.4193389771,2.18627968157,1.93502538944,0.0,3.71167865564,13.077,20.3175259967,0.0,18.0066,2.31092599673
 04/08  23:00:00,26.224000386,2.18627968157,1.59560468067,0.0,3.71167865564,13.077,4.1665177922,0.0,3.0011,1.1654177922
 04/08  24:00:00,14.8773152991,2.18627968157,0.642716243037,0.0,1.85583932782,5.577,4.73854517203,0.0,3.0011,1.73744517203
 04/09  01:00:00,9.92774448594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.94596269153,0.0,0.0,0.0,0.618613109274,5.0,3.59315669889,0.0,3.0011,0.592056698894
 04/09  03:00:00,9.95352101982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,10.1354129785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,14.4475904104,2.18627968157,0.290442732768,0.0,1.85583932782,5.577,5.09372987181,0.0,4.50165,0.592079871808
 04/09  06:00:00,29.762391955,2.18627968157,1.12515704384,0.0,3.71167865564,18.077,14.6696823844,0.0,13.50495,1.16473238436
 04/09  07:00:00,28.4612495469,2.18627968157,1.77042566635,0.0,3.71167865564,18.077,21.6001655152,0.0,21.0077,0.592465515245
 04/09  08:00:00,22.4446207357,2.18627968157,1.38801464843,0.0,3.71167865564,13.077,16.1702309878,0.0,15.0055,1.16473098781
 04/09  09:00:00,22.6684240431,2.18627968157,1.61068158849,0.0,3.71167865564,13.077,16.1704471552,0.0,15.0055,1.16494715515
 04/09  10:00:00,28.5905239955,2.18627968157,2.51516802064,0.0,3.71167865564,18.077,35.3255576013,0.0,33.0121,2.31345760127
 04/09  11:00:00,31.063453786,2.18627968157,3.87780739967,0.0,3.71167865564,18.077,43.4007276809,0.0,40.51485,2.88587768091
 04/09  12:00:00,31.1169610483,2.18627968157,4.71995309011,0.0,3.71167865564,18.077,38.3252170189,0.0,36.0132,2.31201701892
 04/09  13:00:00,30.9014302433,2.18627968157,4.80950950254,0.0,3.71167865564,18.077,33.8240279028,0.0,31.51155,2.3124779028
 04/09  14:00:00,25.1296243251,2.18627968157,4.03287938627,0.0,3.71167865564,13.077,22.7459645079,0.0,21.0077,1.73826450787
 04/09  15:00:00,24.9916253599,2.18627968157,3.89092953067,0.0,3.71167865564,13.077,21.2456666971,0.0,19.50715,1.73851669709
 04/09  16:00:00,24.8208775128,2.18627968157,3.72362491219,0.0,3.71167865564,13.077,24.2466714305,0.0,22.50825,1.73842143054
 04/09  17:00:00,30.5828874012,2.18627968157,4.48638490967,0.0,3.71167865564,18.077,27.2485377689,0.0,25.50935,1.7391877689
 04/09  18:00:00,30.5746654898,2.18627968157,4.48822587911,0.0,3.71167865564,18.077,28.3961828067,0.0,25.50935,2.88683280673
 04/09  19:00:00,31.6974813869,2.18627968157,4.19962093798,0.0,3.71167865564,18.077,28.3960476312,0.0,25.50935,2.88669763122
 04/09  20:00:00,26.9391925476,2.18627968157,3.20514038577,0.0,3.71167865564,13.077,24.8204126484,0.0,22.50825,2.31216264841
 04/09  21:00:00,26.4475818474,2.18627968157,2.8098119953,0.0,3.71167865564,13.077,23.320825805,0.0,21.0077,2.313125805
 04/09  22:00:00,25.5620062472,2.18627968157,2.06819078468,0.0,3.71167865564,13.077,20.3186251375,0.0,18.0066,2.31202513751
 04/09  23:00:00,26.1923178524,2.18627968157,1.56476873984,0.0,3.71167865564,13.077,4.16600098908,0.0,3.0011,1.16490098908
 04/09  24:00:00,14.825163968,2.18627968157,0.593977187555,0.0,1.85583932782,5.577,4.73903334318,0.0,3.0011,1.73793334318
 04/10  01:00:00,9.92548725126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.94231971342,0.0,0.0,0.0,0.618613109274,5.0,3.59317012857,0.0,3.0011,0.592070128571
 04/10  03:00:00,9.9483099875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,10.1273848577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,14.1463363067,2.18627968157,0.0,0.0,1.85583932782,5.577,5.09374325021,0.0,4.50165,0.592093250214
 04/10  06:00:00,29.5899106726,2.18627968157,0.964416577293,0.0,3.71167865564,18.077,14.6697063247,0.0,13.50495,1.16475632474
 04/10  07:00:00,28.4879511428,2.18627968157,1.80448153064,0.0,3.71167865564,18.077,23.8950502242,0.0,21.0077,2.88735022424
 04/10  08:00:00,23.2921145294,2.18627968157,2.22720806493,0.0,3.71167865564,13.077,17.8929397732,0.0,15.0055,2.88743977323
 04/10  09:00:00,24.2635696052,2.18627968157,3.17724736725,0.0,3.71167865564,13.077,17.3184643527,0.0,15.0055,2.31296435269
 04/10  10:00:00,30.5689847609,2.18627968157,4.46863536734,0.0,3.71167865564,18.077,35.3244902295,0.0,33.0121,2.31239022946
 04/10  11:00:00,33.1234100179,2.18627968157,5.91796187962,0.0,3.71167865564,18.077,42.8276801488,0.0,40.51485,2.31283014877
 04/10  12:00:00,33.4577141992,2.18627968157,7.03377426207,0.0,3.71167865564,18.077,38.325461872,0.0,36.0132,2.31226187199
 04/10  13:00:00,33.0645313781,2.18627968157,6.95560211064,0.0,3.71167865564,18.077,33.8232237209,0.0,31.51155,2.3116737209
 04/10  14:00:00,26.7554542008,2.18627968157,5.64212106329,0.0,3.71167865564,13.077,22.7457563171,0.0,21.0077,1.7380563171
 04/10  15:00:00,25.7790772809,2.18627968157,4.66768797271,0.0,3.71167865564,13.077,21.2455399727,0.0,19.50715,1.7383899727
 04/10  16:00:00,25.3298172637,2.18627968157,4.2259012249,0.0,3.71167865564,13.077,24.2467285442,0.0,22.50825,1.7384785442
 04/10  17:00:00,31.5403933122,2.18627968157,5.4391271052,0.0,3.71167865564,18.077,27.2486439869,0.0,25.50935,1.73929398691
 04/10  18:00:00,31.5035652011,2.18627968157,5.40793993796,0.0,3.71167865564,18.077,28.3963800384,0.0,25.50935,2.88703003836
 04/10  19:00:00,32.5413231191,2.18627968157,4.99572792931,0.0,3.71167865564,18.077,28.9709077814,0.0,25.50935,3.46155778137
 04/10  20:00:00,27.7323400584,2.18627968157,3.96066110119,0.0,3.71167865564,13.077,24.8215787402,0.0,22.50825,2.31332874021
 04/10  21:00:00,27.3321922559,2.18627968157,3.67794019667,0.0,3.71167865564,13.077,24.4682351958,0.0,21.0077,3.46053519584
 04/10  22:00:00,26.7895393535,2.18627968157,3.27133795581,0.0,3.71167865564,13.077,20.3180453957,0.0,18.0066,2.31144539572
 04/10  23:00:00,27.1277480777,2.18627968157,2.45818539938,0.0,3.71167865564,13.077,4.166342913,0.0,3.0011,1.165242913
 04/10  24:00:00,15.8170017736,2.18627968157,1.53142863709,0.0,1.85583932782,5.577,4.16619958548,0.0,3.0011,1.16509958548
 04/11  01:00:00,9.96572653345,0.0,0.0,0.0,0.618613109274,5.0,3.59319511509,0.0,3.0011,0.592095115089
 04/11  02:00:00,9.98166195171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.98917294849,0.0,0.0,0.0,0.618613109274,5.0,3.59317889676,0.0,3.0011,0.59207889676
 04/11  04:00:00,10.842304496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,16.132803309,2.18627968157,1.26108364328,0.0,1.85583932782,5.577,5.09373478774,0.0,4.50165,0.592084787737
 04/11  06:00:00,31.1408064943,2.18627968157,2.13821449222,0.0,3.71167865564,18.077,14.0972647993,0.0,13.50495,0.592314799303
 04/11  07:00:00,29.7432917239,2.18627968157,3.02466851013,0.0,3.71167865564,18.077,24.4687244162,0.0,21.0077,3.46102441623
 04/11  08:00:00,24.3328041779,2.18627968157,3.23655756375,0.0,3.71167865564,13.077,17.8927830896,0.0,15.0055,2.8872830896
 04/11  09:00:00,24.9204144076,2.18627968157,3.81324705723,0.0,3.71167865564,13.077,17.3184009719,0.0,15.0055,2.31290097187
 04/11  10:00:00,31.4601847643,2.18627968157,5.34555706407,0.0,3.71167865564,18.077,35.3245772923,0.0,33.0121,2.31247729232
