Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  11:00:00,33.9868282359,2.18627968157,6.77372537847,0.0,3.71167865564,18.077,42.827741001,0.0,40.51485,2.31289100097
 04/11  12:00:00,33.7122791172,2.18627968157,7.28349165256,0.0,3.71167865564,18.077,38.3253830243,0.0,36.0132,2.31218302433
 04/11  13:00:00,33.2952035797,2.18627968157,7.18219378568,0.0,3.71167865564,18.077,33.250181577,0.0,31.51155,1.73863157698
 04/11  14:00:00,26.847590036,2.18627968157,5.73191921042,0.0,3.71167865564,13.077,22.7460250664,0.0,21.0077,1.73832506639
 04/11  15:00:00,25.836160887,2.18627968157,4.7250055983,0.0,3.71167865564,13.077,21.245129078,0.0,19.50715,1.73797907799
 04/11  16:00:00,25.6389309913,2.18627968157,4.53055811952,0.0,3.71167865564,13.077,24.2467561035,0.0,22.50825,1.73850610347
 04/11  17:00:00,31.4517191389,2.18627968157,5.34872184138,0.0,3.71167865564,18.077,27.8218141247,0.0,25.50935,2.31246412471
 04/11  18:00:00,31.0997318049,2.18627968157,5.00510077243,0.0,3.71167865564,18.077,28.3967559954,0.0,25.50935,2.88740599536
 04/11  19:00:00,31.2697101079,2.18627968157,4.54924453458,0.0,3.71167865564,18.077,28.9709701708,0.0,25.50935,3.46162017083
 04/11  20:00:00,27.0498156592,2.18627968157,3.46381027192,0.0,3.71167865564,13.077,24.8216380488,0.0,22.50825,2.31338804876
 04/11  21:00:00,26.5505563154,2.18627968157,3.04611600076,0.0,3.71167865564,13.077,23.8946093617,0.0,21.0077,2.88690936171
 04/11  22:00:00,25.9662747999,2.18627968157,2.46379620792,0.0,3.71167865564,13.077,20.3192924036,0.0,18.0066,2.31269240361
 04/11  23:00:00,26.5265187063,2.18627968157,1.87746585757,0.0,3.71167865564,13.077,4.73902836,0.0,3.0011,1.73792836
 04/11  24:00:00,15.3246219701,2.18627968157,1.06768139241,0.0,1.85583932782,5.577,4.16599532866,0.0,3.0011,1.16489532866
 04/12  01:00:00,9.94175099505,0.0,0.0,0.0,0.618613109274,5.0,3.59316638852,0.0,3.0011,0.592066388515
 04/12  02:00:00,9.95816985562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  03:00:00,9.96438973712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,10.1518234857,0.0,0.0,0.0,0.618613109274,5.0,3.59317230094,0.0,3.0011,0.592072300939
 04/12  05:00:00,14.816957915,2.18627968157,0.647343347035,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/12  06:00:00,30.0913286954,2.18627968157,1.4382272106,0.0,3.71167865564,18.077,14.6697780866,0.0,13.50495,1.16482808663
 04/12  07:00:00,28.7567258894,2.18627968157,2.04972730723,0.0,3.71167865564,18.077,24.4689635648,0.0,21.0077,3.46126356483
 04/12  08:00:00,23.3151364565,2.18627968157,2.2300553574,0.0,3.71167865564,13.077,17.8927499773,0.0,15.0055,2.88724997731
 04/12  09:00:00,23.6225924978,2.18627968157,2.52614767172,0.0,3.71167865564,13.077,17.3184071846,0.0,15.0055,2.31290718464
 04/12  10:00:00,29.9312490585,2.18627968157,3.82647586125,0.0,3.71167865564,18.077,35.3245287128,0.0,33.0121,2.31242871279
 04/12  11:00:00,32.3319384261,2.18627968157,5.12548924629,0.0,3.71167865564,18.077,42.8277647481,0.0,40.51485,2.31291474815
 04/12  12:00:00,32.9006150163,2.18627968157,6.46502616952,0.0,3.71167865564,18.077,38.3255054655,0.0,36.0132,2.31230546548
 04/12  13:00:00,32.2341343794,2.18627968157,6.11703761294,0.0,3.71167865564,18.077,33.250380548,0.0,31.51155,1.73883054799
 04/12  14:00:00,25.6714792402,2.18627968157,4.55810513912,0.0,3.71167865564,13.077,22.7461179592,0.0,21.0077,1.73841795922
 04/12  15:00:00,25.055320069,2.18627968157,3.94568436763,0.0,3.71167865564,13.077,21.2455936054,0.0,19.50715,1.73844360539
 04/12  16:00:00,24.7557275133,2.18627968157,3.65360587661,0.0,3.71167865564,13.077,24.2466040132,0.0,22.50825,1.73835401317
 04/12  17:00:00,30.2509019412,2.18627968157,4.15991721936,0.0,3.71167865564,18.077,27.8215864663,0.0,25.50935,2.31223646631
 04/12  18:00:00,30.1699427367,2.18627968157,4.11901009673,0.0,3.71167865564,18.077,28.3966511293,0.0,25.50935,2.88730112927
 04/12  19:00:00,30.579076996,2.18627968157,3.73698811446,0.0,3.71167865564,18.077,28.3973486136,0.0,25.50935,2.88799861356
 04/12  20:00:00,26.3956634037,2.18627968157,2.67496913297,0.0,3.71167865564,13.077,25.3947251004,0.0,22.50825,2.88647510043
 04/12  21:00:00,26.0518528012,2.18627968157,2.4258908566,0.0,3.71167865564,13.077,23.8946508898,0.0,21.0077,2.88695088982
 04/12  22:00:00,25.5184331043,2.18627968157,2.02647785656,0.0,3.71167865564,13.077,20.318355891,0.0,18.0066,2.31175589097
 04/12  23:00:00,26.3544822084,2.18627968157,1.7124812205,0.0,3.71167865564,13.077,4.16618949093,0.0,3.0011,1.16508949093
 04/12  24:00:00,15.3118075116,2.18627968157,1.05422536051,0.0,1.85583932782,5.577,4.73850219706,0.0,3.0011,1.73740219706
 04/13  01:00:00,9.94141302651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.96206567816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.96671405314,0.0,0.0,0.0,0.618613109274,5.0,3.59319429877,0.0,3.0011,0.592094298773
 04/13  04:00:00,10.1549609834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  05:00:00,15.0442682115,2.18627968157,0.861042374068,0.0,1.85583932782,5.577,5.09373296563,0.0,4.50165,0.592082965634
 04/13  06:00:00,30.3786268248,2.18627968157,1.71402473082,0.0,3.71167865564,18.077,14.6696418987,0.0,13.50495,1.16469189865
 04/13  07:00:00,29.0013122417,2.18627968157,2.29650371401,0.0,3.71167865564,18.077,23.894630398,0.0,21.0077,2.88693039797
 04/13  08:00:00,23.4009211489,2.18627968157,2.31974562688,0.0,3.71167865564,13.077,17.8923662874,0.0,15.0055,2.88686628744
 04/13  09:00:00,23.55432007,2.18627968157,2.46742251442,0.0,3.71167865564,13.077,17.3182559944,0.0,15.0055,2.3127559944
 04/13  10:00:00,29.5847091295,2.18627968157,3.4888815381,0.0,3.71167865564,18.077,35.324117593,0.0,33.0121,2.31201759305
 04/13  11:00:00,32.4302627686,2.18627968157,5.22015114911,0.0,3.71167865564,18.077,42.8277515673,0.0,40.51485,2.31290156734
 04/13  12:00:00,32.6232958118,2.18627968157,6.19147162796,0.0,3.71167865564,18.077,38.3254650367,0.0,36.0132,2.31226503667
 04/13  13:00:00,32.3846724316,2.18627968157,6.27127414762,0.0,3.71167865564,18.077,33.2503474644,0.0,31.51155,1.73879746437
 04/13  14:00:00,26.3537270108,2.18627968157,5.2397632146,0.0,3.71167865564,13.077,22.7461850867,0.0,21.0077,1.73848508669
 04/13  15:00:00,25.8149386697,2.18627968157,4.70077945886,0.0,3.71167865564,13.077,21.2452487545,0.0,19.50715,1.73809875447
 04/13  16:00:00,25.8353535076,2.18627968157,4.72126237402,0.0,3.71167865564,13.077,24.2467402074,0.0,22.50825,1.73849020738
 04/13  17:00:00,32.0247644935,2.18627968157,5.91040347608,0.0,3.71167865564,18.077,27.8216319997,0.0,25.50935,2.3122819997
 04/13  18:00:00,31.7320592828,2.18627968157,5.62636128681,0.0,3.71167865564,18.077,28.3965437143,0.0,25.50935,2.88719371433
 04/13  19:00:00,31.6201219706,2.18627968157,4.72442114851,0.0,3.71167865564,18.077,28.3971227107,0.0,25.50935,2.88777271066
 04/13  20:00:00,27.263826295,2.18627968157,3.52444661811,0.0,3.71167865564,13.077,25.3946928774,0.0,22.50825,2.88644287739
 04/13  21:00:00,26.9126057905,2.18627968157,3.26788298552,0.0,3.71167865564,13.077,23.8942291325,0.0,21.0077,2.88652913247
 04/13  22:00:00,26.2924833839,2.18627968157,2.78279870051,0.0,3.71167865564,13.077,20.319056536,0.0,18.0066,2.31245653597
 04/13  23:00:00,26.8203282816,2.18627968157,2.15942669004,0.0,3.71167865564,13.077,4.73884056144,0.0,3.0011,1.73774056144
 04/13  24:00:00,15.6210241344,2.18627968157,1.34484822252,0.0,1.85583932782,5.577,4.16623299083,0.0,3.0011,1.16513299083
 04/14  01:00:00,9.95770375594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.97408173381,0.0,0.0,0.0,0.618613109274,5.0,3.59315267111,0.0,3.0011,0.592052671113
 04/14  03:00:00,9.98327198854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.8257014634,0.0,0.0,0.0,0.618613109274,5.0,3.59315860537,0.0,3.0011,0.592058605371
 04/14  05:00:00,15.8742135611,2.18627968157,1.01834049092,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/14  06:00:00,31.0002724994,2.18627968157,2.00190382874,0.0,3.71167865564,18.077,14.6699045603,0.0,13.50495,1.16495456032
 04/14  07:00:00,29.5108257622,2.18627968157,2.79017821131,0.0,3.71167865564,18.077,23.8947951029,0.0,21.0077,2.88709510291
 04/14  08:00:00,23.7920916152,2.18627968157,2.69586478468,0.0,3.71167865564,13.077,17.8925009718,0.0,15.0055,2.88700097181
 04/14  09:00:00,23.9364822555,2.18627968157,2.83613766444,0.0,3.71167865564,13.077,17.8914608551,0.0,15.0055,2.88596085512
 04/14  10:00:00,30.6108678049,2.18627968157,4.50137234915,0.0,3.71167865564,18.077,34.7514079278,0.0,33.0121,1.73930792776
 04/14  11:00:00,33.8425383048,2.18627968157,6.619190111,0.0,3.71167865564,18.077,43.4009588521,0.0,40.51485,2.8861088521
 04/14  12:00:00,33.7646671413,2.18627968157,7.32377254711,0.0,3.71167865564,18.077,37.7524547469,0.0,36.0132,1.73925474685
 04/14  13:00:00,32.722691508,2.18627968157,6.60920130283,0.0,3.71167865564,18.077,33.8229059552,0.0,31.51155,2.31135595522
 04/14  14:00:00,26.4128899066,2.18627968157,5.2996827058,0.0,3.71167865564,13.077,22.7457821194,0.0,21.0077,1.7380821194
 04/14  15:00:00,25.913573011,2.18627968157,4.79968092185,0.0,3.71167865564,13.077,21.2455893279,0.0,19.50715,1.73843932786
 04/14  16:00:00,25.7551951581,2.18627968157,4.64124941987,0.0,3.71167865564,13.077,23.67391875,0.0,22.50825,1.16566875004
 04/14  17:00:00,31.7134843705,2.18627968157,5.599968784,0.0,3.71167865564,18.077,27.821612012,0.0,25.50935,2.31226201197
 04/14  18:00:00,31.7308555808,2.18627968157,5.62567668225,0.0,3.71167865564,18.077,28.3965220058,0.0,25.50935,2.88717200584
 04/14  19:00:00,31.7219053598,2.18627968157,5.00911352666,0.0,3.71167865564,18.077,28.9708198515,0.0,25.50935,3.46146985155
 04/14  20:00:00,27.253456128,2.18627968157,3.6870117515,0.0,3.71167865564,13.077,24.8212044135,0.0,22.50825,2.31295441352
 04/14  21:00:00,26.9818544449,2.18627968157,3.47170335783,0.0,3.71167865564,13.077,23.893989934,0.0,21.0077,2.88628993397
 04/14  22:00:00,26.5531689492,2.18627968157,3.04047716606,0.0,3.71167865564,13.077,20.8927142518,0.0,18.0066,2.88611425182
 04/14  23:00:00,26.8955648659,2.18627968157,2.23293530524,0.0,3.71167865564,13.077,4.16638467967,0.0,3.0011,1.16528467967
 04/14  24:00:00,15.6147158228,2.18627968157,1.33950114093,0.0,1.85583932782,5.577,4.16605696861,0.0,3.0011,1.16495696861
 04/15  01:00:00,9.95679101881,0.0,0.0,0.0,0.618613109274,5.0,3.59314478309,0.0,3.0011,0.592044783094
 04/15  02:00:00,9.97377145143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  03:00:00,9.9821693405,0.0,0.0,0.0,0.618613109274,5.0,3.59315072993,0.0,3.0011,0.592050729926
 04/15  04:00:00,10.1745626728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,15.2886468703,2.18627968157,1.09081276642,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/15  06:00:00,30.3768199652,2.18627968157,1.70208578357,0.0,3.71167865564,18.077,14.6697660191,0.0,13.50495,1.16481601914
 04/15  07:00:00,28.953960737,2.18627968157,2.2377640445,0.0,3.71167865564,18.077,22.1724297796,0.0,21.0077,1.16472977956
 04/15  08:00:00,23.276071695,2.18627968157,2.19171495931,0.0,3.71167865564,13.077,15.5979558326,0.0,15.0055,0.592455832628
 04/15  09:00:00,23.4189173283,2.18627968157,2.33435374699,0.0,3.71167865564,13.077,17.8920606345,0.0,15.0055,2.8865606345
 04/15  10:00:00,29.7040577813,2.18627968157,3.60917761217,0.0,3.71167865564,18.077,35.3249200692,0.0,33.0121,2.31282006921
 04/15  11:00:00,32.4124911328,2.18627968157,5.20704299428,0.0,3.71167865564,18.077,43.4014215093,0.0,40.51485,2.88657150927
 04/15  12:00:00,32.5327680104,2.18627968157,6.10333607698,0.0,3.71167865564,18.077,38.3265281288,0.0,36.0132,2.31332812884
 04/15  13:00:00,31.5198686015,2.18627968157,5.41463585896,0.0,3.71167865564,18.077,34.3969500304,0.0,31.51155,2.88540003036
 04/15  14:00:00,25.8804083084,2.18627968157,4.76692137315,0.0,3.71167865564,13.077,22.7462407766,0.0,21.0077,1.73854077663
 04/15  15:00:00,25.3531428071,2.18627968157,4.24993445661,0.0,3.71167865564,13.077,21.8193439008,0.0,19.50715,2.31219390079
 04/15  16:00:00,24.6626613541,2.18627968157,3.57096025835,0.0,3.71167865564,13.077,24.819657345,0.0,22.50825,2.31140734501
 04/15  17:00:00,30.3527441292,2.18627968157,4.25648429333,0.0,3.71167865564,18.077,27.2486245471,0.0,25.50935,1.73927454711
 04/15  18:00:00,30.7398539985,2.18627968157,4.64581172103,0.0,3.71167865564,18.077,28.3965440255,0.0,25.50935,2.88719402553
 04/15  19:00:00,30.9103598589,2.18627968157,4.05909102645,0.0,3.71167865564,18.077,28.3965928108,0.0,25.50935,2.88724281079
 04/15  20:00:00,26.6058269251,2.18627968157,2.88156833713,0.0,3.71167865564,13.077,25.3947459976,0.0,22.50825,2.88649599763
 04/15  21:00:00,26.1087557007,2.18627968157,2.4809402488,0.0,3.71167865564,13.077,23.8945046678,0.0,21.0077,2.88680466777
 04/15  22:00:00,25.5625357188,2.18627968157,2.06768582843,0.0,3.71167865564,13.077,20.3183060316,0.0,18.0066,2.31170603164
 04/15  23:00:00,26.3736845951,2.18627968157,1.73056660219,0.0,3.71167865564,13.077,4.73923161886,0.0,3.0011,1.73813161886
 04/15  24:00:00,15.2378038393,2.18627968157,0.985220141692,0.0,1.85583932782,5.577,4.16602923393,0.0,3.0011,1.16492923393
 04/16  01:00:00,9.93632240084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.95239644233,0.0,0.0,0.0,0.618613109274,5.0,3.59315584325,0.0,3.0011,0.59205584325
 04/16  03:00:00,9.96122449941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  04:00:00,10.1439444773,0.0,0.0,0.0,0.618613109274,5.0,3.59316177246,0.0,3.0011,0.592061772456
 04/16  05:00:00,14.7520599235,2.18627968157,0.585690511649,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/16  06:00:00,29.915741406,2.18627968157,1.26989138088,0.0,3.71167865564,18.077,14.6697632303,0.0,13.50495,1.16481323025
 04/16  07:00:00,28.3702435026,2.18627968157,1.67793624977,0.0,3.71167865564,18.077,21.5999997409,0.0,21.0077,0.592299740939
 04/16  08:00:00,22.7759580734,2.18627968157,1.70107863244,0.0,3.71167865564,13.077,16.1702796512,0.0,15.0055,1.1647796512
 04/16  09:00:00,22.8681695059,2.18627968157,1.79366833508,0.0,3.71167865564,13.077,16.1704435373,0.0,15.0055,1.16494353733
 04/16  10:00:00,29.0785080417,2.18627968157,2.98957165515,0.0,3.71167865564,18.077,35.3254456643,0.0,33.0121,2.31334566433
 04/16  11:00:00,31.2922009853,2.18627968157,4.10672394796,0.0,3.71167865564,18.077,43.4015281336,0.0,40.51485,2.88667813363
 04/16  12:00:00,31.6339984274,2.18627968157,5.22404237122,0.0,3.71167865564,18.077,38.3254062428,0.0,36.0132,2.31220624275
 04/16  13:00:00,31.7388577141,2.18627968157,5.62625818992,0.0,3.71167865564,18.077,33.2508280508,0.0,31.51155,1.73927805076
 04/16  14:00:00,25.3828678119,2.18627968157,4.27282282198,0.0,3.71167865564,13.077,22.7461554049,0.0,21.0077,1.7384554049
 04/16  15:00:00,24.3799223633,2.18627968157,3.28725256991,0.0,3.71167865564,13.077,21.2456339695,0.0,19.50715,1.73848396947
 04/16  16:00:00,23.791463076,2.18627968157,2.71250346647,0.0,3.71167865564,13.077,24.2464037425,0.0,22.50825,1.73815374247
 04/16  17:00:00,29.9556863447,2.18627968157,3.86473608086,0.0,3.71167865564,18.077,27.8216938911,0.0,25.50935,2.31234389105
 04/16  18:00:00,30.2270741576,2.18627968157,4.16210510826,0.0,3.71167865564,18.077,28.3961482144,0.0,25.50935,2.88679821443
 04/16  19:00:00,30.5353019023,2.18627968157,3.68897877124,0.0,3.71167865564,18.077,27.8226469985,0.0,25.50935,2.31329699854
 04/16  20:00:00,26.3822722872,2.18627968157,2.65961976653,0.0,3.71167865564,13.077,24.8205140909,0.0,22.50825,2.31226409095
 04/16  21:00:00,25.9166644614,2.18627968157,2.29136066512,0.0,3.71167865564,13.077,23.8939197312,0.0,21.0077,2.88621973116
 04/16  22:00:00,25.3815499261,2.18627968157,1.89030418389,0.0,3.71167865564,13.077,19.7458537054,0.0,18.0066,1.73925370543
 04/16  23:00:00,26.2472340294,2.18627968157,1.60896190969,0.0,3.71167865564,13.077,4.16615068696,0.0,3.0011,1.16505068696
 04/16  24:00:00,15.1547571604,2.18627968157,0.907225166278,0.0,1.85583932782,5.577,4.73894907146,0.0,3.0011,1.73784907146
 04/17  01:00:00,9.93449626187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.94895287411,0.0,0.0,0.0,0.618613109274,5.0,3.5931857527,0.0,3.0011,0.592085752701
 04/17  03:00:00,9.95533999871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,10.1442109965,0.0,0.0,0.0,0.618613109274,5.0,3.59319163437,0.0,3.0011,0.592091634372
 04/17  05:00:00,14.7693351451,2.18627968157,0.603394913413,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/17  06:00:00,29.9492147688,2.18627968157,1.30321000519,0.0,3.71167865564,18.077,14.6698583808,0.0,13.50495,1.16490838079
 04/17  07:00:00,27.9816580406,2.18627968157,1.9108915419,0.0,3.71167865564,18.077,23.8951320438,0.0,21.0077,2.88743204381
 04/17  08:00:00,23.1329655509,2.18627968157,2.05287022774,0.0,3.71167865564,13.077,17.8927696425,0.0,15.0055,2.88726964247
 04/17  09:00:00,23.3290616093,2.18627968157,2.24084646552,0.0,3.71167865564,13.077,17.318428664,0.0,15.0055,2.312928664
 04/17  10:00:00,29.7669845339,2.18627968157,3.66515571616,0.0,3.71167865564,18.077,35.3244558784,0.0,33.0121,2.31235587841
 04/17  11:00:00,32.3452737058,2.18627968157,5.13300106812,0.0,3.71167865564,18.077,42.8277200829,0.0,40.51485,2.3128700829
 04/17  12:00:00,32.7583564054,2.18627968157,6.31854331938,0.0,3.71167865564,18.077,38.3255427379,0.0,36.0132,2.31234273793
 04/17  13:00:00,32.4685998054,2.18627968157,6.34640463112,0.0,3.71167865564,18.077,33.2502345706,0.0,31.51155,1.73868457061
 04/17  14:00:00,25.8409922545,2.18627968157,4.72444032256,0.0,3.71167865564,13.077,22.7458094578,0.0,21.0077,1.7381094578
 04/17  15:00:00,24.9321736595,2.18627968157,3.82331431842,0.0,3.71167865564,13.077,21.2455317587,0.0,19.50715,1.73838175866
 04/17  16:00:00,25.0515261549,2.18627968157,3.94459918798,0.0,3.71167865564,13.077,24.2467751435,0.0,22.50825,1.73852514346
 04/17  17:00:00,30.9056958835,2.18627968157,4.80358293581,0.0,3.71167865564,18.077,27.821665779,0.0,25.50935,2.31231577903
 04/17  18:00:00,30.7714049387,2.18627968157,4.72692474022,0.0,3.71167865564,18.077,28.3965806607,0.0,25.50935,2.88723066066
 04/17  19:00:00,31.0387340969,2.18627968157,4.18578863065,0.0,3.71167865564,18.077,28.3971685806,0.0,25.50935,2.88781858059
 04/17  20:00:00,26.647986857,2.18627968157,2.92290016868,0.0,3.71167865564,13.077,25.3948379685,0.0,22.50825,2.88658796849
 04/17  21:00:00,26.0298492083,2.18627968157,2.40350344629,0.0,3.71167865564,13.077,23.8946512887,0.0,21.0077,2.88695128874
 04/17  22:00:00,25.4453808645,2.18627968157,1.95576066585,0.0,3.71167865564,13.077,20.3190939756,0.0,18.0066,2.31249397562
 04/17  23:00:00,26.2755035321,2.18627968157,1.63683444225,0.0,3.71167865564,13.077,4.73877488669,0.0,3.0011,1.73767488669
 04/17  24:00:00,15.1653279643,2.18627968157,0.917318943465,0.0,1.85583932782,5.577,4.16597824439,0.0,3.0011,1.16487824439
 04/18  01:00:00,9.92904049178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.94488739786,0.0,0.0,0.0,0.618613109274,5.0,3.59318307119,0.0,3.0011,0.592083071185
 04/18  03:00:00,9.95322822765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.7961833869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  05:00:00,15.3817169276,2.18627968157,0.565833835819,0.0,1.85583932782,5.577,5.09373895711,0.0,4.50165,0.59208895711
 04/18  06:00:00,30.1823870098,2.18627968157,1.23885495305,0.0,3.71167865564,18.077,14.669707944,0.0,13.50495,1.16475794403
 04/18  07:00:00,27.8810023438,2.18627968157,1.81603692478,0.0,3.71167865564,18.077,23.894722112,0.0,21.0077,2.88702211199
 04/18  08:00:00,23.0404003942,2.18627968157,1.96312591525,0.0,3.71167865564,13.077,17.8926457732,0.0,15.0055,2.88714577323
 04/18  09:00:00,23.3729999999,2.18627968157,2.28012454323,0.0,3.71167865564,13.077,17.3183609792,0.0,15.0055,2.31286097919
 04/18  10:00:00,29.5060781458,2.18627968157,3.4071411441,0.0,3.71167865564,18.077,35.3243688623,0.0,33.0121,2.31226886229
 04/18  11:00:00,31.9129315155,2.18627968157,4.70748337725,0.0,3.71167865564,18.077,42.8276846385,0.0,40.51485,2.31283463846
 04/18  12:00:00,32.1390754964,2.18627968157,5.70970975948,0.0,3.71167865564,18.077,38.3255848838,0.0,36.0132,2.31238488378
 04/18  13:00:00,31.8525577866,2.18627968157,5.73906067489,0.0,3.71167865564,18.077,33.2503456342,0.0,31.51155,1.73879563415
 04/18  14:00:00,25.772152053,2.18627968157,4.65393398295,0.0,3.71167865564,13.077,22.7460780857,0.0,21.0077,1.73837808569
 04/18  15:00:00,25.2940772518,2.18627968157,4.17336350172,0.0,3.71167865564,13.077,21.2451441314,0.0,19.50715,1.73799413143
 04/18  16:00:00,25.0638367486,2.18627968157,3.94822163681,0.0,3.71167865564,13.077,24.2467754756,0.0,22.50825,1.73852547564
 04/18  17:00:00,30.9167874723,2.18627968157,4.83416408658,0.0,3.71167865564,18.077,27.8216570155,0.0,25.50935,2.31230701549
 04/18  18:00:00,30.7388831626,2.18627968157,4.69752628549,0.0,3.71167865564,18.077,28.3965632184,0.0,25.50935,2.88721321837
 04/18  19:00:00,30.6397348131,2.18627968157,3.97732048526,0.0,3.71167865564,18.077,28.3971964146,0.0,25.50935,2.88784641462
 04/18  20:00:00,26.2581703522,2.18627968157,2.71102174604,0.0,3.71167865564,13.077,25.3948161361,0.0,22.50825,2.88656613614
 04/18  21:00:00,25.8603566333,2.18627968157,2.36969185111,0.0,3.71167865564,13.077,23.8945883623,0.0,21.0077,2.88688836232
 04/18  22:00:00,25.4718983915,2.18627968157,1.98096448569,0.0,3.71167865564,13.077,20.3184049713,0.0,18.0066,2.31180497135
 04/18  23:00:00,26.2241282277,2.18627968157,1.5865496798,0.0,3.71167865564,13.077,4.16624108034,0.0,3.0011,1.16514108034
 04/18  24:00:00,15.0295723091,2.18627968157,0.790475543458,0.0,1.85583932782,5.577,4.16619551081,0.0,3.0011,1.16509551081
 04/19  01:00:00,9.92312852248,0.0,0.0,0.0,0.618613109274,5.0,3.59318727806,0.0,3.0011,0.592087278056
 04/19  02:00:00,9.94335871193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.95229989487,0.0,0.0,0.0,0.618613109274,5.0,3.59316733981,0.0,3.0011,0.592067339808
 04/19  04:00:00,10.1409238481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,14.7291722965,2.18627968157,0.569616195928,0.0,1.85583932782,5.577,5.09372324913,0.0,4.50165,0.592073249131
 04/19  06:00:00,29.7957589456,2.18627968157,1.16103491009,0.0,3.71167865564,18.077,14.0973858854,0.0,13.50495,0.592435885358
 04/19  07:00:00,27.8058659324,2.18627968157,1.74555047787,0.0,3.71167865564,18.077,24.4682049677,0.0,21.0077,3.46050496771
 04/19  08:00:00,22.9631665005,2.18627968157,1.89093088856,0.0,3.71167865564,13.077,17.8925421767,0.0,15.0055,2.88704217666
 04/19  09:00:00,23.1281217749,2.18627968157,2.04328634249,0.0,3.71167865564,13.077,17.3183276786,0.0,15.0055,2.31282767862
 04/19  10:00:00,29.4556315165,2.18627968157,3.35456612375,0.0,3.71167865564,18.077,34.7513487961,0.0,33.0121,1.73924879608
 04/19  11:00:00,31.6717391478,2.18627968157,4.47230877942,0.0,3.71167865564,18.077,43.4008198365,0.0,40.51485,2.88596983652
 04/19  12:00:00,32.1117124365,2.18627968157,5.68719037562,0.0,3.71167865564,18.077,37.752460672,0.0,36.0132,1.73926067205
 04/19  13:00:00,31.687885966,2.18627968157,5.58318488298,0.0,3.71167865564,18.077,33.8232507762,0.0,31.51155,2.31170077619
 04/19  14:00:00,25.1062703317,2.18627968157,4.00758997825,0.0,3.71167865564,13.077,22.746151402,0.0,21.0077,1.73845140202
 04/19  15:00:00,24.8905924983,2.18627968157,3.78211509255,0.0,3.71167865564,13.077,21.2455243579,0.0,19.50715,1.73837435795
 04/19  16:00:00,25.0230130799,2.18627968157,3.91361597415,0.0,3.71167865564,13.077,23.6737858548,0.0,22.50825,1.16553585481
 04/19  17:00:00,30.6766795427,2.18627968157,4.57706843125,0.0,3.71167865564,18.077,27.8215251819,0.0,25.50935,2.31217518191
 04/19  18:00:00,30.2647667849,2.18627968157,4.23011145151,0.0,3.71167865564,18.077,28.396512233,0.0,25.50935,2.88716223298
 04/19  19:00:00,30.6410122642,2.18627968157,3.79393360325,0.0,3.71167865564,18.077,28.9706956658,0.0,25.50935,3.4613456658
 04/19  20:00:00,26.5133782661,2.18627968157,2.79023707003,0.0,3.71167865564,13.077,24.8214134564,0.0,22.50825,2.31316345644
 04/19  21:00:00,25.8031715287,2.18627968157,2.18090534954,0.0,3.71167865564,13.077,23.8944764018,0.0,21.0077,2.88677640179
 04/19  22:00:00,25.3070055341,2.18627968157,1.8182647281,0.0,3.71167865564,13.077,20.3188291948,0.0,18.0066,2.31222919475
 04/19  23:00:00,26.2337739928,2.18627968157,1.59579771479,0.0,3.71167865564,13.077,4.73892689601,0.0,3.0011,1.73782689601
 04/19  24:00:00,15.0520386851,2.18627968157,0.810953023523,0.0,1.85583932782,5.577,4.16607144534,0.0,3.0011,1.16497144534
 04/20  01:00:00,9.92651794962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.94600908783,0.0,0.0,0.0,0.618613109274,5.0,3.59317781442,0.0,3.0011,0.592077814422
 04/20  03:00:00,9.9550195851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,10.144005847,0.0,0.0,0.0,0.618613109274,5.0,3.59318370869,0.0,3.0011,0.59208370869
 04/20  05:00:00,14.7699107268,2.18627968157,0.604038655484,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/20  06:00:00,29.9750406013,2.18627968157,1.32835638222,0.0,3.71167865564,18.077,14.6697947447,0.0,13.50495,1.16484474469
 04/20  07:00:00,27.9890166481,2.18627968157,1.92172785537,0.0,3.71167865564,18.077,23.894884806,0.0,21.0077,2.88718480603
 04/20  08:00:00,23.1807392675,2.18627968157,2.10269363555,0.0,3.71167865564,13.077,17.8926125729,0.0,15.0055,2.88711257292
 04/20  09:00:00,23.5015683133,2.18627968157,2.40782889544,0.0,3.71167865564,13.077,17.3182051171,0.0,15.0055,2.31270511705
 04/20  10:00:00,29.6605177286,2.18627968157,3.56091476293,0.0,3.71167865564,18.077,35.3244428733,0.0,33.0121,2.31234287326
 04/20  11:00:00,32.1939071912,2.18627968157,4.98845905292,0.0,3.71167865564,18.077,42.8276214378,0.0,40.51485,2.31277143783
 04/20  12:00:00,32.3236694078,2.18627968157,5.89896478066,0.0,3.71167865564,18.077,38.3254850222,0.0,36.0132,2.31228502222
 04/20  13:00:00,31.9495216515,2.18627968157,5.83787039883,0.0,3.71167865564,18.077,33.2503568384,0.0,31.51155,1.73880683836
 04/20  14:00:00,25.7546585229,2.18627968157,4.64111150484,0.0,3.71167865564,13.077,22.7458529153,0.0,21.0077,1.73815291533
 04/20  15:00:00,25.2480531714,2.18627968157,4.13449458489,0.0,3.71167865564,13.077,21.2455176464,0.0,19.50715,1.73836764644
 04/20  16:00:00,25.3764492149,2.18627968157,4.2627583136,0.0,3.71167865564,13.077,24.2466866893,0.0,22.50825,1.7384366893
 04/20  17:00:00,31.3596874653,2.18627968157,5.24999169456,0.0,3.71167865564,18.077,27.8216048405,0.0,25.50935,2.31225484047
 04/20  18:00:00,31.0352283696,2.18627968157,4.97654254752,0.0,3.71167865564,18.077,28.3965577307,0.0,25.50935,2.88720773072
 04/20  19:00:00,31.0089868416,2.18627968157,4.15648032162,0.0,3.71167865564,18.077,28.3972192005,0.0,25.50935,2.88786920053
 04/20  20:00:00,26.8023661522,2.18627968157,3.07328057981,0.0,3.71167865564,13.077,24.8213209817,0.0,22.50825,2.3130709817
 04/20  21:00:00,26.2623110099,2.18627968157,2.63307058379,0.0,3.71167865564,13.077,23.8945163958,0.0,21.0077,2.88681639576
 04/20  22:00:00,25.6241502081,2.18627968157,2.12944794799,0.0,3.71167865564,13.077,20.8927091247,0.0,18.0066,2.88610912469
 04/20  23:00:00,26.3448698979,2.18627968157,1.70255645115,0.0,3.71167865564,13.077,4.16635837288,0.0,3.0011,1.16525837288
 04/20  24:00:00,15.1878815293,2.18627968157,0.938758748705,0.0,1.85583932782,5.577,4.16601435389,0.0,3.0011,1.16491435389
 04/21  01:00:00,9.93545906293,0.0,0.0,0.0,0.618613109274,5.0,3.59317538612,0.0,3.0011,0.592075386119
 04/21  02:00:00,9.95063162465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.95790011742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.8013601198,0.0,0.0,0.0,0.618613109274,5.0,3.59318128424,0.0,3.0011,0.592081284244
 04/21  05:00:00,15.4611416921,2.18627968157,0.637476380674,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/21  06:00:00,30.1914019129,2.18627968157,1.24753665884,0.0,3.71167865564,18.077,14.6697089018,0.0,13.50495,1.16475890183
 04/21  07:00:00,28.0746502239,2.18627968157,2.00653635221,0.0,3.71167865564,18.077,23.8954079368,0.0,21.0077,2.88770793683
 04/21  08:00:00,23.3169411872,2.18627968157,2.23593002437,0.0,3.71167865564,13.077,17.8927851126,0.0,15.0055,2.88728511262
 04/21  09:00:00,23.6579932623,2.18627968157,2.56394594734,0.0,3.71167865564,13.077,17.3183446651,0.0,15.0055,2.31284466511
 04/21  10:00:00,29.7994401975,2.18627968157,3.69953142403,0.0,3.71167865564,18.077,35.3244292151,0.0,33.0121,2.31232921511
 04/21  11:00:00,31.8184830174,2.18627968157,4.62710950646,0.0,3.71167865564,18.077,42.8277643429,0.0,40.51485,2.31291434294
 04/21  12:00:00,32.3897721043,2.18627968157,5.97004227631,0.0,3.71167865564,18.077,38.3255670131,0.0,36.0132,2.31236701313
 04/21  13:00:00,32.2663009268,2.18627968157,6.15193413123,0.0,3.71167865564,18.077,33.2499599867,0.0,31.51155,1.73840998669
 04/21  14:00:00,26.2393890891,2.18627968157,5.12035625339,0.0,3.71167865564,13.077,22.7457021862,0.0,21.0077,1.73800218619
 04/21  15:00:00,25.8097610661,2.18627968157,4.69226387742,0.0,3.71167865564,13.077,21.2455316518,0.0,19.50715,1.73838165178
 04/21  16:00:00,25.4498270491,2.18627968157,4.33902235369,0.0,3.71167865564,13.077,24.2467417869,0.0,22.50825,1.73849178691
 04/21  17:00:00,30.8057253699,2.18627968157,4.70802028888,0.0,3.71167865564,18.077,27.8216554361,0.0,25.50935,2.31230543613
 04/21  18:00:00,30.5881008393,2.18627968157,4.51068559297,0.0,3.71167865564,18.077,28.3964565782,0.0,25.50935,2.88710657818
 04/21  19:00:00,30.5594431617,2.18627968157,3.89929438368,0.0,3.71167865564,18.077,28.3972061693,0.0,25.50935,2.88785616928
 04/21  20:00:00,26.6764167432,2.18627968157,3.1206000161,0.0,3.71167865564,13.077,25.3945285675,0.0,22.50825,2.88627856746
 04/21  21:00:00,26.5083417515,2.18627968157,3.00318112573,0.0,3.71167865564,13.077,23.8947459219,0.0,21.0077,2.88704592186
 04/21  22:00:00,26.0119038391,2.18627968157,2.50873013071,0.0,3.71167865564,13.077,20.3179295634,0.0,18.0066,2.31132956337
 04/21  23:00:00,26.4841069672,2.18627968157,1.83806403596,0.0,3.71167865564,13.077,4.1662380433,0.0,3.0011,1.1651380433
 04/21  24:00:00,15.2731716827,2.18627968157,1.01887943188,0.0,1.85583932782,5.577,4.16618259337,0.0,3.0011,1.16508259337
 04/22  01:00:00,9.9410836577,0.0,0.0,0.0,0.618613109274,5.0,3.59318080049,0.0,3.0011,0.592080800493
 04/22  02:00:00,9.95958455623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.96327197168,0.0,0.0,0.0,0.618613109274,5.0,3.59316085086,0.0,3.0011,0.592060850857
 04/22  04:00:00,10.1536006861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,14.9963176057,2.18627968157,0.816061747115,0.0,1.85583932782,5.577,5.0937167705,0.0,4.50165,0.592066770499
 04/22  06:00:00,30.1795196575,2.18627968157,1.51778021501,0.0,3.71167865564,18.077,14.097374631,0.0,13.50495,0.592424631003
 04/22  07:00:00,28.0726179573,2.18627968157,1.997089407,0.0,3.71167865564,18.077,22.1725177313,0.0,21.0077,1.16481773133
 04/22  08:00:00,23.1955834422,2.18627968157,2.11035443957,0.0,3.71167865564,13.077,16.1704315514,0.0,15.0055,1.16493155136
 04/22  09:00:00,23.5035328472,2.18627968157,2.41200880091,0.0,3.71167865564,13.077,17.318749279,0.0,15.0055,2.31324927902
 04/22  10:00:00,29.7242269018,2.18627968157,3.62704199983,0.0,3.71167865564,18.077,35.324827702,0.0,33.0121,2.31272770203
 04/22  11:00:00,32.1597658306,2.18627968157,4.96134028747,0.0,3.71167865564,18.077,43.4013861264,0.0,40.51485,2.88653612642
 04/22  12:00:00,31.9587226956,2.18627968157,5.53920062326,0.0,3.71167865564,18.077,38.3258198458,0.0,36.0132,2.31261984578
 04/22  13:00:00,31.7278849354,2.18627968157,5.61605901097,0.0,3.71167865564,18.077,33.8241954211,0.0,31.51155,2.31264542112
 04/22  14:00:00,25.6641058424,2.18627968157,4.55427040151,0.0,3.71167865564,13.077,23.3197731535,0.0,21.0077,2.31207315352
 04/22  15:00:00,25.4385872073,2.18627968157,4.33092625387,0.0,3.71167865564,13.077,21.8191218377,0.0,19.50715,2.31197183766
 04/22  16:00:00,25.5610731966,2.18627968157,4.44922010405,0.0,3.71167865564,13.077,24.246995453,0.0,22.50825,1.73874545297
 04/22  17:00:00,30.7750300962,2.18627968157,4.67030703173,0.0,3.71167865564,18.077,27.8215746776,0.0,25.50935,2.31222467758
 04/22  18:00:00,30.6580186565,2.18627968157,4.57493611498,0.0,3.71167865564,18.077,28.3965670637,0.0,25.50935,2.88721706372
 04/22  19:00:00,30.9866346994,2.18627968157,4.13454632842,0.0,3.71167865564,18.077,28.3964932219,0.0,25.50935,2.88714322193
 04/22  20:00:00,26.5908075749,2.18627968157,2.86272137671,0.0,3.71167865564,13.077,24.8214462823,0.0,22.50825,2.31319628235
 04/22  21:00:00,26.0214254416,2.18627968157,2.39098427887,0.0,3.71167865564,13.077,23.8942417931,0.0,21.0077,2.88654179309
 04/22  22:00:00,25.4620899026,2.18627968157,1.96807898977,0.0,3.71167865564,13.077,20.318265788,0.0,18.0066,2.31166578801
 04/22  23:00:00,26.3296367695,2.18627968157,1.68809956095,0.0,3.71167865564,13.077,4.73912886779,0.0,3.0011,1.73802886779
 04/22  24:00:00,15.2185108048,2.18627968157,0.966947697964,0.0,1.85583932782,5.577,4.16616303833,0.0,3.0011,1.16506303833
 04/23  01:00:00,9.93792260511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  02:00:00,9.95197042938,0.0,0.0,0.0,0.618613109274,5.0,3.59317232716,0.0,3.0011,0.592072327163
 04/23  03:00:00,9.96164636086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,10.1537594186,0.0,0.0,0.0,0.618613109274,5.0,3.59317823015,0.0,3.0011,0.592078230147
 04/23  05:00:00,14.9557963661,2.18627968157,0.779400575718,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/23  06:00:00,30.0169399609,2.18627968157,1.36446932466,0.0,3.71167865564,18.077,14.6698140572,0.0,13.50495,1.16486405715
 04/23  07:00:00,27.8114255247,2.18627968157,1.74359421032,0.0,3.71167865564,18.077,21.6000506099,0.0,21.0077,0.592350609861
 04/23  08:00:00,22.8745730367,2.18627968157,1.79751112447,0.0,3.71167865564,13.077,16.1704105453,0.0,15.0055,1.16491054534
 04/23  09:00:00,23.2096863656,2.18627968157,2.12222482229,0.0,3.71167865564,13.077,16.1704355669,0.0,15.0055,1.16493556692
 04/23  10:00:00,29.5665739686,2.18627968157,3.46542009817,0.0,3.71167865564,18.077,35.3254293956,0.0,33.0121,2.3133293956
 04/23  11:00:00,32.0860474034,2.18627968157,4.87959822342,0.0,3.71167865564,18.077,43.4014575258,0.0,40.51485,2.8866075258
 04/23  12:00:00,32.040604231,2.18627968157,5.6109662949,0.0,3.71167865564,18.077,38.3253772835,0.0,36.0132,2.31217728351
 04/23  13:00:00,31.657147805,2.18627968157,5.54313849433,0.0,3.71167865564,18.077,33.2506379631,0.0,31.51155,1.73908796309
 04/23  14:00:00,25.4251951609,2.18627968157,4.31594677837,0.0,3.71167865564,13.077,22.7459140512,0.0,21.0077,1.73821405115
 04/23  15:00:00,24.9497759815,2.18627968157,3.84303324636,0.0,3.71167865564,13.077,21.2455837834,0.0,19.50715,1.73843378338
 04/23  16:00:00,24.7277873788,2.18627968157,3.6261080831,0.0,3.71167865564,13.077,24.2466478566,0.0,22.50825,1.73839785656
 04/23  17:00:00,30.2768598427,2.18627968157,4.18129333465,0.0,3.71167865564,18.077,27.8215834638,0.0,25.50935,2.31223346378
 04/23  18:00:00,30.5196528578,2.18627968157,4.4799442291,0.0,3.71167865564,18.077,27.8225999564,0.0,25.50935,2.31324995643
 04/23  19:00:00,30.9013488126,2.18627968157,4.04986822602,0.0,3.71167865564,18.077,28.3959230473,0.0,25.50935,2.88657304731
 04/23  20:00:00,26.7122187863,2.18627968157,2.98392124981,0.0,3.71167865564,13.077,24.2474163314,0.0,22.50825,1.73916633143
 04/23  21:00:00,26.4607541389,2.18627968157,2.82330736995,0.0,3.71167865564,13.077,23.8933357211,0.0,21.0077,2.88563572107
 04/23  22:00:00,25.9168448502,2.18627968157,2.41444941207,0.0,3.71167865564,13.077,20.3177689915,0.0,18.0066,2.31116899147
 04/23  23:00:00,26.5039302511,2.18627968157,1.85255056579,0.0,3.71167865564,13.077,4.1660093739,0.0,3.0011,1.1649093739
 04/23  24:00:00,15.2749930186,2.18627968157,1.0177107295,0.0,1.85583932782,5.577,4.16623599592,0.0,3.0011,1.16513599592
 04/24  01:00:00,9.9361290835,0.0,0.0,0.0,0.618613109274,5.0,3.59316572515,0.0,3.0011,0.592065725155
 04/24  02:00:00,9.95452947882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.96286431015,0.0,0.0,0.0,0.618613109274,5.0,3.59317163863,0.0,3.0011,0.592071638634
 04/24  04:00:00,10.1528281978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,14.8290692401,2.18627968157,0.660644705159,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/24  06:00:00,30.0659732383,2.18627968157,1.41477419899,0.0,3.71167865564,18.077,14.6697861559,0.0,13.50495,1.16483615593
 04/24  07:00:00,28.0562673631,2.18627968157,1.98171901277,0.0,3.71167865564,18.077,23.8950456694,0.0,21.0077,2.88734566944
 04/24  08:00:00,23.2270033379,2.18627968157,2.14246990825,0.0,3.71167865564,13.077,17.892469666,0.0,15.0055,2.88696966603
 04/24  09:00:00,23.9336704458,2.18627968157,2.83192601598,0.0,3.71167865564,13.077,17.3182601393,0.0,15.0055,2.31276013929
 04/24  10:00:00,30.1880626176,2.18627968157,4.07980361407,0.0,3.71167865564,18.077,35.3243970909,0.0,33.0121,2.31229709089
 04/24  11:00:00,32.794530518,2.18627968157,5.5822578803,0.0,3.71167865564,18.077,42.8276647708,0.0,40.51485,2.31281477076
 04/24  12:00:00,33.0397289443,2.18627968157,6.60474780506,0.0,3.71167865564,18.077,38.3252239195,0.0,36.0132,2.31202391954
 04/24  13:00:00,32.7077587257,2.18627968157,6.58778905147,0.0,3.71167865564,18.077,33.2504097191,0.0,31.51155,1.7388597191
 04/24  14:00:00,25.8440066551,2.18627968157,4.73086961047,0.0,3.71167865564,13.077,22.7461442328,0.0,21.0077,1.73844423281
 04/24  15:00:00,25.2965213393,2.18627968157,4.18468736569,0.0,3.71167865564,13.077,21.2454567534,0.0,19.50715,1.73830675343
 04/24  16:00:00,25.4969406089,2.18627968157,4.38255966917,0.0,3.71167865564,13.077,24.2467354819,0.0,22.50825,1.73848548195
 04/24  17:00:00,31.5150447463,2.18627968157,5.40486150159,0.0,3.71167865564,18.077,27.8215131741,0.0,25.50935,2.31216317413
 04/24  18:00:00,31.2307150747,2.18627968157,5.14286101582,0.0,3.71167865564,18.077,28.3964388319,0.0,25.50935,2.88708883194
 04/24  19:00:00,31.4882045192,2.18627968157,4.62599823408,0.0,3.71167865564,18.077,28.3971058619,0.0,25.50935,2.8877558619
 04/24  20:00:00,27.2316004605,2.18627968157,3.49347975198,0.0,3.71167865564,13.077,24.8214744603,0.0,22.50825,2.3132244603
 04/24  21:00:00,26.7367380796,2.18627968157,3.09629702611,0.0,3.71167865564,13.077,23.8944684219,0.0,21.0077,2.8867684219
 04/24  22:00:00,26.1214018716,2.18627968157,2.61585812797,0.0,3.71167865564,13.077,20.3192117989,0.0,18.0066,2.31261179894
 04/24  23:00:00,26.6916055229,2.18627968157,2.0353639475,0.0,3.71167865564,13.077,4.73888810817,0.0,3.0011,1.73778810817
 04/24  24:00:00,15.5298798156,2.18627968157,1.25898428931,0.0,1.85583932782,5.577,4.16621870037,0.0,3.0011,1.16511870037
 04/25  01:00:00,9.9534406414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.97151407021,0.0,0.0,0.0,0.618613109274,5.0,3.59314891177,0.0,3.0011,0.592048911766
 04/25  03:00:00,9.98052702191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.8389849396,0.0,0.0,0.0,0.618613109274,5.0,3.59315485201,0.0,3.0011,0.592054852015
 04/25  05:00:00,15.9769924067,2.18627968157,1.11179845777,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/25  06:00:00,30.8721978436,2.18627968157,1.88008626419,0.0,3.71167865564,18.077,14.6698642798,0.0,13.50495,1.16491427984
 04/25  07:00:00,28.8464073731,2.18627968157,2.75750258874,0.0,3.71167865564,18.077,23.8949291387,0.0,21.0077,2.88722913867
 04/25  08:00:00,23.6298841193,2.18627968157,2.5382580168,0.0,3.71167865564,13.077,17.8927385338,0.0,15.0055,2.88723853385
 04/25  09:00:00,24.1313141105,2.18627968157,3.02918019908,0.0,3.71167865564,13.077,17.3181852423,0.0,15.0055,2.31268524226
 04/25  10:00:00,30.801058596,2.18627968157,4.68787630332,0.0,3.71167865564,18.077,35.3244429874,0.0,33.0121,2.31234298741
 04/25  11:00:00,33.4991134723,2.18627968157,6.27906038568,0.0,3.71167865564,18.077,42.8276296686,0.0,40.51485,2.31277966862
 04/25  12:00:00,33.5936031886,2.18627968157,7.15418046092,0.0,3.71167865564,18.077,38.3252447626,0.0,36.0132,2.31204476257
 04/25  13:00:00,32.7516463602,2.18627968157,6.64083489175,0.0,3.71167865564,18.077,33.2502057633,0.0,31.51155,1.73865576326
 04/25  14:00:00,26.0195991935,2.18627968157,4.91136285599,0.0,3.71167865564,13.077,22.7461514451,0.0,21.0077,1.73845144506
 04/25  15:00:00,25.4408989382,2.18627968157,4.33280248851,0.0,3.71167865564,13.077,21.2452113189,0.0,19.50715,1.73806131891
 04/25  16:00:00,24.9114446051,2.18627968157,3.81388487016,0.0,3.71167865564,13.077,24.2466973214,0.0,22.50825,1.73844732141
 04/25  17:00:00,30.8716178308,2.18627968157,4.77483233091,0.0,3.71167865564,18.077,27.2485675596,0.0,25.50935,1.73921755965
 04/25  18:00:00,31.126045997,2.18627968157,5.03096441827,0.0,3.71167865564,18.077,28.3964723782,0.0,25.50935,2.88712237823
 04/25  19:00:00,31.488844319,2.18627968157,4.78815972234,0.0,3.71167865564,18.077,28.3967030728,0.0,25.50935,2.88735307276
 04/25  20:00:00,27.3563031562,2.18627968157,3.78943807834,0.0,3.71167865564,13.077,25.3946827855,0.0,22.50825,2.88643278548
 04/25  21:00:00,27.0406444972,2.18627968157,3.52733051357,0.0,3.71167865564,13.077,23.8945048047,0.0,21.0077,2.88680480474
 04/25  22:00:00,26.5177091213,2.18627968157,3.00513443712,0.0,3.71167865564,13.077,20.3184600239,0.0,18.0066,2.31186002394
 04/25  23:00:00,27.0059680626,2.18627968157,2.34227019459,0.0,3.71167865564,13.077,4.16619118893,0.0,3.0011,1.16509118893
 04/25  24:00:00,15.744458541,2.18627968157,1.46459194049,0.0,1.85583932782,5.577,4.73842819263,0.0,3.0011,1.73732819263
 04/26  01:00:00,9.95390741361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.97418334232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.98771484525,0.0,0.0,0.0,0.618613109274,5.0,3.59317004834,0.0,3.0011,0.592070048335
 04/26  04:00:00,10.1774753578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,15.4018496291,2.18627968157,1.19832912072,0.0,1.85583932782,5.577,5.09372595216,0.0,4.50165,0.59207595216
 04/26  06:00:00,30.7165715256,2.18627968157,2.031052007,0.0,3.71167865564,18.077,14.0972903942,0.0,13.50495,0.592340394165
 04/26  07:00:00,28.880980528,2.18627968157,2.79537524912,0.0,3.71167865564,18.077,24.4686788075,0.0,21.0077,3.46097880747
 04/26  08:00:00,24.1136892546,2.18627968157,3.01832538716,0.0,3.71167865564,13.077,17.8927413519,0.0,15.0055,2.88724135192
 04/26  09:00:00,24.7777890812,2.18627968157,3.67110929773,0.0,3.71167865564,13.077,17.3182375477,0.0,15.0055,2.31273754772
 04/26  10:00:00,31.289937897,2.18627968157,5.17564083522,0.0,3.71167865564,18.077,34.7512837015,0.0,33.0121,1.73918370155
 04/26  11:00:00,34.0121192981,2.18627968157,6.79206621146,0.0,3.71167865564,18.077,43.4008081468,0.0,40.51485,2.8859581468
 04/26  12:00:00,33.8427821699,2.18627968157,7.40402192341,0.0,3.71167865564,18.077,37.7523048642,0.0,36.0132,1.73910486416
 04/26  13:00:00,33.2187560363,2.18627968157,7.10360299552,0.0,3.71167865564,18.077,33.2501869381,0.0,31.51155,1.73863693811
 04/26  14:00:00,26.6229751818,2.18627968157,5.50759867651,0.0,3.71167865564,13.077,22.7458262975,0.0,21.0077,1.7381262975
 04/26  15:00:00,26.0950306963,2.18627968157,4.97971145091,0.0,3.71167865564,13.077,21.2452710012,0.0,19.50715,1.73812100122
 04/26  16:00:00,26.2826947629,2.18627968157,5.1669308536,0.0,3.71167865564,13.077,24.246593587,0.0,22.50825,1.73834358701
 04/26  17:00:00,32.5833051924,2.18627968157,6.46749118952,0.0,3.71167865564,18.077,27.8215263292,0.0,25.50935,2.31217632917
 04/26  18:00:00,32.0855313302,2.18627968157,5.97922306378,0.0,3.71167865564,18.077,28.3964949692,0.0,25.50935,2.88714496918
 04/26  19:00:00,32.076785881,2.18627968157,5.15995207898,0.0,3.71167865564,18.077,28.3971281119,0.0,25.50935,2.88777811189
 04/26  20:00:00,27.8294750893,2.18627968157,4.06514591764,0.0,3.71167865564,13.077,24.8213114742,0.0,22.50825,2.31306147425
 04/26  21:00:00,27.4140742057,2.18627968157,3.76235369534,0.0,3.71167865564,13.077,23.8943689635,0.0,21.0077,2.8866689635
 04/26  22:00:00,26.6594447105,2.18627968157,3.14415208912,0.0,3.71167865564,13.077,20.3193300615,0.0,18.0066,2.31273006145
 04/26  23:00:00,27.0588520349,2.18627968157,2.39225109682,0.0,3.71167865564,13.077,4.73896490208,0.0,3.0011,1.73786490208
 04/26  24:00:00,15.6976772348,2.18627968157,1.41673002742,0.0,1.85583932782,5.577,4.16626104873,0.0,3.0011,1.16516104873
 04/27  01:00:00,9.95776898001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.97568888771,0.0,0.0,0.0,0.618613109274,5.0,3.59317072153,0.0,3.0011,0.592070721527
 04/27  03:00:00,9.98458303825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,10.1767663958,0.0,0.0,0.0,0.618613109274,5.0,3.59317662706,0.0,3.0011,0.592076627062
 04/27  05:00:00,15.33781973,2.18627968157,1.13700270063,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/27  06:00:00,30.4510698401,2.18627968157,1.77805036316,0.0,3.71167865564,18.077,14.6698377445,0.0,13.50495,1.16488774454
 04/27  07:00:00,28.4937960863,2.18627968157,2.41241977707,0.0,3.71167865564,18.077,23.8949681507,0.0,21.0077,2.88726815068
 04/27  08:00:00,23.4869697298,2.18627968157,2.39833091187,0.0,3.71167865564,13.077,17.8927642633,0.0,15.0055,2.88726426332
 04/27  09:00:00,23.7664006477,2.18627968157,2.66974602705,0.0,3.71167865564,13.077,17.3182072698,0.0,15.0055,2.3127072698
 04/27  10:00:00,30.2367315419,2.18627968157,4.13153458642,0.0,3.71167865564,18.077,35.3240630662,0.0,33.0121,2.31196306616
 04/27  11:00:00,33.0646815316,2.18627968157,5.85240889393,0.0,3.71167865564,18.077,42.82755614,0.0,40.51485,2.31270614003
 04/27  12:00:00,32.7548560217,2.18627968157,6.33216972634,0.0,3.71167865564,18.077,38.3244830028,0.0,36.0132,2.31128300277
 04/27  13:00:00,31.8270952391,2.18627968157,5.72752161875,0.0,3.71167865564,18.077,33.2502197646,0.0,31.51155,1.73866976458
 04/27  14:00:00,25.7078474553,2.18627968157,4.60297836349,0.0,3.71167865564,13.077,22.7461899956,0.0,21.0077,1.7384899956
 04/27  15:00:00,25.4341555647,2.18627968157,4.32592413557,0.0,3.71167865564,13.077,21.2454593406,0.0,19.50715,1.7383093406
 04/27  16:00:00,25.1767412527,2.18627968157,4.07332359039,0.0,3.71167865564,13.077,23.6738198857,0.0,22.50825,1.16556988572
 04/27  17:00:00,31.0103100724,2.18627968157,4.9101289348,0.0,3.71167865564,18.077,27.8216548395,0.0,25.50935,2.31230483946
 04/27  18:00:00,30.7005768121,2.18627968157,4.61012633607,0.0,3.71167865564,18.077,28.3963923412,0.0,25.50935,2.88704234122
 04/27  19:00:00,31.0364825598,2.18627968157,4.16279186381,0.0,3.71167865564,18.077,28.3970174602,0.0,25.50935,2.88766746021
 04/27  20:00:00,27.1333820941,2.18627968157,3.39728461024,0.0,3.71167865564,13.077,25.3945458037,0.0,22.50825,2.88629580369
 04/27  21:00:00,26.7500484173,2.18627968157,3.1077907786,0.0,3.71167865564,13.077,23.8946754375,0.0,21.0077,2.8869754375
 04/27  22:00:00,26.0319969411,2.18627968157,2.52733298168,0.0,3.71167865564,13.077,20.3180242726,0.0,18.0066,2.31142427263
 04/27  23:00:00,26.6066405474,2.18627968157,1.95232961745,0.0,3.71167865564,13.077,4.16625801442,0.0,3.0011,1.16515801442
 04/27  24:00:00,15.4734239097,2.18627968157,1.20581450323,0.0,1.85583932782,5.577,4.16618273629,0.0,3.0011,1.16508273629
 04/28  01:00:00,9.95063519861,0.0,0.0,0.0,0.618613109274,5.0,3.59318070712,0.0,3.0011,0.592080707117
 04/28  02:00:00,9.96376243832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.96945019035,0.0,0.0,0.0,0.618613109274,5.0,3.59316075732,0.0,3.0011,0.592060757316
 04/28  04:00:00,10.8186285831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
