Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  05:00:00,15.6763135314,2.18627968157,0.834379119878,0.0,1.85583932782,5.577,5.09371667711,0.0,4.50165,0.592066677108
 04/28  06:00:00,30.5537710406,2.18627968157,1.58226559647,0.0,3.71167865564,18.077,14.0973653482,0.0,13.50495,0.592415348223
 04/28  07:00:00,28.2717795305,2.18627968157,2.19624002361,0.0,3.71167865564,18.077,23.8945066629,0.0,21.0077,2.8868066629
 04/28  08:00:00,23.5149020055,2.18627968157,2.42889390039,0.0,3.71167865564,13.077,17.8925682569,0.0,15.0055,2.88706825688
 04/28  09:00:00,23.6600514488,2.18627968157,2.56791090102,0.0,3.71167865564,13.077,17.3181827274,0.0,15.0055,2.31268272745
 04/28  10:00:00,29.9342402965,2.18627968157,3.83663580212,0.0,3.71167865564,18.077,35.3243723714,0.0,33.0121,2.31227237137
 04/28  11:00:00,32.5884606557,2.18627968157,5.38301251746,0.0,3.71167865564,18.077,42.8274963847,0.0,40.51485,2.31264638468
 04/28  12:00:00,32.9223719031,2.18627968157,6.49251354333,0.0,3.71167865564,18.077,38.3254561306,0.0,36.0132,2.31225613061
 04/28  13:00:00,32.379117082,2.18627968157,6.26465886376,0.0,3.71167865564,18.077,33.2500432412,0.0,31.51155,1.73849324122
 04/28  14:00:00,25.8832142339,2.18627968157,4.76932761319,0.0,3.71167865564,13.077,22.7460431688,0.0,21.0077,1.73834316884
 04/28  15:00:00,25.2145894372,2.18627968157,4.10446910223,0.0,3.71167865564,13.077,21.2455011753,0.0,19.50715,1.73835117533
 04/28  16:00:00,25.3043227783,2.18627968157,4.19646984633,0.0,3.71167865564,13.077,24.2462978178,0.0,22.50825,1.73804781778
 04/28  17:00:00,31.8399775626,2.18627968157,5.72265366809,0.0,3.71167865564,18.077,27.2484455374,0.0,25.50935,1.73909553743
 04/28  18:00:00,31.3120140654,2.18627968157,5.20874555648,0.0,3.71167865564,18.077,28.3962770095,0.0,25.50935,2.88692700946
 04/28  19:00:00,31.2847054387,2.18627968157,4.60729407885,0.0,3.71167865564,18.077,28.9701601327,0.0,25.50935,3.46081013268
 04/28  20:00:00,27.0874658121,2.18627968157,3.52219086044,0.0,3.71167865564,13.077,24.8213720433,0.0,22.50825,2.31312204327
 04/28  21:00:00,26.5475687786,2.18627968157,3.03907646352,0.0,3.71167865564,13.077,23.8942244169,0.0,21.0077,2.88652441693
 04/28  22:00:00,25.939991414,2.18627968157,2.43614546116,0.0,3.71167865564,13.077,20.3183439924,0.0,18.0066,2.31174399239
 04/28  23:00:00,26.5517276813,2.18627968157,1.89947892134,0.0,3.71167865564,13.077,4.1661227488,0.0,3.0011,1.1650227488
 04/28  24:00:00,15.4364072208,2.18627968157,1.1698099346,0.0,1.85583932782,5.577,4.16621195129,0.0,3.0011,1.16511195129
 04/29  01:00:00,9.94739315169,0.0,0.0,0.0,0.618613109274,5.0,3.59319140899,0.0,3.0011,0.592091408994
 04/29  02:00:00,9.96062198963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.966576791,0.0,0.0,0.0,0.618613109274,5.0,3.5931825693,0.0,3.0011,0.5920825693
 04/29  04:00:00,10.1562893611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,14.9455538584,2.18627968157,0.770174641912,0.0,1.85583932782,5.577,5.09373845445,0.0,4.50165,0.59208845445
 04/29  06:00:00,29.9489075686,2.18627968157,1.29975158561,0.0,3.71167865564,18.077,14.0972468561,0.0,13.50495,0.592296856083
 04/29  07:00:00,27.9232695368,2.18627968157,1.85239096263,0.0,3.71167865564,18.077,22.1725364882,0.0,21.0077,1.16483648819
 04/29  08:00:00,23.156502332,2.18627968157,2.07173492858,0.0,3.71167865564,13.077,16.1704020708,0.0,15.0055,1.16490207081
 04/29  09:00:00,23.6023602862,2.18627968157,2.50605768683,0.0,3.71167865564,13.077,17.3185987155,0.0,15.0055,2.31309871554
 04/29  10:00:00,29.9508178638,2.18627968157,3.84574883049,0.0,3.71167865564,18.077,35.3248425384,0.0,33.0121,2.31274253842
 04/29  11:00:00,32.3628326431,2.18627968157,5.15638346312,0.0,3.71167865564,18.077,43.401312189,0.0,40.51485,2.88646218905
 04/29  12:00:00,31.6488549102,2.18627968157,5.236055487,0.0,3.71167865564,18.077,38.3263663939,0.0,36.0132,2.31316639394
 04/29  13:00:00,31.0880103309,2.18627968157,4.99102678754,0.0,3.71167865564,18.077,33.824097495,0.0,31.51155,2.31254749502
 04/29  14:00:00,25.4548228565,2.18627968157,4.35005113507,0.0,3.71167865564,13.077,23.3194190402,0.0,21.0077,2.31171904019
 04/29  15:00:00,25.243229774,2.18627968157,4.13552589769,0.0,3.71167865564,13.077,21.8192389815,0.0,19.50715,2.31208898147
 04/29  16:00:00,24.8782539897,2.18627968157,3.77587365293,0.0,3.71167865564,13.077,24.2469970153,0.0,22.50825,1.73874701531
 04/29  17:00:00,30.6218816784,2.18627968157,4.51729966913,0.0,3.71167865564,18.077,27.2484740319,0.0,25.50935,1.73912403194
 04/29  18:00:00,31.0939940429,2.18627968157,5.00736455349,0.0,3.71167865564,18.077,28.3964891482,0.0,25.50935,2.88713914819
 04/29  19:00:00,31.1380213138,2.18627968157,4.2821464242,0.0,3.71167865564,18.077,28.3963814662,0.0,25.50935,2.88703146625
 04/29  20:00:00,26.9524437512,2.18627968157,3.21905568169,0.0,3.71167865564,13.077,25.3945278139,0.0,22.50825,2.88627781388
 04/29  21:00:00,26.6626061395,2.18627968157,3.02326093631,0.0,3.71167865564,13.077,23.3211313456,0.0,21.0077,2.31343134556
 04/29  22:00:00,26.078119482,2.18627968157,2.57287745892,0.0,3.71167865564,13.077,20.3187317447,0.0,18.0066,2.31213174473
 04/29  23:00:00,26.6258980077,2.18627968157,1.9699817751,0.0,3.71167865564,13.077,4.73908338048,0.0,3.0011,1.73798338048
 04/29  24:00:00,15.3414825321,2.18627968157,1.07997065158,0.0,1.85583932782,5.577,4.16597062496,0.0,3.0011,1.16487062496
 04/30  01:00:00,9.94315251067,0.0,0.0,0.0,0.618613109274,5.0,3.59315342342,0.0,3.0011,0.592053423417
 04/30  02:00:00,9.96178521406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.96695540533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,10.1585051417,0.0,0.0,0.0,0.618613109274,5.0,3.59315935648,0.0,3.0011,0.592059356477
 04/30  05:00:00,15.0337543741,2.18627968157,0.850173748032,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/30  06:00:00,30.2746041474,2.18627968157,1.60503693552,0.0,3.71167865564,18.077,14.6697067246,0.0,13.50495,1.16475672456
 04/30  07:00:00,28.2421163629,2.18627968157,2.15839062342,0.0,3.71167865564,18.077,22.1725507651,0.0,21.0077,1.16485076506
 04/30  08:00:00,23.251734413,2.18627968157,2.16323603924,0.0,3.71167865564,13.077,15.5979483361,0.0,15.0055,0.592448336083
 04/30  09:00:00,23.6576476371,2.18627968157,2.56122407231,0.0,3.71167865564,13.077,16.1704019105,0.0,15.0055,1.16490191053
 04/30  10:00:00,30.0660110742,2.18627968157,3.96099290801,0.0,3.71167865564,18.077,35.3252585812,0.0,33.0121,2.3131585812
 04/30  11:00:00,32.5134810194,2.18627968157,5.30120838162,0.0,3.71167865564,18.077,43.4007861738,0.0,40.51485,2.8859361738
 04/30  12:00:00,32.4938584614,2.18627968157,6.06064765431,0.0,3.71167865564,18.077,37.7522544413,0.0,36.0132,1.73905444129
 04/30  13:00:00,32.374755626,2.18627968157,6.25451989153,0.0,3.71167865564,18.077,33.8236757291,0.0,31.51155,2.31212572911
 04/30  14:00:00,26.206369347,2.18627968157,5.08851638071,0.0,3.71167865564,13.077,22.7457373002,0.0,21.0077,1.7380373002
 04/30  15:00:00,24.7252776587,2.18627968157,3.62907712744,0.0,3.71167865564,13.077,21.2456088888,0.0,19.50715,1.73845888884
 04/30  16:00:00,25.1646019313,2.18627968157,4.06092862188,0.0,3.71167865564,13.077,24.2463133784,0.0,22.50825,1.73806337835
 04/30  17:00:00,31.3935385527,2.18627968157,5.28287213154,0.0,3.71167865564,18.077,27.2484023717,0.0,25.50935,1.73905237171
 04/30  18:00:00,31.7270460679,2.18627968157,5.62344153908,0.0,3.71167865564,18.077,28.3958367564,0.0,25.50935,2.88648675638
 04/30  19:00:00,30.8553372487,2.18627968157,4.00547405709,0.0,3.71167865564,18.077,27.8225777748,0.0,25.50935,2.31322777482
 04/30  20:00:00,26.3860856542,2.18627968157,2.66235444262,0.0,3.71167865564,13.077,24.8205195507,0.0,22.50825,2.31226955072
 04/30  21:00:00,26.5850383186,2.18627968157,2.94412997583,0.0,3.71167865564,13.077,23.320578,0.0,21.0077,2.31287799998
 04/30  22:00:00,26.052998015,2.18627968157,2.54653726534,0.0,3.71167865564,13.077,20.3185041708,0.0,18.0066,2.31190417083
 04/30  23:00:00,26.5934410702,2.18627968157,1.94077498227,0.0,3.71167865564,13.077,4.16586506075,0.0,3.0011,1.16476506075
 04/30  24:00:00,15.3864272725,2.18627968157,1.12393590684,0.0,1.85583932782,5.577,4.73885221139,0.0,3.0011,1.73775221139
 05/01  01:00:00,9.94553338837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.963302678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.97085253878,0.0,0.0,0.0,0.618613109274,5.0,3.5931680271,0.0,3.0011,0.592068027098
 05/01  04:00:00,10.159929524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,15.0412741218,2.18627968157,0.858121532507,0.0,1.85583932782,5.577,5.09372393535,0.0,4.50165,0.59207393535
 05/01  06:00:00,30.285136595,2.18627968157,1.6211757445,0.0,3.71167865564,18.077,14.0972824115,0.0,13.50495,0.592332411536
 05/01  07:00:00,28.4663591194,2.18627968157,2.38526036589,0.0,3.71167865564,18.077,24.4687324286,0.0,21.0077,3.46103242859
 05/01  08:00:00,23.5639192792,2.18627968157,2.47486670245,0.0,3.71167865564,13.077,17.8924239037,0.0,15.0055,2.88692390373
 05/01  09:00:00,23.7289659596,2.18627968157,2.63229087143,0.0,3.71167865564,13.077,17.3181399068,0.0,15.0055,2.31263990675
 05/01  10:00:00,30.2951793045,2.18627968157,4.1860319715,0.0,3.71167865564,18.077,34.7513037518,0.0,33.0121,1.73920375183
 05/01  11:00:00,32.9682910127,2.18627968157,5.74823792613,0.0,3.71167865564,18.077,42.8274798936,0.0,40.51485,2.31262989361
 05/01  12:00:00,32.764196188,2.18627968157,6.32615957553,0.0,3.71167865564,18.077,38.3252376139,0.0,36.0132,2.31203761386
 05/01  13:00:00,32.1329870069,2.18627968157,6.01891983715,0.0,3.71167865564,18.077,33.2502202706,0.0,31.51155,1.7386702706
 05/01  14:00:00,25.7899997742,2.18627968157,4.67635843689,0.0,3.71167865564,13.077,22.7458493219,0.0,21.0077,1.73814932192
 05/01  15:00:00,25.6031126978,2.18627968157,4.48424039468,0.0,3.71167865564,13.077,21.2454949919,0.0,19.50715,1.73834499188
 05/01  16:00:00,25.9193399542,2.18627968157,4.79695181122,0.0,3.71167865564,13.077,24.2466403377,0.0,22.50825,1.73839033773
 05/01  17:00:00,31.7405750266,2.18627968157,5.62333270807,0.0,3.71167865564,18.077,27.2484560545,0.0,25.50935,1.73910605447
 05/01  18:00:00,31.4695683992,2.18627968157,5.38176245669,0.0,3.71167865564,18.077,28.3963629189,0.0,25.50935,2.88701291886
 05/01  19:00:00,31.4724940187,2.18627968157,4.60952947883,0.0,3.71167865564,18.077,28.39694381,0.0,25.50935,2.88759381004
 05/01  20:00:00,27.0339581105,2.18627968157,3.30072248049,0.0,3.71167865564,13.077,25.3945491512,0.0,22.50825,2.88629915115
 05/01  21:00:00,26.8403612615,2.18627968157,3.19923536265,0.0,3.71167865564,13.077,23.8939897597,0.0,21.0077,2.88628975966
 05/01  22:00:00,26.0933603415,2.18627968157,2.58989216657,0.0,3.71167865564,13.077,20.3180321599,0.0,18.0066,2.31143215989
 05/01  23:00:00,26.3745799975,2.18627968157,1.73316391653,0.0,3.71167865564,13.077,4.16624451134,0.0,3.0011,1.16514451134
 05/01  24:00:00,15.2267895534,2.18627968157,0.976518293316,0.0,1.85583932782,5.577,4.16615644585,0.0,3.0011,1.16505644585
 05/02  01:00:00,9.94135040946,0.0,0.0,0.0,0.618613109274,5.0,3.59319328983,0.0,3.0011,0.59209328983
 05/02  02:00:00,9.96028433693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.96395065988,0.0,0.0,0.0,0.618613109274,5.0,3.59314743667,0.0,3.0011,0.592047436671
 05/02  04:00:00,10.8031229443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,15.4584951456,2.18627968157,0.635801237831,0.0,1.85583932782,5.577,5.09370337768,0.0,4.50165,0.592053377676
 05/02  06:00:00,30.3794375402,2.18627968157,1.42007832201,0.0,3.71167865564,18.077,14.0973457491,0.0,13.50495,0.592395749135
 05/02  07:00:00,28.4165997718,2.18627968157,2.33256329456,0.0,3.71167865564,18.077,23.8952210134,0.0,21.0077,2.88752101336
 05/02  08:00:00,23.7283128826,2.18627968157,2.63248183863,0.0,3.71167865564,13.077,17.8924939419,0.0,15.0055,2.88699394186
 05/02  09:00:00,24.1689949994,2.18627968157,3.06443872991,0.0,3.71167865564,13.077,17.3181814538,0.0,15.0055,2.31268145383
 05/02  10:00:00,30.1288853017,2.18627968157,4.02126249055,0.0,3.71167865564,18.077,35.3243078077,0.0,33.0121,2.31220780766
 05/02  11:00:00,32.6135241685,2.18627968157,5.39429745519,0.0,3.71167865564,18.077,42.827472728,0.0,40.51485,2.31262272797
 05/02  12:00:00,32.5459583774,2.18627968157,6.10762092502,0.0,3.71167865564,18.077,38.3251846375,0.0,36.0132,2.31198463753
 05/02  13:00:00,31.7586431453,2.18627968157,5.64521360206,0.0,3.71167865564,18.077,33.2502175207,0.0,31.51155,1.73866752069
 05/02  14:00:00,25.498853047,2.18627968157,4.38582762831,0.0,3.71167865564,13.077,22.7456981058,0.0,21.0077,1.73799810582
 05/02  15:00:00,25.0553986402,2.18627968157,3.9423640243,0.0,3.71167865564,13.077,21.2454822455,0.0,19.50715,1.73833224554
 05/02  16:00:00,25.1467531669,2.18627968157,4.03335738732,0.0,3.71167865564,13.077,23.6738677526,0.0,22.50825,1.16561775264
 05/02  17:00:00,30.9696237695,2.18627968157,4.8605646358,0.0,3.71167865564,18.077,27.8214278581,0.0,25.50935,2.31207785813
 05/02  18:00:00,30.7553542489,2.18627968157,4.71332493986,0.0,3.71167865564,18.077,28.3962428415,0.0,25.50935,2.88689284153
 05/02  19:00:00,30.7553181499,2.18627968157,4.09036396808,0.0,3.71167865564,18.077,28.3970438847,0.0,25.50935,2.8876938847
 05/02  20:00:00,26.4597549802,2.18627968157,2.90969533744,0.0,3.71167865564,13.077,24.8213843199,0.0,22.50825,2.31313431989
 05/02  21:00:00,26.1198483821,2.18627968157,2.62625945644,0.0,3.71167865564,13.077,23.8942615388,0.0,21.0077,2.88656153877
 05/02  22:00:00,25.7639701365,2.18627968157,2.26985308998,0.0,3.71167865564,13.077,20.3191436426,0.0,18.0066,2.31254364262
 05/02  23:00:00,26.2910600612,2.18627968157,1.6531744512,0.0,3.71167865564,13.077,4.73879000958,0.0,3.0011,1.73769000958
 05/02  24:00:00,15.1649730256,2.18627968157,0.917569764325,0.0,1.85583932782,5.577,4.16612139222,0.0,3.0011,1.16502139222
 05/03  01:00:00,9.93362137508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.94838777667,0.0,0.0,0.0,0.618613109274,5.0,3.59315462679,0.0,3.0011,0.592054626791
 05/03  03:00:00,9.9544440563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,10.1434070741,0.0,0.0,0.0,0.618613109274,5.0,3.59316055793,0.0,3.0011,0.592060557934
 05/03  05:00:00,14.6496653116,2.18627968157,0.493697139415,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/03  06:00:00,29.7746727695,2.18627968157,1.14276262433,0.0,3.71167865564,18.077,14.6697492526,0.0,13.50495,1.1647992526
 05/03  07:00:00,27.8838408574,2.18627968157,1.82185839015,0.0,3.71167865564,18.077,23.8949739826,0.0,21.0077,2.88727398255
 05/03  08:00:00,23.066768789,2.18627968157,1.98943255261,0.0,3.71167865564,13.077,17.8924276588,0.0,15.0055,2.8869276588
 05/03  09:00:00,23.2523959671,2.18627968157,2.16465753659,0.0,3.71167865564,13.077,17.3181963799,0.0,15.0055,2.31269637985
 05/03  10:00:00,29.3572316879,2.18627968157,3.26127885647,0.0,3.71167865564,18.077,34.7512515199,0.0,33.0121,1.73915151988
 05/03  11:00:00,31.8916988277,2.18627968157,4.68625068944,0.0,3.71167865564,18.077,42.8276164257,0.0,40.51485,2.31276642571
 05/03  12:00:00,32.2091924419,2.18627968157,5.78015501235,0.0,3.71167865564,18.077,38.3253297302,0.0,36.0132,2.31212973016
 05/03  13:00:00,31.913648826,2.18627968157,5.79972704102,0.0,3.71167865564,18.077,33.2503563446,0.0,31.51155,1.73880634461
 05/03  14:00:00,25.0171887293,2.18627968157,3.91798362779,0.0,3.71167865564,13.077,22.7460320632,0.0,21.0077,1.73833206323
 05/03  15:00:00,24.5947642263,2.18627968157,3.49408110315,0.0,3.71167865564,13.077,21.2451406981,0.0,19.50715,1.7379906981
 05/03  16:00:00,24.9641791812,2.18627968157,3.85737105293,0.0,3.71167865564,13.077,24.2466762555,0.0,22.50825,1.73842625546
 05/03  17:00:00,30.5275561396,2.18627968157,4.43641183054,0.0,3.71167865564,18.077,27.2484614143,0.0,25.50935,1.73911141427
 05/03  18:00:00,30.0479637868,2.18627968157,4.02230667911,0.0,3.71167865564,18.077,28.3964866819,0.0,25.50935,2.88713668185
 05/03  19:00:00,30.3545770292,2.18627968157,3.51893698532,0.0,3.71167865564,18.077,28.9704996492,0.0,25.50935,3.46114964916
 05/03  20:00:00,26.3849048825,2.18627968157,2.66474283127,0.0,3.71167865564,13.077,24.8213608981,0.0,22.50825,2.31311089805
 05/03  21:00:00,26.1128761735,2.18627968157,2.48505277045,0.0,3.71167865564,13.077,23.8938203094,0.0,21.0077,2.88612030941
 05/03  22:00:00,25.3706543456,2.18627968157,1.88548978065,0.0,3.71167865564,13.077,20.3180947843,0.0,18.0066,2.31149478433
 05/03  23:00:00,26.0160991688,2.18627968157,1.39753767007,0.0,3.71167865564,13.077,4.1662665511,0.0,3.0011,1.1651665511
 05/03  24:00:00,14.5601197553,2.18627968157,0.345495411423,0.0,1.85583932782,5.577,4.16617186932,0.0,3.0011,1.16507186932
 05/04  01:00:00,9.91560396846,0.0,0.0,0.0,0.618613109274,5.0,3.59317515999,0.0,3.0011,0.592075159992
 05/04  02:00:00,9.94373798011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.95461940772,0.0,0.0,0.0,0.618613109274,5.0,3.59315519925,0.0,3.0011,0.592055199249
 05/04  04:00:00,10.1402835237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,14.5698852614,2.18627968157,0.41463224382,0.0,1.85583932782,5.577,5.09371112789,0.0,4.50165,0.592061127887
 05/04  06:00:00,29.7848498444,2.18627968157,1.15231444159,0.0,3.71167865564,18.077,14.0973506206,0.0,13.50495,0.592400620604
 05/04  07:00:00,27.8607829097,2.18627968157,1.79771335282,0.0,3.71167865564,18.077,23.8952034186,0.0,21.0077,2.88750341863
 05/04  08:00:00,22.9645442461,2.18627968157,1.88752576392,0.0,3.71167865564,13.077,17.8923850756,0.0,15.0055,2.8868850756
 05/04  09:00:00,23.263812568,2.18627968157,2.17137441368,0.0,3.71167865564,13.077,17.3181922875,0.0,15.0055,2.31269228753
 05/04  10:00:00,29.7163014931,2.18627968157,3.60819348522,0.0,3.71167865564,18.077,35.3243294088,0.0,33.0121,2.31222940882
 05/04  11:00:00,31.7949460316,2.18627968157,4.58766367722,0.0,3.71167865564,18.077,42.8271777285,0.0,40.51485,2.31232772851
 05/04  12:00:00,32.1829868289,2.18627968157,5.74945025993,0.0,3.71167865564,18.077,37.7522792108,0.0,36.0132,1.73907921085
 05/04  13:00:00,31.8204059878,2.18627968157,5.70398167468,0.0,3.71167865564,18.077,33.8230204065,0.0,31.51155,2.31147040647
 05/04  14:00:00,25.4448700169,2.18627968157,4.33191053153,0.0,3.71167865564,13.077,22.7458606438,0.0,21.0077,1.73816064382
 05/04  15:00:00,24.9920594946,2.18627968157,3.8794076273,0.0,3.71167865564,13.077,20.6724599157,0.0,19.50715,1.16530991575
 05/04  16:00:00,24.8172861632,2.18627968157,3.70884107429,0.0,3.71167865564,13.077,24.246545924,0.0,22.50825,1.738295924
 05/04  17:00:00,30.0223275466,2.18627968157,3.96513444543,0.0,3.71167865564,18.077,27.8215408863,0.0,25.50935,2.31219088632
 05/04  18:00:00,29.6388008664,2.18627968157,3.61652158357,0.0,3.71167865564,18.077,28.3964835497,0.0,25.50935,2.88713354972
 05/04  19:00:00,30.3378999613,2.18627968157,3.49704835864,0.0,3.71167865564,18.077,28.3968279203,0.0,25.50935,2.88747792032
 05/04  20:00:00,26.3345183186,2.18627968157,2.61587063907,0.0,3.71167865564,13.077,24.8212698373,0.0,22.50825,2.31301983731
 05/04  21:00:00,25.8750395082,2.18627968157,2.25309070237,0.0,3.71167865564,13.077,23.8945510384,0.0,21.0077,2.88685103841
 05/04  22:00:00,25.3687369458,2.18627968157,1.881635435,0.0,3.71167865564,13.077,20.3186662769,0.0,18.0066,2.31206627689
 05/04  23:00:00,26.2256688786,2.18627968157,1.58909433023,0.0,3.71167865564,13.077,4.73870641471,0.0,3.0011,1.73760641471
 05/04  24:00:00,15.1530556371,2.18627968157,0.905829767798,0.0,1.85583932782,5.577,4.16586925412,0.0,3.0011,1.16476925412
 05/05  01:00:00,9.9287042182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  02:00:00,9.94477842235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.94848557207,0.0,0.0,0.0,0.618613109274,5.0,3.5931860733,0.0,3.0011,0.592086073302
 05/05  04:00:00,10.7899200095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,15.3846937382,2.18627968157,0.568782255983,0.0,1.85583932782,5.577,5.09374195291,0.0,4.50165,0.592091952905
 05/05  06:00:00,30.0256831709,2.18627968157,1.0929357034,0.0,3.71167865564,18.077,14.0972957801,0.0,13.50495,0.592345780071
 05/05  07:00:00,27.7282789918,2.18627968157,1.6718106549,0.0,3.71167865564,18.077,24.4687116193,0.0,21.0077,3.46101161929
 05/05  08:00:00,22.9092200216,2.18627968157,1.83782272643,0.0,3.71167865564,13.077,17.3191645826,0.0,15.0055,2.31366458261
 05/05  09:00:00,23.1722990169,2.18627968157,2.08819971387,0.0,3.71167865564,13.077,17.3182795376,0.0,15.0055,2.31277953761
 05/05  10:00:00,29.619837536,2.18627968157,3.51886452265,0.0,3.71167865564,18.077,35.324237742,0.0,33.0121,2.31213774198
 05/05  11:00:00,31.9272029192,2.18627968157,4.72075373941,0.0,3.71167865564,18.077,42.8272078177,0.0,40.51485,2.31235781773
 05/05  12:00:00,31.3633919747,2.18627968157,4.95230975917,0.0,3.71167865564,18.077,38.324957141,0.0,36.0132,2.31175714102
 05/05  13:00:00,31.1985816214,2.18627968157,5.09801773571,0.0,3.71167865564,18.077,33.2502996337,0.0,31.51155,1.73874963368
 05/05  14:00:00,25.4426464457,2.18627968157,4.33172084758,0.0,3.71167865564,13.077,22.745906786,0.0,21.0077,1.73820678605
 05/05  15:00:00,24.9906542305,2.18627968157,3.87770612671,0.0,3.71167865564,13.077,21.2454444938,0.0,19.50715,1.73829449375
 05/05  16:00:00,24.8542125523,2.18627968157,3.7455033236,0.0,3.71167865564,13.077,23.6738555616,0.0,22.50825,1.16560556156
 05/05  17:00:00,30.8298136679,2.18627968157,4.75505482459,0.0,3.71167865564,18.077,27.8214939821,0.0,25.50935,2.31214398208
 05/05  18:00:00,30.4360041648,2.18627968157,4.39999726687,0.0,3.71167865564,18.077,28.3964223312,0.0,25.50935,2.88707233121
 05/05  19:00:00,30.2411006873,2.18627968157,3.58799450462,0.0,3.71167865564,18.077,28.3970322303,0.0,25.50935,2.88768223025
 05/05  20:00:00,26.1322677269,2.18627968157,2.58852712133,0.0,3.71167865564,13.077,24.8213387569,0.0,22.50825,2.31308875691
 05/05  21:00:00,25.8335815022,2.18627968157,2.34383721443,0.0,3.71167865564,13.077,23.8944784297,0.0,21.0077,2.88677842966
 05/05  22:00:00,25.3946473219,2.18627968157,1.90677727726,0.0,3.71167865564,13.077,20.3189713574,0.0,18.0066,2.31237135738
 05/05  23:00:00,26.1829541504,2.18627968157,1.54808235688,0.0,3.71167865564,13.077,4.73892575197,0.0,3.0011,1.73782575197
 05/05  24:00:00,15.1246405207,2.18627968157,0.880208352285,0.0,1.85583932782,5.577,4.16601116222,0.0,3.0011,1.16491116222
 05/06  01:00:00,9.92675268673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  02:00:00,9.94346771357,0.0,0.0,0.0,0.618613109274,5.0,3.59315264237,0.0,3.0011,0.592052642371
 05/06  03:00:00,9.95252514464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  04:00:00,10.1419648333,0.0,0.0,0.0,0.618613109274,5.0,3.59315857668,0.0,3.0011,0.592058576675
 05/06  05:00:00,14.6312651579,2.18627968157,0.475498057158,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/06  06:00:00,29.7707049646,2.18627968157,1.13436855337,0.0,3.71167865564,18.077,14.6696955494,0.0,13.50495,1.16474554939
 05/06  07:00:00,27.784991974,2.18627968157,1.71595558788,0.0,3.71167865564,18.077,21.600136603,0.0,21.0077,0.592436603019
 05/06  08:00:00,22.9505945861,2.18627968157,1.86754329936,0.0,3.71167865564,13.077,16.170405349,0.0,15.0055,1.16490534902
 05/06  09:00:00,23.3406860707,2.18627968157,2.24640072998,0.0,3.71167865564,13.077,17.3186928026,0.0,15.0055,2.31319280259
 05/06  10:00:00,29.8134869832,2.18627968157,3.70575877939,0.0,3.71167865564,18.077,35.3249047811,0.0,33.0121,2.31280478114
 05/06  11:00:00,32.0953941327,2.18627968157,4.88229127515,0.0,3.71167865564,18.077,43.401373939,0.0,40.51485,2.886523939
 05/06  12:00:00,31.6871461626,2.18627968157,5.25360818816,0.0,3.71167865564,18.077,38.326101516,0.0,36.0132,2.312901516
 05/06  13:00:00,31.354678694,2.18627968157,5.2367901248,0.0,3.71167865564,18.077,33.8236018068,0.0,31.51155,2.31205180684
 05/06  14:00:00,25.3087211144,2.18627968157,4.19329976276,0.0,3.71167865564,13.077,23.3191979333,0.0,21.0077,2.31149793333
 05/06  15:00:00,24.9861807923,2.18627968157,3.87394185771,0.0,3.71167865564,13.077,21.245556361,0.0,19.50715,1.73840636101
 05/06  16:00:00,24.676605062,2.18627968157,3.57335707627,0.0,3.71167865564,13.077,24.81975458,0.0,22.50825,2.31150458002
 05/06  17:00:00,29.9241610204,2.18627968157,3.87736277405,0.0,3.71167865564,18.077,27.2484704559,0.0,25.50935,1.73912045593
 05/06  18:00:00,30.0795674918,2.18627968157,4.04958546213,0.0,3.71167865564,18.077,28.3963033779,0.0,25.50935,2.88695337787
 05/06  19:00:00,30.4076616331,2.18627968157,3.56487755377,0.0,3.71167865564,18.077,28.3962663542,0.0,25.50935,2.88691635417
 05/06  20:00:00,26.5134661468,2.18627968157,2.79082148623,0.0,3.71167865564,13.077,24.8210772653,0.0,22.50825,2.31282726529
 05/06  21:00:00,26.0585438234,2.18627968157,2.43397545659,0.0,3.71167865564,13.077,23.8941558635,0.0,21.0077,2.88645586351
 05/06  22:00:00,25.4025838885,2.18627968157,1.91395256277,0.0,3.71167865564,13.077,20.3177599057,0.0,18.0066,2.31115990573
 05/06  23:00:00,26.1966210577,2.18627968157,1.56031235772,0.0,3.71167865564,13.077,4.16638024528,0.0,3.0011,1.16528024528
 05/06  24:00:00,15.0402029092,2.18627968157,0.799746792337,0.0,1.85583932782,5.577,4.16614330508,0.0,3.0011,1.16504330508
 05/07  01:00:00,9.9249747506,0.0,0.0,0.0,0.618613109274,5.0,3.59319314931,0.0,3.0011,0.592093149308
 05/07  02:00:00,9.94374888479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.95228844715,0.0,0.0,0.0,0.618613109274,5.0,3.59314731561,0.0,3.0011,0.592047315613
 05/07  04:00:00,10.1403738584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,14.7215011351,2.18627968157,0.563173642251,0.0,1.85583932782,5.577,5.09370325682,0.0,4.50165,0.592053256821
 05/07  06:00:00,29.7918054334,2.18627968157,1.15359847919,0.0,3.71167865564,18.077,14.097390916,0.0,13.50495,0.592440915968
 05/07  07:00:00,27.716228261,2.18627968157,1.64974204863,0.0,3.71167865564,18.077,22.1725171217,0.0,21.0077,1.16481712172
 05/07  08:00:00,22.7043377837,2.18627968157,1.63312640981,0.0,3.71167865564,13.077,16.1703726557,0.0,15.0055,1.16487265568
 05/07  09:00:00,23.0364807144,2.18627968157,1.95751939144,0.0,3.71167865564,13.077,15.597958765,0.0,15.0055,0.592458764965
 05/07  10:00:00,29.6395595208,2.18627968157,3.53675623659,0.0,3.71167865564,18.077,35.8984910694,0.0,33.0121,2.88639106939
 05/07  11:00:00,32.1100181014,2.18627968157,4.9027357469,0.0,3.71167865564,18.077,42.827881966,0.0,40.51485,2.31303196604
 05/07  12:00:00,31.806427627,2.18627968157,5.37628856461,0.0,3.71167865564,18.077,38.3253396784,0.0,36.0132,2.31213967845
 05/07  13:00:00,31.2120071762,2.18627968157,5.0983514128,0.0,3.71167865564,18.077,33.2505769673,0.0,31.51155,1.73902696735
 05/07  14:00:00,25.4433506424,2.18627968157,4.32540122628,0.0,3.71167865564,13.077,22.7459539785,0.0,21.0077,1.73825397852
 05/07  15:00:00,25.2533013849,2.18627968157,4.13727446281,0.0,3.71167865564,13.077,21.2455291492,0.0,19.50715,1.73837914924
 05/07  16:00:00,24.9465679078,2.18627968157,3.8374968863,0.0,3.71167865564,13.077,24.2466445258,0.0,22.50825,1.73839452579
 05/07  17:00:00,30.256832436,2.18627968157,4.19233684027,0.0,3.71167865564,18.077,27.2484459749,0.0,25.50935,1.73909597487
 05/07  18:00:00,30.3415861749,2.18627968157,4.30681885889,0.0,3.71167865564,18.077,28.3957549443,0.0,25.50935,2.88640494427
 05/07  19:00:00,30.8922719928,2.18627968157,4.03979962894,0.0,3.71167865564,18.077,27.8224510884,0.0,25.50935,2.31310108838
 05/07  20:00:00,27.0964774042,2.18627968157,3.35975567607,0.0,3.71167865564,13.077,24.8202930127,0.0,22.50825,2.31204301268
 05/07  21:00:00,26.6903973045,2.18627968157,3.05131560448,0.0,3.71167865564,13.077,23.3203171151,0.0,21.0077,2.31261711514
 05/07  22:00:00,26.0341456476,2.18627968157,2.53106559507,0.0,3.71167865564,13.077,20.3176353914,0.0,18.0066,2.31103539144
 05/07  23:00:00,26.6670660828,2.18627968157,2.01226776131,0.0,3.71167865564,13.077,4.16589018286,0.0,3.0011,1.16479018286
 05/07  24:00:00,15.3819373024,2.18627968157,1.11737813559,0.0,1.85583932782,5.577,4.1663445833,0.0,3.0011,1.1652445833
 05/08  01:00:00,9.94243580834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  02:00:00,9.96107084349,0.0,0.0,0.0,0.618613109274,5.0,3.59318433842,0.0,3.0011,0.592084338421
 05/08  03:00:00,9.9699300332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,10.1604609043,0.0,0.0,0.0,0.618613109274,5.0,3.59319022234,0.0,3.0011,0.592090222335
 05/08  05:00:00,14.8356280962,2.18627968157,0.663641254665,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/08  06:00:00,30.1923409707,2.18627968157,1.53936024523,0.0,3.71167865564,18.077,14.6698342792,0.0,13.50495,1.16488427923
 05/08  07:00:00,28.5083417181,2.18627968157,2.4340645483,0.0,3.71167865564,18.077,23.8948971099,0.0,21.0077,2.88719710993
 05/08  08:00:00,23.719181402,2.18627968157,2.63241534283,0.0,3.71167865564,13.077,17.8924418366,0.0,15.0055,2.88694183656
 05/08  09:00:00,24.0408180291,2.18627968157,2.94303046128,0.0,3.71167865564,13.077,17.318022547,0.0,15.0055,2.31252254697
 05/08  10:00:00,30.7539985005,2.18627968157,4.64349656716,0.0,3.71167865564,18.077,34.7512344046,0.0,33.0121,1.73913440464
 05/08  11:00:00,33.132218365,2.18627968157,5.92493601065,0.0,3.71167865564,18.077,42.8274943188,0.0,40.51485,2.31264431883
 05/08  12:00:00,33.691258605,2.18627968157,7.25528260007,0.0,3.71167865564,18.077,38.3251617895,0.0,36.0132,2.31196178949
 05/08  13:00:00,33.0117048851,2.18627968157,6.89313680136,0.0,3.71167865564,18.077,33.2503009105,0.0,31.51155,1.73875091054
 05/08  14:00:00,26.1921298456,2.18627968157,5.07717747493,0.0,3.71167865564,13.077,22.7460423099,0.0,21.0077,1.73834230994
 05/08  15:00:00,25.6908610954,2.18627968157,4.57585317583,0.0,3.71167865564,13.077,21.2455376836,0.0,19.50715,1.73838768356
 05/08  16:00:00,25.5863176882,2.18627968157,4.47556102788,0.0,3.71167865564,13.077,24.2464132388,0.0,22.50825,1.73816323879
 05/08  17:00:00,31.7647285987,2.18627968157,5.65616836235,0.0,3.71167865564,18.077,27.248409196,0.0,25.50935,1.739059196
 05/08  18:00:00,31.1901310078,2.18627968157,5.09613573501,0.0,3.71167865564,18.077,28.3962992302,0.0,25.50935,2.88694923023
 05/08  19:00:00,31.4360602631,2.18627968157,4.53684767654,0.0,3.71167865564,18.077,28.3966437524,0.0,25.50935,2.88729375245
 05/08  20:00:00,27.5303029345,2.18627968157,3.7868416851,0.0,3.71167865564,13.077,25.394404453,0.0,22.50825,2.88615445303
 05/08  21:00:00,27.0263782022,2.18627968157,3.38154746277,0.0,3.71167865564,13.077,23.3207985766,0.0,21.0077,2.31309857665
 05/08  22:00:00,26.2792073713,2.18627968157,2.77071232213,0.0,3.71167865564,13.077,20.3190554475,0.0,18.0066,2.31245544745
 05/08  23:00:00,26.7125586867,2.18627968157,2.06022988998,0.0,3.71167865564,13.077,4.7386898336,0.0,3.0011,1.7375898336
 05/08  24:00:00,15.5385017384,2.18627968157,1.26923346548,0.0,1.85583932782,5.577,4.16603106366,0.0,3.0011,1.16493106366
 05/09  01:00:00,9.95714109129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.9700845556,0.0,0.0,0.0,0.618613109274,5.0,3.59316333272,0.0,3.0011,0.592063332722
 05/09  03:00:00,9.97585203871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.8350111798,0.0,0.0,0.0,0.618613109274,5.0,3.59316925001,0.0,3.0011,0.592069250006
 05/09  05:00:00,16.0390272589,2.18627968157,1.17127968319,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/09  06:00:00,30.2205760907,2.18627968157,1.86563102548,0.0,3.71167865564,18.077,14.6697079803,0.0,13.50495,1.16475798034
 05/09  07:00:00,28.5737638041,2.18627968157,2.49693564155,0.0,3.71167865564,18.077,23.8942265127,0.0,21.0077,2.88652651272
 05/09  08:00:00,23.7341285797,2.18627968157,2.64736751813,0.0,3.71167865564,13.077,17.8922655058,0.0,15.0055,2.88676550578
 05/09  09:00:00,24.1399361945,2.18627968157,3.04193862082,0.0,3.71167865564,13.077,17.3180072919,0.0,15.0055,2.31250729192
 05/09  10:00:00,31.3590073215,2.18627968157,5.24278764704,0.0,3.71167865564,18.077,34.7512106619,0.0,33.0121,1.73911066191
 05/09  11:00:00,34.3077218337,2.18627968157,7.08667858953,0.0,3.71167865564,18.077,42.8274920783,0.0,40.51485,2.31264207832
 05/09  12:00:00,34.7064778408,2.18627968157,8.25572623017,0.0,3.71167865564,18.077,38.3252235224,0.0,36.0132,2.3120235224
 05/09  13:00:00,33.8843987798,2.18627968157,7.75806759096,0.0,3.71167865564,18.077,33.2502903304,0.0,31.51155,1.73874033036
 05/09  14:00:00,26.9059766119,2.18627968157,5.78745385474,0.0,3.71167865564,13.077,22.7459976146,0.0,21.0077,1.73829761464
 05/09  15:00:00,26.3587046432,2.18627968157,5.2377521317,0.0,3.71167865564,13.077,20.6727305432,0.0,19.50715,1.16558054322
 05/09  16:00:00,25.9393736789,2.18627968157,4.82515926986,0.0,3.71167865564,13.077,24.2464723836,0.0,22.50825,1.73822238358
 05/09  17:00:00,31.5795807008,2.18627968157,5.47625653937,0.0,3.71167865564,18.077,27.8214414472,0.0,25.50935,2.31209144721
 05/09  18:00:00,31.7540640147,2.18627968157,5.65364612001,0.0,3.71167865564,18.077,28.3963341362,0.0,25.50935,2.88698413616
 05/09  19:00:00,32.1493128894,2.18627968157,5.42159578355,0.0,3.71167865564,18.077,28.3968870054,0.0,25.50935,2.88753700541
 05/09  20:00:00,28.0283090769,2.18627968157,4.443957413,0.0,3.71167865564,13.077,24.8213281486,0.0,22.50825,2.31307814862
 05/09  21:00:00,27.8274779227,2.18627968157,4.30346508167,0.0,3.71167865564,13.077,23.8939068007,0.0,21.0077,2.88620680065
 05/09  22:00:00,27.2090710748,2.18627968157,3.68816321188,0.0,3.71167865564,13.077,20.3183032296,0.0,18.0066,2.31170322956
 05/09  23:00:00,27.3194208461,2.18627968157,2.64751910967,0.0,3.71167865564,13.077,4.16606200644,0.0,3.0011,1.16496200644
 05/09  24:00:00,15.9153645176,2.18627968157,1.62538576046,0.0,1.85583932782,5.577,4.16611341351,0.0,3.0011,1.16501341351
 05/10  01:00:00,9.97004730653,0.0,0.0,0.0,0.618613109274,5.0,3.59317792577,0.0,3.0011,0.592077925766
 05/10  02:00:00,9.98756689957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  03:00:00,9.99658887922,0.0,0.0,0.0,0.618613109274,5.0,3.59318383999,0.0,3.0011,0.592083839986
 05/10  04:00:00,10.1835054377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  05:00:00,15.5388893112,2.18627968157,1.33179969175,0.0,1.85583932782,5.577,5.09373972311,0.0,4.50165,0.59208972311
 05/10  06:00:00,30.1993396331,2.18627968157,2.1417074157,0.0,3.71167865564,18.077,14.0973710153,0.0,13.50495,0.592421015256
 05/10  07:00:00,29.2137830778,2.18627968157,3.12393918076,0.0,3.71167865564,18.077,23.8949107636,0.0,21.0077,2.88721076365
 05/10  08:00:00,24.7603892097,2.18627968157,3.65690810928,0.0,3.71167865564,13.077,17.8923236913,0.0,15.0055,2.88682369131
 05/10  09:00:00,24.5733280797,2.18627968157,3.4689495901,0.0,3.71167865564,13.077,17.3180060954,0.0,15.0055,2.31250609537
 05/10  10:00:00,30.5478963676,2.18627968157,4.44200977878,0.0,3.71167865564,18.077,35.3242931073,0.0,33.0121,2.31219310729
 05/10  11:00:00,33.683137503,2.18627968157,6.46391078973,0.0,3.71167865564,18.077,42.8275923835,0.0,40.51485,2.31274238351
 05/10  12:00:00,34.1321102877,2.18627968157,7.68671966534,0.0,3.71167865564,18.077,37.7522573633,0.0,36.0132,1.73905736333
 05/10  13:00:00,33.1684596501,2.18627968157,7.04979800724,0.0,3.71167865564,18.077,33.2500086106,0.0,31.51155,1.73845861058
 05/10  14:00:00,27.1668507386,2.18627968157,6.0420488969,0.0,3.71167865564,13.077,22.7459193775,0.0,21.0077,1.7382193775
 05/10  15:00:00,26.9295907076,2.18627968157,5.79888529958,0.0,3.71167865564,13.077,21.2451398241,0.0,19.50715,1.7379898241
 05/10  16:00:00,26.3683855277,2.18627968157,5.247332388,0.0,3.71167865564,13.077,24.2465602099,0.0,22.50825,1.73831020989
 05/10  17:00:00,32.6411033483,2.18627968157,6.52038880094,0.0,3.71167865564,18.077,27.2483384379,0.0,25.50935,1.73898843788
 05/10  18:00:00,32.4247415812,2.18627968157,6.31026739079,0.0,3.71167865564,18.077,28.3962896386,0.0,25.50935,2.88693963865
 05/10  19:00:00,32.5954532049,2.18627968157,5.66847625328,0.0,3.71167865564,18.077,28.3968840391,0.0,25.50935,2.88753403906
 05/10  20:00:00,28.138910026,2.18627968157,4.37470527261,0.0,3.71167865564,13.077,25.3944240818,0.0,22.50825,2.88617408177
 05/10  21:00:00,27.5619467394,2.18627968157,3.90845322145,0.0,3.71167865564,13.077,23.3209467241,0.0,21.0077,2.31324672412
 05/10  22:00:00,26.8288044033,2.18627968157,3.31158637398,0.0,3.71167865564,13.077,20.3191775652,0.0,18.0066,2.31257756515
 05/10  23:00:00,27.1337876721,2.18627968157,2.46531128021,0.0,3.71167865564,13.077,4.73876696331,0.0,3.0011,1.73766696331
 05/10  24:00:00,15.8694161786,2.18627968157,1.58120989518,0.0,1.85583932782,5.577,4.16607428452,0.0,3.0011,1.16497428452
 05/11  01:00:00,9.96955032993,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.9864823083,0.0,0.0,0.0,0.618613109274,5.0,3.59318529677,0.0,3.0011,0.592085296773
 05/11  03:00:00,9.99127838101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,10.184663505,0.0,0.0,0.0,0.618613109274,5.0,3.59319117917,0.0,3.0011,0.592091179167
 05/11  05:00:00,15.6585894737,2.18627968157,1.44344584799,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/11  06:00:00,30.3191320684,2.18627968157,2.25388613997,0.0,3.71167865564,18.077,14.6697459055,0.0,13.50495,1.16479590546
 05/11  07:00:00,29.6373075429,2.18627968157,3.53941045437,0.0,3.71167865564,18.077,23.8943781805,0.0,21.0077,2.88667818048
 05/11  08:00:00,24.8660910638,2.18627968157,3.7596484144,0.0,3.71167865564,13.077,17.8922848259,0.0,15.0055,2.8867848259
 05/11  09:00:00,25.5614790962,2.18627968157,4.44220896547,0.0,3.71167865564,13.077,17.3180511049,0.0,15.0055,2.31255110493
 05/11  10:00:00,31.939989931,2.18627968157,5.81500555779,0.0,3.71167865564,18.077,34.7512343471,0.0,33.0121,1.73913434707
 05/11  11:00:00,34.5378602528,2.18627968157,7.3110607873,0.0,3.71167865564,18.077,42.8274286384,0.0,40.51485,2.31257863836
 05/11  12:00:00,34.7903728325,2.18627968157,8.33550776597,0.0,3.71167865564,18.077,38.3252103894,0.0,36.0132,2.31201038942
 05/11  13:00:00,33.9981991333,2.18627968157,7.87177079023,0.0,3.71167865564,18.077,33.2500001111,0.0,31.51155,1.73845011112
 05/11  14:00:00,27.2060395141,2.18627968157,6.08238964807,0.0,3.71167865564,13.077,22.7456066827,0.0,21.0077,1.73790668266
 05/11  15:00:00,26.3156147492,2.18627968157,5.19690575326,0.0,3.71167865564,13.077,20.6726433133,0.0,19.50715,1.16549331328
 05/11  16:00:00,26.3255992375,2.18627968157,5.2098117267,0.0,3.71167865564,13.077,24.246655163,0.0,22.50825,1.73840516304
 05/11  17:00:00,32.6353052481,2.18627968157,6.51943266506,0.0,3.71167865564,18.077,27.8213869734,0.0,25.50935,2.31203697343
 05/11  18:00:00,32.4436566327,2.18627968157,6.33230262719,0.0,3.71167865564,18.077,28.3962424688,0.0,25.50935,2.88689246875
 05/11  19:00:00,32.4072447531,2.18627968157,5.48656545244,0.0,3.71167865564,18.077,28.396880229,0.0,25.50935,2.88753022898
 05/11  20:00:00,28.0574969218,2.18627968157,4.28476398256,0.0,3.71167865564,13.077,24.8211350423,0.0,22.50825,2.31288504228
 05/11  21:00:00,27.5381305381,2.18627968157,3.88512247598,0.0,3.71167865564,13.077,23.8941933213,0.0,21.0077,2.8864933213
 05/11  22:00:00,26.817233068,2.18627968157,3.30116710597,0.0,3.71167865564,13.077,20.3183729921,0.0,18.0066,2.31177299209
 05/11  23:00:00,27.1654111914,2.18627968157,2.49718955456,0.0,3.71167865564,13.077,4.16613899302,0.0,3.0011,1.16503899302
 05/11  24:00:00,15.8456999441,2.18627968157,1.55809311704,0.0,1.85583932782,5.577,4.16602053232,0.0,3.0011,1.16492053232
 05/12  01:00:00,9.96400358021,0.0,0.0,0.0,0.618613109274,5.0,3.59317767128,0.0,3.0011,0.592077671282
 05/12  02:00:00,9.97829557326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  03:00:00,9.98578861022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.8422319601,0.0,0.0,0.0,0.618613109274,5.0,3.59318356578,0.0,3.0011,0.592083565778
 05/12  05:00:00,15.9742665159,2.18627968157,1.10898226217,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/12  06:00:00,30.2651425596,2.18627968157,1.90481564084,0.0,3.71167865564,18.077,14.6696638345,0.0,13.50495,1.16471383452
 05/12  07:00:00,28.7189710612,2.18627968157,2.63432456551,0.0,3.71167865564,18.077,23.8945902536,0.0,21.0077,2.88689025355
 05/12  08:00:00,23.9921657603,2.18627968157,2.8976727616,0.0,3.71167865564,13.077,17.8924600202,0.0,15.0055,2.88696002024
 05/12  09:00:00,24.5734025226,2.18627968157,3.4676337015,0.0,3.71167865564,13.077,17.3180645685,0.0,15.0055,2.31256456851
 05/12  10:00:00,31.129859699,2.18627968157,5.01165227529,0.0,3.71167865564,18.077,34.7512358914,0.0,33.0121,1.73913589142
 05/12  11:00:00,33.4374970999,2.18627968157,6.22339934766,0.0,3.71167865564,18.077,42.8273321067,0.0,40.51485,2.31248210673
 05/12  12:00:00,33.3554949949,2.18627968157,6.915899607,0.0,3.71167865564,18.077,38.3250447576,0.0,36.0132,2.3118447576
 05/12  13:00:00,33.126098703,2.18627968157,6.99894602275,0.0,3.71167865564,18.077,33.2502360286,0.0,31.51155,1.73868602859
 05/12  14:00:00,27.0418913418,2.18627968157,5.91215548685,0.0,3.71167865564,13.077,22.7457949827,0.0,21.0077,1.73809498266
 05/12  15:00:00,26.4013349895,2.18627968157,5.27134105144,0.0,3.71167865564,13.077,21.2452771501,0.0,19.50715,1.73812715006
 05/12  16:00:00,25.7338191173,2.18627968157,4.61768881775,0.0,3.71167865564,13.077,23.6737214171,0.0,22.50825,1.16547141714
 05/12  17:00:00,32.0715268646,2.18627968157,5.95407507344,0.0,3.71167865564,18.077,27.8213004638,0.0,25.50935,2.3119504638
 05/12  18:00:00,31.5859239864,2.18627968157,5.47746855455,0.0,3.71167865564,18.077,28.3963170802,0.0,25.50935,2.88696708021
 05/12  19:00:00,31.3827604014,2.18627968157,4.69179371422,0.0,3.71167865564,18.077,28.3966159692,0.0,25.50935,2.88726596922
 05/12  20:00:00,27.3183602778,2.18627968157,3.75201259749,0.0,3.71167865564,13.077,24.8211223068,0.0,22.50825,2.31287230683
 05/12  21:00:00,26.7130870469,2.18627968157,3.20611736395,0.0,3.71167865564,13.077,23.8941841606,0.0,21.0077,2.8864841606
 05/12  22:00:00,26.3399649391,2.18627968157,2.83204599229,0.0,3.71167865564,13.077,20.3184894572,0.0,18.0066,2.31188945725
 05/12  23:00:00,26.7640341606,2.18627968157,2.10726437593,0.0,3.71167865564,13.077,4.16630835074,0.0,3.0011,1.16520835074
 05/12  24:00:00,15.494631166,2.18627968157,1.22582694337,0.0,1.85583932782,5.577,4.16606954322,0.0,3.0011,1.16496954322
 05/13  01:00:00,9.94707706761,0.0,0.0,0.0,0.618613109274,5.0,3.59318166011,0.0,3.0011,0.59208166011
 05/13  02:00:00,9.96194542118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  03:00:00,9.97006173204,0.0,0.0,0.0,0.618613109274,5.0,3.59316171198,0.0,3.0011,0.592061711985
 05/13  04:00:00,10.1597766215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  05:00:00,15.0017625892,2.18627968157,0.821983123261,0.0,1.85583932782,5.577,5.09371763026,0.0,4.50165,0.592067630258
 05/13  06:00:00,29.4687463646,2.18627968157,1.44472186517,0.0,3.71167865564,18.077,14.0973441105,0.0,13.50495,0.59239411051
 05/13  07:00:00,28.2897063084,2.18627968157,2.21118301588,0.0,3.71167865564,18.077,22.1724099937,0.0,21.0077,1.16470999366
 05/13  08:00:00,23.5423407919,2.18627968157,2.44798744011,0.0,3.71167865564,13.077,15.5979285031,0.0,15.0055,0.5924285031
 05/13  09:00:00,23.8573231447,2.18627968157,2.75771660252,0.0,3.71167865564,13.077,17.8917746279,0.0,15.0055,2.88627462789
 05/13  10:00:00,30.38780603,2.18627968157,4.27815891638,0.0,3.71167865564,18.077,35.3246105235,0.0,33.0121,2.31251052348
 05/13  11:00:00,32.5312080581,2.18627968157,5.3239257036,0.0,3.71167865564,18.077,42.8279523671,0.0,40.51485,2.31310236706
 05/13  12:00:00,32.0030355189,2.18627968157,5.57868671142,0.0,3.71167865564,18.077,38.3260694657,0.0,36.0132,2.31286946567
 05/13  13:00:00,31.810338796,2.18627968157,5.69822842473,0.0,3.71167865564,18.077,33.8239955733,0.0,31.51155,2.31244557332
 05/13  14:00:00,25.9516595565,2.18627968157,4.83695451684,0.0,3.71167865564,13.077,23.3194251173,0.0,21.0077,2.3117251173
 05/13  15:00:00,25.9256743088,2.18627968157,4.80606992669,0.0,3.71167865564,13.077,21.2460654504,0.0,19.50715,1.73891545039
 05/13  16:00:00,26.0649660218,2.18627968157,4.94207113437,0.0,3.71167865564,13.077,24.8198640235,0.0,22.50825,2.31161402353
 05/13  17:00:00,31.3957542551,2.18627968157,5.282167163,0.0,3.71167865564,18.077,27.2484780283,0.0,25.50935,1.73912802832
 05/13  18:00:00,31.7862324258,2.18627968157,5.67825637188,0.0,3.71167865564,18.077,28.396210268,0.0,25.50935,2.88686026795
 05/13  19:00:00,31.7328605567,2.18627968157,4.86376028568,0.0,3.71167865564,18.077,28.3963557269,0.0,25.50935,2.88700572694
 05/13  20:00:00,27.4006814741,2.18627968157,3.65888853274,0.0,3.71167865564,13.077,24.8210623135,0.0,22.50825,2.31281231349
 05/13  21:00:00,26.925540816,2.18627968157,3.28071279638,0.0,3.71167865564,13.077,23.8942847477,0.0,21.0077,2.88658474775
 05/13  22:00:00,26.064804433,2.18627968157,2.56211310473,0.0,3.71167865564,13.077,19.7455064865,0.0,18.0066,1.7389064865
 05/13  23:00:00,26.4265101079,2.18627968157,1.78205633111,0.0,3.71167865564,13.077,4.7392419064,0.0,3.0011,1.7381419064
 05/13  24:00:00,15.2623981277,2.18627968157,1.00928069612,0.0,1.85583932782,5.577,4.1659196624,0.0,3.0011,1.1648196624
 05/14  01:00:00,9.9416612986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  02:00:00,9.96078165131,0.0,0.0,0.0,0.618613109274,5.0,3.59317976225,0.0,3.0011,0.592079762248
 05/14  03:00:00,9.96976078572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  04:00:00,10.1603422643,0.0,0.0,0.0,0.618613109274,5.0,3.59318565342,0.0,3.0011,0.592085653424
 05/14  05:00:00,15.0402324698,2.18627968157,0.856624748287,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/14  06:00:00,29.5856347008,2.18627968157,1.55393422127,0.0,3.71167865564,18.077,14.6698088328,0.0,13.50495,1.16485883275
 05/14  07:00:00,28.411543089,2.18627968157,2.33011182164,0.0,3.71167865564,18.077,21.6001513266,0.0,21.0077,0.59245132665
 05/14  08:00:00,23.6829479721,2.18627968157,2.58811048332,0.0,3.71167865564,13.077,16.1703849385,0.0,15.0055,1.1648849385
 05/14  09:00:00,24.4953710933,2.18627968157,3.38588157556,0.0,3.71167865564,13.077,16.1703889414,0.0,15.0055,1.16488894144
 05/14  10:00:00,31.3530613827,2.18627968157,5.22816258087,0.0,3.71167865564,18.077,35.3251863303,0.0,33.0121,2.31308633026
 05/14  11:00:00,33.5123069772,2.18627968157,6.29043987402,0.0,3.71167865564,18.077,42.8278776113,0.0,40.51485,2.31302761135
 05/14  12:00:00,32.5883444494,2.18627968157,6.15466007747,0.0,3.71167865564,18.077,38.32490893,0.0,36.0132,2.31170892996
 05/14  13:00:00,31.7673407878,2.18627968157,5.65954676646,0.0,3.71167865564,18.077,33.2505459916,0.0,31.51155,1.73899599161
 05/14  14:00:00,26.1686755372,2.18627968157,5.05141243619,0.0,3.71167865564,13.077,22.7457125679,0.0,21.0077,1.7380125679
 05/14  15:00:00,26.3916953878,2.18627968157,5.26467393657,0.0,3.71167865564,13.077,21.2453401394,0.0,19.50715,1.73819013942
 05/14  16:00:00,26.075966492,2.18627968157,4.95571549377,0.0,3.71167865564,13.077,24.2465314781,0.0,22.50825,1.73828147813
 05/14  17:00:00,31.3746211016,2.18627968157,5.25990630907,0.0,3.71167865564,18.077,27.2484264993,0.0,25.50935,1.73907649931
 05/14  18:00:00,31.2939516152,2.18627968157,5.18908568598,0.0,3.71167865564,18.077,28.3955923444,0.0,25.50935,2.88624234444
 05/14  19:00:00,31.4301803959,2.18627968157,4.56267825813,0.0,3.71167865564,18.077,27.8224017669,0.0,25.50935,2.31305176693
 05/14  20:00:00,27.4475189952,2.18627968157,3.70501595595,0.0,3.71167865564,13.077,24.8202674718,0.0,22.50825,2.31201747182
 05/14  21:00:00,27.1216239955,2.18627968157,3.47391216356,0.0,3.71167865564,13.077,23.3205223915,0.0,21.0077,2.31282239154
