Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  22:00:00,26.2857880808,2.18627968157,2.77814282624,0.0,3.71167865564,13.077,19.7454229529,0.0,18.0066,1.73882295288
 05/14  23:00:00,26.7051380215,2.18627968157,2.04865850503,0.0,3.71167865564,13.077,4.16622215581,0.0,3.0011,1.16512215581
 05/14  24:00:00,15.5352718622,2.18627968157,1.26390538851,0.0,1.85583932782,5.577,4.73886426573,0.0,3.0011,1.73776426573
 05/15  01:00:00,9.94964151584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.96391464976,0.0,0.0,0.0,0.618613109274,5.0,3.59315794339,0.0,3.0011,0.592057943387
 05/15  03:00:00,9.97208730932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,10.1616545613,0.0,0.0,0.0,0.618613109274,5.0,3.59316386925,0.0,3.0011,0.592063869248
 05/15  05:00:00,15.0455728251,2.18627968157,0.862584769973,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/15  06:00:00,29.6436541355,2.18627968157,1.6123443611,0.0,3.71167865564,18.077,14.6697218267,0.0,13.50495,1.16477182666
 05/15  07:00:00,28.4687264576,2.18627968157,2.38788249763,0.0,3.71167865564,18.077,23.8943666433,0.0,21.0077,2.88666664331
 05/15  08:00:00,23.7785305879,2.18627968157,2.68433132656,0.0,3.71167865564,13.077,17.892325948,0.0,15.0055,2.88682594799
 05/15  09:00:00,24.418099351,2.18627968157,3.312729303,0.0,3.71167865564,13.077,16.7450185793,0.0,15.0055,1.73951857935
 05/15  10:00:00,30.4582460202,2.18627968157,4.3454253708,0.0,3.71167865564,18.077,35.3242083295,0.0,33.0121,2.31210832947
 05/15  11:00:00,32.331164469,2.18627968157,5.11806161161,0.0,3.71167865564,18.077,42.8269594133,0.0,40.51485,2.31210941333
 05/15  12:00:00,32.2985722378,2.18627968157,5.86080924948,0.0,3.71167865564,18.077,37.7522757883,0.0,36.0132,1.73907578834
 05/15  13:00:00,31.9541127845,2.18627968157,5.83256986161,0.0,3.71167865564,18.077,33.8231687239,0.0,31.51155,2.31161872387
 05/15  14:00:00,25.8553885885,2.18627968157,4.73398678047,0.0,3.71167865564,13.077,22.1730313681,0.0,21.0077,1.16533136807
 05/15  15:00:00,25.4434201886,2.18627968157,4.32204078494,0.0,3.71167865564,13.077,21.2454766275,0.0,19.50715,1.73832662747
 05/15  16:00:00,25.0432594596,2.18627968157,3.93118255917,0.0,3.71167865564,13.077,24.2465573275,0.0,22.50825,1.73830732748
 05/15  17:00:00,31.0443203113,2.18627968157,4.93759216055,0.0,3.71167865564,18.077,27.2483303181,0.0,25.50935,1.7389803181
 05/15  18:00:00,30.9034632933,2.18627968157,4.84145076599,0.0,3.71167865564,18.077,28.3963657491,0.0,25.50935,2.88701574911
 05/15  19:00:00,31.0605400054,2.18627968157,4.2036587429,0.0,3.71167865564,18.077,28.3968128773,0.0,25.50935,2.88746287728
 05/15  20:00:00,26.8421436653,2.18627968157,3.11193391025,0.0,3.71167865564,13.077,25.3943094641,0.0,22.50825,2.88605946405
 05/15  21:00:00,26.4736771642,2.18627968157,2.83904551927,0.0,3.71167865564,13.077,23.3208587581,0.0,21.0077,2.31315875811
 05/15  22:00:00,25.7223007378,2.18627968157,2.22613955234,0.0,3.71167865564,13.077,20.318928932,0.0,18.0066,2.31232893201
 05/15  23:00:00,26.3963532395,2.18627968157,1.75344716728,0.0,3.71167865564,13.077,4.7388324873,0.0,3.0011,1.7377324873
 05/15  24:00:00,15.2743653645,2.18627968157,1.0186103799,0.0,1.85583932782,5.577,4.1659139538,0.0,3.0011,1.1648139538
 05/16  01:00:00,9.94164384701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.96082194165,0.0,0.0,0.0,0.618613109274,5.0,3.59315917824,0.0,3.0011,0.592059178236
 05/16  03:00:00,9.97030813199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.8195419611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  05:00:00,15.6677471176,2.18627968157,0.826051782712,0.0,1.85583932782,5.577,5.09373234168,0.0,4.50165,0.592082341682
 05/16  06:00:00,29.9082450931,2.18627968157,1.57033533678,0.0,3.71167865564,18.077,14.0973082159,0.0,13.50495,0.592358215892
 05/16  07:00:00,28.3996629085,2.18627968157,2.31897903253,0.0,3.71167865564,18.077,24.4686173645,0.0,21.0077,3.46091736453
 05/16  08:00:00,24.1305604461,2.18627968157,3.03101042218,0.0,3.71167865564,13.077,17.3190205381,0.0,15.0055,2.31352053812
 05/16  09:00:00,24.7282946252,2.18627968157,3.61527814025,0.0,3.71167865564,13.077,17.3180648256,0.0,15.0055,2.31256482565
 05/16  10:00:00,30.5533313513,2.18627968157,4.43849914915,0.0,3.71167865564,18.077,35.3242698908,0.0,33.0121,2.31216989082
 05/16  11:00:00,33.1167467938,2.18627968157,5.89669370725,0.0,3.71167865564,18.077,42.8273892907,0.0,40.51485,2.31253929067
 05/16  12:00:00,33.5131953144,2.18627968157,7.06803818432,0.0,3.71167865564,18.077,37.7521386072,0.0,36.0132,1.73893860721
 05/16  13:00:00,32.8969671868,2.18627968157,6.77394014195,0.0,3.71167865564,18.077,33.2498889209,0.0,31.51155,1.73833892089
 05/16  14:00:00,26.0887218675,2.18627968157,4.9716071312,0.0,3.71167865564,13.077,22.7458368759,0.0,21.0077,1.73813687586
 05/16  15:00:00,25.7080202154,2.18627968157,4.58881024849,0.0,3.71167865564,13.077,21.2454215616,0.0,19.50715,1.7382715616
 05/16  16:00:00,26.1209919047,2.18627968157,4.99804779117,0.0,3.71167865564,13.077,24.2465200447,0.0,22.50825,1.73827004469
 05/16  17:00:00,31.9362338785,2.18627968157,5.82262103724,0.0,3.71167865564,18.077,27.2483675642,0.0,25.50935,1.73901756421
 05/16  18:00:00,31.6063366229,2.18627968157,5.50360693904,0.0,3.71167865564,18.077,28.3962067934,0.0,25.50935,2.88685679337
 05/16  19:00:00,31.5840216686,2.18627968157,4.91122263059,0.0,3.71167865564,18.077,28.3967753832,0.0,25.50935,2.8874253832
 05/16  20:00:00,27.3146713264,2.18627968157,3.74964074819,0.0,3.71167865564,13.077,24.8211300023,0.0,22.50825,2.31288000227
 05/16  21:00:00,26.8778584958,2.18627968157,3.3679066641,0.0,3.71167865564,13.077,23.8943643082,0.0,21.0077,2.88666430815
 05/16  22:00:00,26.1105107058,2.18627968157,2.60580911307,0.0,3.71167865564,13.077,20.318964125,0.0,18.0066,2.31236412502
 05/16  23:00:00,26.7582759184,2.18627968157,2.09894214287,0.0,3.71167865564,13.077,4.16629995381,0.0,3.0011,1.16519995381
 05/16  24:00:00,15.6024872524,2.18627968157,1.3277039204,0.0,1.85583932782,5.577,4.1660499538,0.0,3.0011,1.1649499538
 05/17  01:00:00,9.96148915097,0.0,0.0,0.0,0.618613109274,5.0,3.59317146463,0.0,3.0011,0.592071464635
 05/17  02:00:00,9.97781013056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.98345552953,0.0,0.0,0.0,0.618613109274,5.0,3.5931514986,0.0,3.0011,0.5920514986
 05/17  04:00:00,10.1747989686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,15.1494527476,2.18627968157,0.959334750629,0.0,1.85583932782,5.577,5.09370743313,0.0,4.50165,0.592057433132
 05/17  06:00:00,29.7994549919,2.18627968157,1.76014501925,0.0,3.71167865564,18.077,14.0973280516,0.0,13.50495,0.59237805161
 05/17  07:00:00,28.6965864934,2.18627968157,2.61206419421,0.0,3.71167865564,18.077,23.8947924698,0.0,21.0077,2.88709246977
 05/17  08:00:00,24.0201628008,2.18627968157,2.92507314454,0.0,3.71167865564,13.077,17.8922056531,0.0,15.0055,2.88670565309
 05/17  09:00:00,24.7334236581,2.18627968157,3.62677641848,0.0,3.71167865564,13.077,17.3179425055,0.0,15.0055,2.31244250551
 05/17  10:00:00,30.9945391539,2.18627968157,4.88050111989,0.0,3.71167865564,18.077,34.7511325107,0.0,33.0121,1.73903251067
 05/17  11:00:00,33.6403887708,2.18627968157,6.41457520801,0.0,3.71167865564,18.077,42.8274448891,0.0,40.51485,2.31259488906
 05/17  12:00:00,33.8097346709,2.18627968157,7.36034943819,0.0,3.71167865564,18.077,38.3252628764,0.0,36.0132,2.31206287635
 05/17  13:00:00,33.532691865,2.18627968157,7.40492798023,0.0,3.71167865564,18.077,33.2499823167,0.0,31.51155,1.73843231672
 05/17  14:00:00,26.5674986515,2.18627968157,5.44705132477,0.0,3.71167865564,13.077,22.7457852807,0.0,21.0077,1.7380852807
 05/17  15:00:00,25.7514770805,2.18627968157,4.63148881799,0.0,3.71167865564,13.077,20.6726440577,0.0,19.50715,1.16549405774
 05/17  16:00:00,25.7801899443,2.18627968157,4.66241514513,0.0,3.71167865564,13.077,24.246534708,0.0,22.50825,1.73828470805
 05/17  17:00:00,31.4478784528,2.18627968157,5.33731335167,0.0,3.71167865564,18.077,27.821286569,0.0,25.50935,2.31193656897
 05/17  18:00:00,31.0947655033,2.18627968157,4.99232345837,0.0,3.71167865564,18.077,27.8226615386,0.0,25.50935,2.31331153855
 05/17  19:00:00,31.4897377655,2.18627968157,4.59403712393,0.0,3.71167865564,18.077,28.970071642,0.0,25.50935,3.46072164196
 05/17  20:00:00,27.4986392584,2.18627968157,3.75505073557,0.0,3.71167865564,13.077,24.8211024229,0.0,22.50825,2.3128524229
 05/17  21:00:00,27.1180116805,2.18627968157,3.46948542521,0.0,3.71167865564,13.077,23.777227207,0.0,21.0077,2.76952720705
 05/17  22:00:00,26.4608194857,2.18627968157,2.94969658705,0.0,3.71167865564,13.077,19.8629142194,0.0,18.0066,1.85631421941
 05/17  23:00:00,26.8980783201,2.18627968157,2.23432905989,0.0,3.71167865564,13.077,4.73878185221,0.0,3.0011,1.73768185221
 05/17  24:00:00,15.6855041356,2.18627968157,1.40351449139,0.0,1.85583932782,5.577,4.16605741737,0.0,3.0011,1.16495741737
 05/18  01:00:00,9.95720451683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.97200915566,0.0,0.0,0.0,0.618613109274,5.0,3.59317886728,0.0,3.0011,0.592078867276
 05/18  03:00:00,9.98100079613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.1681581874,0.0,0.0,0.0,0.618613109274,5.0,3.59318475987,0.0,3.0011,0.592084759873
 05/18  05:00:00,15.12186917,2.18627968157,0.932636419015,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/18  06:00:00,29.8080383472,2.18627968157,1.77021266272,0.0,3.71167865564,18.077,14.6697131943,0.0,13.50495,1.16476319435
 05/18  07:00:00,28.7047939315,2.18627968157,2.62768235114,0.0,3.71167865564,18.077,23.8949570585,0.0,21.0077,2.88725705848
 05/18  08:00:00,24.1004180968,2.18627968157,3.01265354651,0.0,3.71167865564,13.077,17.3189555874,0.0,15.0055,2.31345558738
 05/18  09:00:00,24.1178366125,2.18627968157,3.02402469805,0.0,3.71167865564,13.077,17.3181221959,0.0,15.0055,2.3126221959
 05/18  10:00:00,31.0191403984,2.18627968157,4.91110527823,0.0,3.71167865564,18.077,35.3242443285,0.0,33.0121,2.31214432848
 05/18  11:00:00,33.0537872561,2.18627968157,5.85352046272,0.0,3.71167865564,18.077,42.8274437773,0.0,40.51485,2.31259377728
 05/18  12:00:00,34.1528430601,2.18627968157,7.71068004131,0.0,3.71167865564,18.077,37.7522457627,0.0,36.0132,1.73904576269
 05/18  13:00:00,34.6283190302,2.18627968157,8.48506213797,0.0,3.71167865564,18.077,33.2501654712,0.0,31.51155,1.73861547119
 05/18  14:00:00,28.4624142171,2.18627968157,7.31193738204,0.0,3.71167865564,13.077,22.7460426696,0.0,21.0077,1.73834266957
 05/18  15:00:00,27.6764226581,2.18627968157,6.52811614339,0.0,3.71167865564,13.077,21.2454448598,0.0,19.50715,1.73829485979
 05/18  16:00:00,27.3233416511,2.18627968157,6.18218163338,0.0,3.71167865564,13.077,24.246650169,0.0,22.50825,1.738400169
 05/18  17:00:00,32.9369382139,2.18627968157,6.80797974327,0.0,3.71167865564,18.077,27.2482796123,0.0,25.50935,1.7389296123
 05/18  18:00:00,32.5552169768,2.18627968157,6.4372153667,0.0,3.71167865564,18.077,28.3962058043,0.0,25.50935,2.88685580432
 05/18  19:00:00,32.5747647941,2.18627968157,5.64513002447,0.0,3.71167865564,18.077,28.3966735315,0.0,25.50935,2.88732353148
 05/18  20:00:00,28.0530460144,2.18627968157,4.29763336935,0.0,3.71167865564,13.077,24.8212691932,0.0,22.50825,2.31301919323
 05/18  21:00:00,27.5431917883,2.18627968157,3.8912367265,0.0,3.71167865564,13.077,23.8941845639,0.0,21.0077,2.88648456388
 05/18  22:00:00,26.5705745002,2.18627968157,3.05894166584,0.0,3.71167865564,13.077,20.3190209338,0.0,18.0066,2.31242093382
 05/18  23:00:00,26.8515353573,2.18627968157,2.19184535695,0.0,3.71167865564,13.077,4.16620674912,0.0,3.0011,1.16510674912
 05/18  24:00:00,15.6550425043,2.18627968157,1.37979416581,0.0,1.85583932782,5.577,4.16606668304,0.0,3.0011,1.16496668304
 05/19  01:00:00,9.9602745581,0.0,0.0,0.0,0.618613109274,5.0,3.59314848295,0.0,3.0011,0.592048482945
 05/19  02:00:00,9.97846198539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  03:00:00,9.9827564652,0.0,0.0,0.0,0.618613109274,5.0,3.59315442388,0.0,3.0011,0.592054423878
 05/19  04:00:00,10.8279839427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,15.8654793877,2.18627968157,1.01320843641,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/19  06:00:00,30.1313784013,2.18627968157,1.78681175409,0.0,3.71167865564,18.077,14.669693887,0.0,13.50495,1.16474388701
 05/19  07:00:00,29.347038605,2.18627968157,3.26606347888,0.0,3.71167865564,18.077,23.8946778021,0.0,21.0077,2.88697780208
 05/19  08:00:00,26.1654798229,2.18627968157,5.05258286135,0.0,3.71167865564,13.077,17.8923108127,0.0,15.0055,2.88681081272
 05/19  09:00:00,26.9803654878,2.18627968157,5.84462799731,0.0,3.71167865564,13.077,17.3180064016,0.0,15.0055,2.31250640159
 05/19  10:00:00,32.4774829232,2.18627968157,6.34262415555,0.0,3.71167865564,18.077,34.7511455345,0.0,33.0121,1.73904553446
 05/19  11:00:00,35.1582485183,2.18627968157,7.91808771095,0.0,3.71167865564,18.077,42.8274466216,0.0,40.51485,2.3125966216
 05/19  12:00:00,34.8058223482,2.18627968157,8.34256105048,0.0,3.71167865564,18.077,38.3251073308,0.0,36.0132,2.31190733084
 05/19  13:00:00,33.3477862909,2.18627968157,7.22203559875,0.0,3.71167865564,18.077,33.250042108,0.0,31.51155,1.73849210801
 05/19  14:00:00,27.1757228832,2.18627968157,6.04837548774,0.0,3.71167865564,13.077,22.1730930635,0.0,21.0077,1.16539306353
 05/19  15:00:00,26.8133232157,2.18627968157,5.68699863474,0.0,3.71167865564,13.077,21.2454614087,0.0,19.50715,1.73831140871
 05/19  16:00:00,26.1908750341,2.18627968157,5.07615901583,0.0,3.71167865564,13.077,24.246510882,0.0,22.50825,1.73826088199
 05/19  17:00:00,32.3050689072,2.18627968157,6.19232329047,0.0,3.71167865564,18.077,27.248326138,0.0,25.50935,1.73897613799
 05/19  18:00:00,32.3976832896,2.18627968157,6.28254423196,0.0,3.71167865564,18.077,28.3962163498,0.0,25.50935,2.88686634981
 05/19  19:00:00,32.3218828861,2.18627968157,5.58405938352,0.0,3.71167865564,18.077,28.3966793411,0.0,25.50935,2.8873293411
 05/19  20:00:00,28.1397515884,2.18627968157,4.53695240925,0.0,3.71167865564,13.077,24.821265011,0.0,22.50825,2.31301501098
 05/19  21:00:00,27.6443951965,2.18627968157,4.12541687584,0.0,3.71167865564,13.077,23.8942561544,0.0,21.0077,2.8865561544
 05/19  22:00:00,26.996271098,2.18627968157,3.47855681253,0.0,3.71167865564,13.077,20.3185927107,0.0,18.0066,2.31199271066
 05/19  23:00:00,27.0760592998,2.18627968157,2.41225087332,0.0,3.71167865564,13.077,4.16630805415,0.0,3.0011,1.16520805415
 05/19  24:00:00,15.6548657279,2.18627968157,1.37850952815,0.0,1.85583932782,5.577,4.16618579574,0.0,3.0011,1.16508579574
 05/20  01:00:00,9.96013696977,0.0,0.0,0.0,0.618613109274,5.0,3.59319042679,0.0,3.0011,0.592090426789
 05/20  02:00:00,9.97263909649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.97742854209,0.0,0.0,0.0,0.618613109274,5.0,3.59316681109,0.0,3.0011,0.592066811093
 05/20  04:00:00,10.1621162389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,14.8871729223,2.18627968157,0.709810125895,0.0,1.85583932782,5.577,5.09372272127,0.0,4.50165,0.592072721267
 05/20  06:00:00,29.4438890691,2.18627968157,1.42218547904,0.0,3.71167865564,18.077,14.0973923534,0.0,13.50495,0.59244235337
 05/20  07:00:00,28.6736560778,2.18627968157,2.59014107403,0.0,3.71167865564,18.077,22.1725856882,0.0,21.0077,1.16488568824
 05/20  08:00:00,24.7617343918,2.18627968157,3.65354674279,0.0,3.71167865564,13.077,15.5979299956,0.0,15.0055,0.59242999559
 05/20  09:00:00,26.1990337234,2.18627968157,5.06784368456,0.0,3.71167865564,13.077,17.8917881482,0.0,15.0055,2.88628814821
 05/20  10:00:00,31.9847532641,2.18627968157,5.85471343892,0.0,3.71167865564,18.077,35.3244164347,0.0,33.0121,2.31231643466
 05/20  11:00:00,33.9652791427,2.18627968157,6.74423589837,0.0,3.71167865564,18.077,42.8273503972,0.0,40.51485,2.31250039722
 05/20  12:00:00,33.9943206459,2.18627968157,7.54392900612,0.0,3.71167865564,18.077,38.3262086095,0.0,36.0132,2.31300860948
 05/20  13:00:00,33.4149062487,2.18627968157,7.28404936549,0.0,3.71167865564,18.077,33.8239733981,0.0,31.51155,2.31242339815
 05/20  14:00:00,26.596809207,2.18627968157,5.47621388834,0.0,3.71167865564,13.077,23.319210174,0.0,21.0077,2.31151017404
 05/20  15:00:00,25.6735922036,2.18627968157,4.56812714657,0.0,3.71167865564,13.077,21.2461094993,0.0,19.50715,1.73895949931
 05/20  16:00:00,26.6199150622,2.18627968157,5.50465025226,0.0,3.71167865564,13.077,24.2467542198,0.0,22.50825,1.73850421975
 05/20  17:00:00,31.9297856602,2.18627968157,5.81487456289,0.0,3.71167865564,18.077,27.8213425163,0.0,25.50935,2.31199251633
 05/20  18:00:00,31.8791665228,2.18627968157,5.77063576768,0.0,3.71167865564,18.077,27.8227812992,0.0,25.50935,2.3134312992
 05/20  19:00:00,32.0215101866,2.18627968157,5.72080758356,0.0,3.71167865564,18.077,28.3961894433,0.0,25.50935,2.88683944333
 05/20  20:00:00,27.3661606322,2.18627968157,3.62638259295,0.0,3.71167865564,13.077,24.8211893898,0.0,22.50825,2.31293938979
 05/20  21:00:00,26.5849381979,2.18627968157,2.95044378795,0.0,3.71167865564,13.077,23.8941740964,0.0,21.0077,2.8864740964
 05/20  22:00:00,26.3402460137,2.18627968157,2.83062579043,0.0,3.71167865564,13.077,20.3175406978,0.0,18.0066,2.31094069782
 05/20  23:00:00,26.9818895088,2.18627968157,2.31982379309,0.0,3.71167865564,13.077,4.16630857009,0.0,3.0011,1.16520857009
 05/20  24:00:00,15.7065293224,2.18627968157,1.42766390212,0.0,1.85583932782,5.577,4.1660335916,0.0,3.0011,1.1649335916
 05/21  01:00:00,9.9557889618,0.0,0.0,0.0,0.618613109274,5.0,3.5931887273,0.0,3.0011,0.592088727295
 05/21  02:00:00,9.96655982346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.97228581797,0.0,0.0,0.0,0.618613109274,5.0,3.59319460425,0.0,3.0011,0.59209460425
 05/21  04:00:00,10.1600366941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,14.9578744012,2.18627968157,0.777028770707,0.0,1.85583932782,5.577,5.09369875623,0.0,4.50165,0.592048756231
 05/21  06:00:00,29.6009534618,2.18627968157,1.57240415084,0.0,3.71167865564,18.077,14.0973137402,0.0,13.50495,0.59236374022
 05/21  07:00:00,28.6074618747,2.18627968157,2.53263869366,0.0,3.71167865564,18.077,22.172471685,0.0,21.0077,1.16477168503
 05/21  08:00:00,24.7485599489,2.18627968157,3.64941230528,0.0,3.71167865564,13.077,15.5979231341,0.0,15.0055,0.592423134115
 05/21  09:00:00,27.0935188462,2.18627968157,5.95895954828,0.0,3.71167865564,13.077,16.170404918,0.0,15.0055,1.16490491801
 05/21  10:00:00,33.2121784515,2.18627968157,7.06498749284,0.0,3.71167865564,18.077,35.3251075178,0.0,33.0121,2.31300751775
 05/21  11:00:00,34.9651358357,2.18627968157,7.72319505928,0.0,3.71167865564,18.077,42.8277614206,0.0,40.51485,2.31291142062
 05/21  12:00:00,34.1461561122,2.18627968157,7.67795235514,0.0,3.71167865564,18.077,38.325163181,0.0,36.0132,2.31196318103
 05/21  13:00:00,32.4732338145,2.18627968157,6.35920177804,0.0,3.71167865564,18.077,33.2500762645,0.0,31.51155,1.7385262645
 05/21  14:00:00,25.569312968,2.18627968157,4.4689938525,0.0,3.71167865564,13.077,22.7460222221,0.0,21.0077,1.73832222207
 05/21  15:00:00,24.6849338505,2.18627968157,3.5899255305,0.0,3.71167865564,13.077,21.2454050948,0.0,19.50715,1.73825509476
 05/21  16:00:00,24.2625186012,2.18627968157,3.17556150091,0.0,3.71167865564,13.077,24.2463001952,0.0,22.50825,1.73805019515
 05/21  17:00:00,29.9401304075,2.18627968157,3.85554472902,0.0,3.71167865564,18.077,27.247983387,0.0,25.50935,1.73863338701
 05/21  18:00:00,30.6923137016,2.18627968157,4.60340206893,0.0,3.71167865564,18.077,27.8220949294,0.0,25.50935,2.31274492936
 05/21  19:00:00,30.3948209235,2.18627968157,4.12647444693,0.0,3.71167865564,18.077,28.3955618846,0.0,25.50935,2.88621188463
 05/21  20:00:00,26.3465518172,2.18627968157,2.62518654473,0.0,3.71167865564,13.077,24.2472545207,0.0,22.50825,1.7390045207
 05/21  21:00:00,25.8383618089,2.18627968157,2.21565726446,0.0,3.71167865564,13.077,23.3205193962,0.0,21.0077,2.31281939617
 05/21  22:00:00,25.4490411033,2.18627968157,1.95888818112,0.0,3.71167865564,13.077,20.3184339806,0.0,18.0066,2.31183398064
 05/21  23:00:00,26.4924396972,2.18627968157,1.84753372043,0.0,3.71167865564,13.077,4.16623286476,0.0,3.0011,1.16513286476
 05/21  24:00:00,15.3781494741,2.18627968157,1.11862454417,0.0,1.85583932782,5.577,4.1662181507,0.0,3.0011,1.1651181507
 05/22  01:00:00,9.94729334171,0.0,0.0,0.0,0.618613109274,5.0,3.59317472294,0.0,3.0011,0.592074722939
 05/22  02:00:00,9.96641038189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.97484524367,0.0,0.0,0.0,0.618613109274,5.0,3.59318064226,0.0,3.0011,0.592080642263
 05/22  04:00:00,10.1707378585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,15.0672319938,2.18627968157,0.882470092586,0.0,1.85583932782,5.577,5.09373653046,0.0,4.50165,0.59208653046
 05/22  06:00:00,29.7070009747,2.18627968157,1.67640101245,0.0,3.71167865564,18.077,14.0973509929,0.0,13.50495,0.592400992918
 05/22  07:00:00,28.6458273363,2.18627968157,2.56907106002,0.0,3.71167865564,18.077,23.8946465763,0.0,21.0077,2.88694657625
 05/22  08:00:00,24.9364769801,2.18627968157,3.83771199944,0.0,3.71167865564,13.077,17.8922171947,0.0,15.0055,2.88671719474
 05/22  09:00:00,25.5335906162,2.18627968157,4.41831183267,0.0,3.71167865564,13.077,17.3180274634,0.0,15.0055,2.3125274634
 05/22  10:00:00,30.4480446926,2.18627968157,4.34171041399,0.0,3.71167865564,18.077,34.7511508932,0.0,33.0121,1.73905089316
 05/22  11:00:00,33.5593690217,2.18627968157,6.33536742277,0.0,3.71167865564,18.077,42.8271602466,0.0,40.51485,2.31231024655
 05/22  12:00:00,34.3851072306,2.18627968157,7.93100075861,0.0,3.71167865564,18.077,38.3251912813,0.0,36.0132,2.31199128129
 05/22  13:00:00,33.2209194169,2.18627968157,7.09519367456,0.0,3.71167865564,18.077,33.2498630383,0.0,31.51155,1.73831303834
 05/22  14:00:00,25.588226417,2.18627968157,4.48558192025,0.0,3.71167865564,13.077,22.1732458514,0.0,21.0077,1.16554585144
 05/22  15:00:00,24.3938910316,2.18627968157,3.30681005966,0.0,3.71167865564,13.077,21.2450813299,0.0,19.50715,1.7379313299
 05/22  16:00:00,26.5973751468,2.18627968157,5.48699158552,0.0,3.71167865564,13.077,24.2464573163,0.0,22.50825,1.73820731634
 05/22  17:00:00,32.9012837836,2.18627968157,6.78182885303,0.0,3.71167865564,18.077,27.2482107326,0.0,25.50935,1.73886073262
 05/22  18:00:00,31.3720065034,2.18627968157,5.27603585574,0.0,3.71167865564,18.077,28.3960710197,0.0,25.50935,2.88672101965
 05/22  19:00:00,30.9773393795,2.18627968157,4.70517530043,0.0,3.71167865564,18.077,28.3966985631,0.0,25.50935,2.88734856315
 05/22  20:00:00,27.5744427965,2.18627968157,3.82769740147,0.0,3.71167865564,13.077,24.8210482,0.0,22.50825,2.31279819996
 05/22  21:00:00,27.1614863347,2.18627968157,3.51682777652,0.0,3.71167865564,13.077,23.8942348245,0.0,21.0077,2.88653482453
 05/22  22:00:00,26.7193919201,2.18627968157,3.20529967697,0.0,3.71167865564,13.077,20.3191474229,0.0,18.0066,2.31254742287
 05/22  23:00:00,27.0312714921,2.18627968157,2.36855610928,0.0,3.71167865564,13.077,4.16639712648,0.0,3.0011,1.16529712648
 05/22  24:00:00,15.726644744,2.18627968157,1.44846746616,0.0,1.85583932782,5.577,4.16610687071,0.0,3.0011,1.16500687071
 05/23  01:00:00,9.95850154293,0.0,0.0,0.0,0.618613109274,5.0,3.59316833187,0.0,3.0011,0.592068331874
 05/23  02:00:00,9.97287661731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.98117114193,0.0,0.0,0.0,0.618613109274,5.0,3.59317424121,0.0,3.0011,0.592074241208
 05/23  04:00:00,10.8196323882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,15.8315069631,2.18627968157,0.98440729147,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/23  06:00:00,30.3773339944,2.18627968157,2.02188731048,0.0,3.71167865564,18.077,14.6697251137,0.0,13.50495,1.1647751137
 05/23  07:00:00,29.9353112797,2.18627968157,3.84683070648,0.0,3.71167865564,18.077,23.8945453113,0.0,21.0077,2.88684531125
 05/23  08:00:00,25.8743299906,2.18627968157,4.76423919688,0.0,3.71167865564,13.077,17.8922006994,0.0,15.0055,2.88670069942
 05/23  09:00:00,26.125024414,2.18627968157,5.00228556535,0.0,3.71167865564,13.077,17.3180330323,0.0,15.0055,2.31253303228
 05/23  10:00:00,32.1972825486,2.18627968157,6.06804369469,0.0,3.71167865564,18.077,34.7511294168,0.0,33.0121,1.73902941684
 05/23  11:00:00,34.3955170928,2.18627968157,7.16789740031,0.0,3.71167865564,18.077,42.8273165788,0.0,40.51485,2.3124665788
 05/23  12:00:00,34.6196925648,2.18627968157,8.16026182737,0.0,3.71167865564,18.077,37.7522432543,0.0,36.0132,1.73904325434
 05/23  13:00:00,33.3666915995,2.18627968157,7.24287549063,0.0,3.71167865564,18.077,33.8224969294,0.0,31.51155,2.31094692944
 05/23  14:00:00,26.544572453,2.18627968157,5.42480967137,0.0,3.71167865564,13.077,22.1730723537,0.0,21.0077,1.16537235366
 05/23  15:00:00,26.585910209,2.18627968157,5.45842457526,0.0,3.71167865564,13.077,21.2454279918,0.0,19.50715,1.73827799176
 05/23  16:00:00,26.855368828,2.18627968157,5.72466265089,0.0,3.71167865564,13.077,24.2465016904,0.0,22.50825,1.73825169041
 05/23  17:00:00,32.9084612859,2.18627968157,6.77820150465,0.0,3.71167865564,18.077,27.2483681485,0.0,25.50935,1.73901814846
 05/23  18:00:00,32.6411773061,2.18627968157,6.52080359729,0.0,3.71167865564,18.077,28.3959710914,0.0,25.50935,2.88662109144
 05/23  19:00:00,31.9945040258,2.18627968157,5.88367228001,0.0,3.71167865564,18.077,28.3966937365,0.0,25.50935,2.88734373645
 05/23  20:00:00,28.1997013019,2.18627968157,4.60385811029,0.0,3.71167865564,13.077,24.8210915648,0.0,22.50825,2.31284156476
 05/23  21:00:00,27.3923428838,2.18627968157,3.87599150229,0.0,3.71167865564,13.077,23.8942185592,0.0,21.0077,2.88651855917
 05/23  22:00:00,26.6432037946,2.18627968157,3.13057246271,0.0,3.71167865564,13.077,20.3186899271,0.0,18.0066,2.31208992706
 05/23  23:00:00,26.9922367423,2.18627968157,2.3282072387,0.0,3.71167865564,13.077,4.16630297889,0.0,3.0011,1.16520297889
 05/23  24:00:00,15.7549335501,2.18627968157,1.47181671219,0.0,1.85583932782,5.577,4.16621643755,0.0,3.0011,1.16511643755
 05/24  01:00:00,9.9645604565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.98235139584,0.0,0.0,0.0,0.618613109274,5.0,3.59315621661,0.0,3.0011,0.592056216609
 05/24  03:00:00,9.9875013363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.182749283,0.0,0.0,0.0,0.618613109274,5.0,3.59316214522,0.0,3.0011,0.59206214522
 05/24  05:00:00,15.5801784709,2.18627968157,1.36829866279,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/24  06:00:00,30.1563141902,2.18627968157,2.09633179422,0.0,3.71167865564,18.077,14.6697978269,0.0,13.50495,1.16484782686
 05/24  07:00:00,29.4765996164,2.18627968157,3.37956313058,0.0,3.71167865564,18.077,23.8947245219,0.0,21.0077,2.88702452189
 05/24  08:00:00,24.779930041,2.18627968157,3.67403407621,0.0,3.71167865564,13.077,17.3188978671,0.0,15.0055,2.31339786709
 05/24  09:00:00,25.0846088348,2.18627968157,3.97110123548,0.0,3.71167865564,13.077,17.3180255568,0.0,15.0055,2.31252555679
 05/24  10:00:00,31.3312803235,2.18627968157,5.21033452564,0.0,3.71167865564,18.077,35.3241507159,0.0,33.0121,2.31205071588
 05/24  11:00:00,33.4914894065,2.18627968157,6.27739165431,0.0,3.71167865564,18.077,42.8265758633,0.0,40.51485,2.31172586333
 05/24  12:00:00,33.5718618038,2.18627968157,7.13239577468,0.0,3.71167865564,18.077,37.7518650734,0.0,36.0132,1.7386650734
 05/24  13:00:00,33.7510669741,2.18627968157,7.61836563049,0.0,3.71167865564,18.077,33.2502244593,0.0,31.51155,1.73867445926
 05/24  14:00:00,27.6708614854,2.18627968157,6.53246680032,0.0,3.71167865564,13.077,22.7458427436,0.0,21.0077,1.73814274358
 05/24  15:00:00,27.2374723644,2.18627968157,6.099036874,0.0,3.71167865564,13.077,21.2453369134,0.0,19.50715,1.73818691339
 05/24  16:00:00,27.0841489914,2.18627968157,5.95064024534,0.0,3.71167865564,13.077,23.6737621769,0.0,22.50825,1.16551217691
 05/24  17:00:00,33.0282420908,2.18627968157,6.90189324096,0.0,3.71167865564,18.077,27.821353185,0.0,25.50935,2.31200318503
 05/24  18:00:00,32.5478319174,2.18627968157,6.42934953638,0.0,3.71167865564,18.077,28.3960266478,0.0,25.50935,2.88667664779
 05/24  19:00:00,31.6797642769,2.18627968157,5.40055388456,0.0,3.71167865564,18.077,28.3964430456,0.0,25.50935,2.88709304563
 05/24  20:00:00,28.086034223,2.18627968157,4.33324940118,0.0,3.71167865564,13.077,24.8212142201,0.0,22.50825,2.31296422013
 05/24  21:00:00,27.7844311141,2.18627968157,4.12651821366,0.0,3.71167865564,13.077,23.3205668249,0.0,21.0077,2.31286682492
 05/24  22:00:00,27.1398456509,2.18627968157,3.61960255387,0.0,3.71167865564,13.077,20.318974441,0.0,18.0066,2.31237444105
 05/24  23:00:00,27.0965688837,2.18627968157,2.43602401112,0.0,3.71167865564,13.077,4.7389509829,0.0,3.0011,1.7378509829
 05/24  24:00:00,15.2112340973,2.18627968157,0.956895322726,0.0,1.85583932782,5.577,4.16587160888,0.0,3.0011,1.16477160888
 05/25  01:00:00,9.94160740896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.9719792073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.98194023239,0.0,0.0,0.0,0.618613109274,5.0,3.59319230382,0.0,3.0011,0.592092303815
 05/25  04:00:00,10.1742098446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,15.2788609025,2.18627968157,1.0817271611,0.0,1.85583932782,5.577,5.09373096817,0.0,4.50165,0.592080968165
 05/25  06:00:00,29.8853801999,2.18627968157,1.84032956909,0.0,3.71167865564,18.077,14.0972800408,0.0,13.50495,0.592330040762
 05/25  07:00:00,28.8611026877,2.18627968157,2.77246783968,0.0,3.71167865564,18.077,23.8946941078,0.0,21.0077,2.88699410777
 05/25  08:00:00,23.9454272056,2.18627968157,2.84874169638,0.0,3.71167865564,13.077,17.892133659,0.0,15.0055,2.88663365904
 05/25  09:00:00,24.4103346182,2.18627968157,3.30514166642,0.0,3.71167865564,13.077,17.3179603145,0.0,15.0055,2.31246031451
 05/25  10:00:00,31.0949778384,2.18627968157,4.97679892565,0.0,3.71167865564,18.077,34.7511199986,0.0,33.0121,1.73901999864
 05/25  11:00:00,33.6346557091,2.18627968157,6.41361246497,0.0,3.71167865564,18.077,42.8271645281,0.0,40.51485,2.31231452806
 05/25  12:00:00,33.5663412714,2.18627968157,7.11613891849,0.0,3.71167865564,18.077,38.3248507549,0.0,36.0132,2.31165075491
 05/25  13:00:00,33.1693531109,2.18627968157,7.03980875801,0.0,3.71167865564,18.077,33.2499949114,0.0,31.51155,1.73844491139
 05/25  14:00:00,26.916467621,2.18627968157,5.7871907919,0.0,3.71167865564,13.077,22.7453487101,0.0,21.0077,1.73764871015
 05/25  15:00:00,26.4145354957,2.18627968157,5.28519893572,0.0,3.71167865564,13.077,20.6723532879,0.0,19.50715,1.16520328792
 05/25  16:00:00,26.5495421181,2.18627968157,5.41988839629,0.0,3.71167865564,13.077,24.2466351184,0.0,22.50825,1.7383851184
 05/25  17:00:00,32.5401796863,2.18627968157,6.41476967783,0.0,3.71167865564,18.077,27.2482929512,0.0,25.50935,1.73894295123
 05/25  18:00:00,32.4065354235,2.18627968157,6.28883678954,0.0,3.71167865564,18.077,28.39603361,0.0,25.50935,2.88668360997
 05/25  19:00:00,31.7343749962,2.18627968157,5.4886213883,0.0,3.71167865564,18.077,28.3966433199,0.0,25.50935,2.88729331995
 05/25  20:00:00,27.72502121,2.18627968157,3.9797147047,0.0,3.71167865564,13.077,24.8210637643,0.0,22.50825,2.3128137643
 05/25  21:00:00,27.1470830308,2.18627968157,3.50137658917,0.0,3.71167865564,13.077,23.8942438138,0.0,21.0077,2.88654381377
 05/25  22:00:00,26.5059751985,2.18627968157,2.99688436369,0.0,3.71167865564,13.077,20.3189710385,0.0,18.0066,2.31237103851
 05/25  23:00:00,26.9247954398,2.18627968157,2.26291977237,0.0,3.71167865564,13.077,4.16616227885,0.0,3.0011,1.16506227885
 05/25  24:00:00,15.6804130717,2.18627968157,1.39992243463,0.0,1.85583932782,5.577,4.1660030405,0.0,3.0011,1.1649030405
 05/26  01:00:00,9.96002304362,0.0,0.0,0.0,0.618613109274,5.0,3.59316863678,0.0,3.0011,0.592068636776
 05/26  02:00:00,9.97293287541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  03:00:00,9.97848721953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.8361224522,0.0,0.0,0.0,0.618613109274,5.0,3.59317454563,0.0,3.0011,0.592074545625
 05/26  05:00:00,15.8541061823,2.18627968157,0.996644271712,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/26  06:00:00,30.0594597128,2.18627968157,1.70924788554,0.0,3.71167865564,18.077,14.6696766073,0.0,13.50495,1.16472660731
 05/26  07:00:00,28.7190099163,2.18627968157,2.63123892712,0.0,3.71167865564,18.077,23.8944020519,0.0,21.0077,2.88670205186
 05/26  08:00:00,23.9596145658,2.18627968157,2.86301046217,0.0,3.71167865564,13.077,17.8920257731,0.0,15.0055,2.88652577307
 05/26  09:00:00,24.6657102277,2.18627968157,3.55593611479,0.0,3.71167865564,13.077,16.7449048691,0.0,15.0055,1.73940486913
 05/26  10:00:00,30.7288414256,2.18627968157,4.61351168376,0.0,3.71167865564,18.077,35.324054482,0.0,33.0121,2.31195448198
 05/26  11:00:00,33.0946535842,2.18627968157,5.87460049761,0.0,3.71167865564,18.077,42.8272755103,0.0,40.51485,2.31242551031
 05/26  12:00:00,33.6565497593,2.18627968157,7.20015479585,0.0,3.71167865564,18.077,37.7521337688,0.0,36.0132,1.73893376876
 05/26  13:00:00,33.4179835162,2.18627968157,7.28058446407,0.0,3.71167865564,18.077,33.2501493157,0.0,31.51155,1.73859931567
 05/26  14:00:00,26.938479009,2.18627968157,5.806224547,0.0,3.71167865564,13.077,22.7458775028,0.0,21.0077,1.73817750283
 05/26  15:00:00,26.0771306907,2.18627968157,4.95189669582,0.0,3.71167865564,13.077,21.2455042615,0.0,19.50715,1.73835426148
 05/26  16:00:00,26.0912151875,2.18627968157,4.96863047591,0.0,3.71167865564,13.077,23.6736068774,0.0,22.50825,1.16535687743
 05/26  17:00:00,32.5515788781,2.18627968157,6.42441218239,0.0,3.71167865564,18.077,27.8213650448,0.0,25.50935,2.31201504482
 05/26  18:00:00,32.5976232151,2.18627968157,6.48400320908,0.0,3.71167865564,18.077,28.3960683206,0.0,25.50935,2.88671832057
 05/26  19:00:00,31.4986185969,2.18627968157,5.44630633976,0.0,3.71167865564,18.077,27.8229377898,0.0,25.50935,2.31358778982
 05/26  20:00:00,27.7679665778,2.18627968157,4.19438060655,0.0,3.71167865564,13.077,25.3943321987,0.0,22.50825,2.88608219871
 05/26  21:00:00,27.2774175412,2.18627968157,3.76316640969,0.0,3.71167865564,13.077,23.3208712767,0.0,21.0077,2.31317127669
 05/26  22:00:00,26.615234078,2.18627968157,3.10283633213,0.0,3.71167865564,13.077,20.3188053085,0.0,18.0066,2.31220530854
 05/26  23:00:00,27.0142741244,2.18627968157,2.35016347909,0.0,3.71167865564,13.077,4.73867622158,0.0,3.0011,1.73757622158
 05/26  24:00:00,15.7419282157,2.18627968157,1.45741494215,0.0,1.85583932782,5.577,3.59344134945,0.0,3.0011,0.592341349447
 05/27  01:00:00,9.96246941693,0.0,0.0,0.0,0.618613109274,5.0,3.59319128626,0.0,3.0011,0.592091286258
 05/27  02:00:00,9.98006939273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.98499524913,0.0,0.0,0.0,0.618613109274,5.0,3.59314545621,0.0,3.0011,0.592045456213
 05/27  04:00:00,10.1749571651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,15.3144062165,2.18627968157,1.11567524988,0.0,1.85583932782,5.577,5.0937014004,0.0,4.50165,0.592051400397
 05/27  06:00:00,29.8574680982,2.18627968157,1.81150881231,0.0,3.71167865564,18.077,14.0972308709,0.0,13.50495,0.592280870884
 05/27  07:00:00,28.8312885269,2.18627968157,2.73726281413,0.0,3.71167865564,18.077,22.1724330571,0.0,21.0077,1.16473305714
 05/27  08:00:00,24.006143778,2.18627968157,2.90147390068,0.0,3.71167865564,13.077,15.5979329511,0.0,15.0055,0.592432951101
 05/27  09:00:00,25.0592256428,2.18627968157,3.9416727906,0.0,3.71167865564,13.077,17.8916513668,0.0,15.0055,2.8861513668
 05/27  10:00:00,31.2953814217,2.18627968157,5.17156270179,0.0,3.71167865564,18.077,35.3244998584,0.0,33.0121,2.31239985841
 05/27  11:00:00,33.5957250228,2.18627968157,6.36892555713,0.0,3.71167865564,18.077,42.8276516513,0.0,40.51485,2.31280165127
 05/27  12:00:00,33.4630574444,2.18627968157,7.00872317461,0.0,3.71167865564,18.077,38.3260050848,0.0,36.0132,2.31280508483
 05/27  13:00:00,33.1905953687,2.18627968157,7.05569658325,0.0,3.71167865564,18.077,33.823572012,0.0,31.51155,2.31202201196
 05/27  14:00:00,27.3670050966,2.18627968157,6.22892071349,0.0,3.71167865564,13.077,22.7466880696,0.0,21.0077,1.73898806959
 05/27  15:00:00,26.6949860065,2.18627968157,5.56619631443,0.0,3.71167865564,13.077,21.8189124546,0.0,19.50715,2.3117624546
 05/27  16:00:00,26.3174080912,2.18627968157,5.19451780634,0.0,3.71167865564,13.077,24.2465853422,0.0,22.50825,1.73833534215
 05/27  17:00:00,31.9896011551,2.18627968157,5.86636863692,0.0,3.71167865564,18.077,27.2483107124,0.0,25.50935,1.73896071236
 05/27  18:00:00,31.8538075591,2.18627968157,5.74012167018,0.0,3.71167865564,18.077,28.3961491356,0.0,25.50935,2.88679913559
 05/27  19:00:00,31.2944318564,2.18627968157,5.04675030954,0.0,3.71167865564,18.077,28.3959069742,0.0,25.50935,2.88655697422
 05/27  20:00:00,27.8565943556,2.18627968157,4.10519227821,0.0,3.71167865564,13.077,24.8210515846,0.0,22.50825,2.31280158457
 05/27  21:00:00,27.4168173365,2.18627968157,3.76224264046,0.0,3.71167865564,13.077,23.320826303,0.0,21.0077,2.31312630305
 05/27  22:00:00,26.5320325173,2.18627968157,3.02047894459,0.0,3.71167865564,13.077,20.3181032009,0.0,18.0066,2.31150320093
 05/27  23:00:00,26.869997399,2.18627968157,2.20839172143,0.0,3.71167865564,13.077,4.73873965458,0.0,3.0011,1.73763965458
 05/27  24:00:00,15.6813285791,2.18627968157,1.40051963188,0.0,1.85583932782,5.577,4.16578571584,0.0,3.0011,1.16468571584
 05/28  01:00:00,9.96145833916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.97464881387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.98506803509,0.0,0.0,0.0,0.618613109274,5.0,3.59315086958,0.0,3.0011,0.592050869579
 05/28  04:00:00,10.1811709121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,15.4135821611,2.18627968157,1.20979964598,0.0,1.85583932782,5.577,5.09370680513,0.0,4.50165,0.592056805135
 05/28  06:00:00,29.8733793034,2.18627968157,1.82173415436,0.0,3.71167865564,18.077,14.0972354485,0.0,13.50495,0.592285448474
 05/28  07:00:00,28.7969353622,2.18627968157,2.70113482583,0.0,3.71167865564,18.077,22.172439922,0.0,21.0077,1.16473992198
 05/28  08:00:00,23.0514286692,2.18627968157,1.97674154271,0.0,3.71167865564,13.077,15.59793528,0.0,15.0055,0.59243528002
 05/28  09:00:00,23.5498757009,2.18627968157,2.46509004666,0.0,3.71167865564,13.077,16.1703906337,0.0,15.0055,1.16489063368
 05/28  10:00:00,30.7886748023,2.18627968157,4.66955321278,0.0,3.71167865564,18.077,35.324544905,0.0,33.0121,2.31244490497
 05/28  11:00:00,33.4862806029,2.18627968157,6.25866091019,0.0,3.71167865564,18.077,43.4008515646,0.0,40.51485,2.88600156457
 05/28  12:00:00,33.3665934244,2.18627968157,6.90571448654,0.0,3.71167865564,18.077,37.7519407808,0.0,36.0132,1.73874078084
 05/28  13:00:00,32.9872407468,2.18627968157,6.84980670978,0.0,3.71167865564,18.077,33.2499224465,0.0,31.51155,1.73837244654
 05/28  14:00:00,26.6377487,2.18627968157,5.50538441387,0.0,3.71167865564,13.077,22.7460539442,0.0,21.0077,1.73835394419
 05/28  15:00:00,26.2224085767,2.18627968157,5.0934312776,0.0,3.71167865564,13.077,21.2451957797,0.0,19.50715,1.73804577966
 05/28  16:00:00,26.9364117203,2.18627968157,5.81059921673,0.0,3.71167865564,13.077,24.2464558034,0.0,22.50825,1.73820580342
 05/28  17:00:00,32.6768811925,2.18627968157,6.55723197236,0.0,3.71167865564,18.077,27.2482712535,0.0,25.50935,1.73892125349
 05/28  18:00:00,32.2388871778,2.18627968157,6.13830293067,0.0,3.71167865564,18.077,27.8221409658,0.0,25.50935,2.31279096584
 05/28  19:00:00,31.875821227,2.18627968157,5.63854385719,0.0,3.71167865564,18.077,27.8222613787,0.0,25.50935,2.31291137873
 05/28  20:00:00,27.976552789,2.18627968157,4.22899381371,0.0,3.71167865564,13.077,24.8201661775,0.0,22.50825,2.31191617751
 05/28  21:00:00,27.4919006551,2.18627968157,3.84022109909,0.0,3.71167865564,13.077,23.3202484028,0.0,21.0077,2.31254840277
 05/28  22:00:00,26.8571856394,2.18627968157,3.34007714228,0.0,3.71167865564,13.077,20.3176672502,0.0,18.0066,2.31106725019
 05/28  23:00:00,27.1522018524,2.18627968157,2.48382534234,0.0,3.71167865564,13.077,4.16583295979,0.0,3.0011,1.16473295979
 05/28  24:00:00,15.8548216387,2.18627968157,1.56673679964,0.0,1.85583932782,5.577,4.16620291113,0.0,3.0011,1.16510291113
 05/29  01:00:00,9.96406044106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.97822590648,0.0,0.0,0.0,0.618613109274,5.0,3.59317278082,0.0,3.0011,0.592072780822
 05/29  03:00:00,9.98674223585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.1788772868,0.0,0.0,0.0,0.618613109274,5.0,3.59317868308,0.0,3.0011,0.592078683085
 05/29  05:00:00,15.4347000733,2.18627968157,1.23020187481,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/29  06:00:00,30.0452187947,2.18627968157,1.99170009095,0.0,3.71167865564,18.077,14.6697159818,0.0,13.50495,1.1647659818
 05/29  07:00:00,28.837213075,2.18627968157,2.74722664272,0.0,3.71167865564,18.077,21.6000588718,0.0,21.0077,0.592358871805
 05/29  08:00:00,23.8428780782,2.18627968157,2.74528797617,0.0,3.71167865564,13.077,16.1703514738,0.0,15.0055,1.16485147376
 05/29  09:00:00,24.6744133516,2.18627968157,3.56848668223,0.0,3.71167865564,13.077,15.5979446927,0.0,15.0055,0.592444692675
 05/29  10:00:00,30.9444272043,2.18627968157,4.83485307925,0.0,3.71167865564,18.077,35.8981917453,0.0,33.0121,2.8860917453
 05/29  11:00:00,33.5278550528,2.18627968157,6.30862833938,0.0,3.71167865564,18.077,42.8277684304,0.0,40.51485,2.31291843043
 05/29  12:00:00,33.5316718387,2.18627968157,7.08652166589,0.0,3.71167865564,18.077,37.7522006098,0.0,36.0132,1.73900060983
 05/29  13:00:00,33.1761600919,2.18627968157,7.05240473359,0.0,3.71167865564,18.077,33.8234331957,0.0,31.51155,2.31188319574
 05/29  14:00:00,26.7437122134,2.18627968157,5.62480724019,0.0,3.71167865564,13.077,22.1732589934,0.0,21.0077,1.16555899342
 05/29  15:00:00,26.499796896,2.18627968157,5.37900386428,0.0,3.71167865564,13.077,21.2452242401,0.0,19.50715,1.73807424006
 05/29  16:00:00,26.5114214152,2.18627968157,5.39229937779,0.0,3.71167865564,13.077,24.2464037547,0.0,22.50825,1.73815375469
 05/29  17:00:00,32.6052657157,2.18627968157,6.48406786683,0.0,3.71167865564,18.077,27.2478057837,0.0,25.50935,1.73845578374
 05/29  18:00:00,33.0429008795,2.18627968157,6.92415733047,0.0,3.71167865564,18.077,28.3953984693,0.0,25.50935,2.88604846931
 05/29  19:00:00,31.5707922449,2.18627968157,5.27339306551,0.0,3.71167865564,18.077,27.8222191879,0.0,25.50935,2.31286918787
 05/29  20:00:00,27.8564282961,2.18627968157,4.09212674698,0.0,3.71167865564,13.077,24.2472548166,0.0,22.50825,1.73900481661
 05/29  21:00:00,27.1242665793,2.18627968157,3.47544064536,0.0,3.71167865564,13.077,23.3203869351,0.0,21.0077,2.31268693506
 05/29  22:00:00,26.251376337,2.18627968157,2.74894996847,0.0,3.71167865564,13.077,20.3184107421,0.0,18.0066,2.31181074207
 05/29  23:00:00,27.1822675653,2.18627968157,2.51041438521,0.0,3.71167865564,13.077,4.16609637953,0.0,3.0011,1.16499637953
 05/29  24:00:00,15.7991350821,2.18627968157,1.51612817979,0.0,1.85583932782,5.577,4.166190408,0.0,3.0011,1.165090408
 05/30  01:00:00,9.9652759178,0.0,0.0,0.0,0.618613109274,5.0,3.59314623376,0.0,3.0011,0.59204623376
 05/30  02:00:00,9.98686379503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.99507778064,0.0,0.0,0.0,0.618613109274,5.0,3.59315217828,0.0,3.0011,0.592052178279
 05/30  04:00:00,10.8456618101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,16.252561368,2.18627968157,1.3767754491,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/30  06:00:00,30.7504988441,2.18627968157,2.37204814802,0.0,3.71167865564,18.077,14.6696671909,0.0,13.50495,1.16471719087
 05/30  07:00:00,30.7392392201,2.18627968157,4.63948905017,0.0,3.71167865564,18.077,23.8945354558,0.0,21.0077,2.88683545578
 05/30  08:00:00,26.620219389,2.18627968157,5.50646997146,0.0,3.71167865564,13.077,17.8919874096,0.0,15.0055,2.88648740956
 05/30  09:00:00,26.6484726879,2.18627968157,5.53338084475,0.0,3.71167865564,13.077,16.7448378627,0.0,15.0055,1.73933786267
 05/30  10:00:00,33.3206122159,2.18627968157,7.19871919216,0.0,3.71167865564,18.077,35.3239784058,0.0,33.0121,2.31187840581
 05/30  11:00:00,35.7571143364,2.18627968157,8.54301658419,0.0,3.71167865564,18.077,42.827283454,0.0,40.51485,2.312433454
 05/30  12:00:00,36.0756435971,2.18627968157,9.63435762613,0.0,3.71167865564,18.077,37.7520647641,0.0,36.0132,1.73886476412
 05/30  13:00:00,36.4763387445,2.18627968157,10.3463309139,0.0,3.71167865564,18.077,33.2500729846,0.0,31.51155,1.73852298464
 05/30  14:00:00,29.672673114,2.18627968157,8.543857938,0.0,3.71167865564,13.077,22.7457599506,0.0,21.0077,1.73805995057
 05/30  15:00:00,28.6265586664,2.18627968157,7.49980643357,0.0,3.71167865564,13.077,21.244789472,0.0,19.50715,1.73763947195
 05/30  16:00:00,28.3378911115,2.18627968157,7.22039583959,0.0,3.71167865564,13.077,23.6735859126,0.0,22.50825,1.16533591259
 05/30  17:00:00,32.9644788624,2.18627968157,6.85873722536,0.0,3.71167865564,18.077,27.8212545141,0.0,25.50935,2.31190451413
 05/30  18:00:00,32.1122711271,2.18627968157,6.01120573809,0.0,3.71167865564,18.077,27.8226475005,0.0,25.50935,2.31329750046
 05/30  19:00:00,32.2706200705,2.18627968157,6.16944427829,0.0,3.71167865564,18.077,28.3965128432,0.0,25.50935,2.88716284325
 05/30  20:00:00,28.5908962546,2.18627968157,4.96548902349,0.0,3.71167865564,13.077,24.821036625,0.0,22.50825,2.31278662502
 05/30  21:00:00,27.9539584111,2.18627968157,4.38694416403,0.0,3.71167865564,13.077,23.8940918676,0.0,21.0077,2.88639186756
 05/30  22:00:00,27.2636238621,2.18627968157,3.69666931779,0.0,3.71167865564,13.077,20.3183213841,0.0,18.0066,2.31172138414
 05/30  23:00:00,27.4421109817,2.18627968157,2.75479479948,0.0,3.71167865564,13.077,4.16616286306,0.0,3.0011,1.16506286306
 05/30  24:00:00,15.9617575159,2.18627968157,1.67147002343,0.0,1.85583932782,5.577,4.1659906546,0.0,3.0011,1.1648906546
 05/31  01:00:00,9.97043391094,0.0,0.0,0.0,0.618613109274,5.0,3.59316238909,0.0,3.0011,0.592062389092
 05/31  02:00:00,9.98324405346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.98886690314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.1741295617,0.0,0.0,0.0,0.618613109274,5.0,3.59316830788,0.0,3.0011,0.592068307877
 05/31  05:00:00,15.3915415626,2.18627968157,1.18973074313,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/31  06:00:00,30.2148044637,2.18627968157,2.15995123982,0.0,3.71167865564,18.077,14.6696541295,0.0,13.50495,1.16470412945
 05/31  07:00:00,29.5031930628,2.18627968157,3.41258001406,0.0,3.71167865564,18.077,23.8944267742,0.0,21.0077,2.88672677423
 05/31  08:00:00,24.9724336196,2.18627968157,3.86861537952,0.0,3.71167865564,13.077,17.3188010777,0.0,15.0055,2.31330107768
 05/31  09:00:00,25.3143458898,2.18627968157,4.20414350791,0.0,3.71167865564,13.077,17.3179683654,0.0,15.0055,2.31246836537
 05/31  10:00:00,31.8325869208,2.18627968157,5.72193094142,0.0,3.71167865564,18.077,35.3240936229,0.0,33.0121,2.31199362292
 05/31  11:00:00,34.1803260681,2.18627968157,6.97387688832,0.0,3.71167865564,18.077,42.7102985125,0.0,40.51485,2.19544851253
 05/31  12:00:00,33.9923053805,2.18627968157,7.56727057733,0.0,3.71167865564,18.077,37.8677578885,0.0,36.0132,1.85455788849
 05/31  13:00:00,33.6141095041,2.18627968157,7.50461581147,0.0,3.71167865564,18.077,33.2501407823,0.0,31.51155,1.73859078231
 05/31  14:00:00,27.4477257451,2.18627968157,6.33346444043,0.0,3.71167865564,13.077,22.7457387812,0.0,21.0077,1.73803878121
 05/31  15:00:00,27.1203594451,2.18627968157,6.00302486276,0.0,3.71167865564,13.077,20.6724827589,0.0,19.50715,1.16533275889
