Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  16:00:00,26.8812705343,2.18627968157,5.76772431465,0.0,3.71167865564,13.077,24.2465254066,0.0,22.50825,1.73827540664
 05/31  17:00:00,32.2318678207,2.18627968157,6.12679244308,0.0,3.71167865564,18.077,27.8211477172,0.0,25.50935,2.31179771721
 05/31  18:00:00,31.5468039977,2.18627968157,5.45095119141,0.0,3.71167865564,18.077,27.8225561311,0.0,25.50935,2.31320613113
 05/31  19:00:00,31.8788497257,2.18627968157,5.59126537352,0.0,3.71167865564,18.077,28.3963566211,0.0,25.50935,2.88700662107
 05/31  20:00:00,28.257765051,2.18627968157,4.46081252359,0.0,3.71167865564,13.077,24.8206006285,0.0,22.50825,2.31235062852
 05/31  21:00:00,27.5442534232,2.18627968157,3.86021443033,0.0,3.71167865564,13.077,23.8938611678,0.0,21.0077,2.8861611678
 05/31  22:00:00,26.8742537049,2.18627968157,3.35659474384,0.0,3.71167865564,13.077,20.3179817757,0.0,18.0066,2.31138177568
 05/31  23:00:00,27.3324767083,2.18627968157,2.66375752512,0.0,3.71167865564,13.077,4.16626402504,0.0,3.0011,1.16516402504
 05/31  24:00:00,15.8734498317,2.18627968157,1.58942850256,0.0,1.85583932782,5.577,4.16615676864,0.0,3.0011,1.16505676864
 06/01  01:00:00,9.96643181472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.98396688524,0.0,0.0,0.0,0.618613109274,5.0,3.59318007905,0.0,3.0011,0.592080079048
 06/01  03:00:00,9.99213223867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,10.17854463,0.0,0.0,0.0,0.618613109274,5.0,3.59318596972,0.0,3.0011,0.592085969721
 06/01  05:00:00,15.5911555962,2.18627968157,1.38167649321,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/01  06:00:00,30.3014674302,2.18627968157,2.24277863619,0.0,3.71167865564,18.077,14.6697235048,0.0,13.50495,1.16477350479
 06/01  07:00:00,29.9081909673,2.18627968157,3.81201764436,0.0,3.71167865564,18.077,23.8942484977,0.0,21.0077,2.8865484977
 06/01  08:00:00,25.8843120347,2.18627968157,4.7672758557,0.0,3.71167865564,13.077,17.3187666304,0.0,15.0055,2.31326663045
 06/01  09:00:00,26.1328668181,2.18627968157,5.0121893123,0.0,3.71167865564,13.077,17.317932099,0.0,15.0055,2.31243209902
 06/01  10:00:00,31.8409503454,2.18627968157,5.72343145543,0.0,3.71167865564,18.077,34.7510464524,0.0,33.0121,1.73894645236
 06/01  11:00:00,34.2241430588,2.18627968157,7.00408997226,0.0,3.71167865564,18.077,42.827231852,0.0,40.51485,2.31238185204
 06/01  12:00:00,34.0320373923,2.18627968157,7.59355050751,0.0,3.71167865564,18.077,38.3248333944,0.0,36.0132,2.3116333944
 06/01  13:00:00,35.4389700348,2.18627968157,9.30407242085,0.0,3.71167865564,18.077,33.2500511668,0.0,31.51155,1.73850116681
 06/01  14:00:00,28.9755692363,2.18627968157,7.83279804836,0.0,3.71167865564,13.077,22.1732509952,0.0,21.0077,1.16555099516
 06/01  15:00:00,27.1298235967,2.18627968157,6.00889024613,0.0,3.71167865564,13.077,21.2453529061,0.0,19.50715,1.73820290613
 06/01  16:00:00,26.5310286351,2.18627968157,5.4164946267,0.0,3.71167865564,13.077,24.246465424,0.0,22.50825,1.73821542399
 06/01  17:00:00,32.5860507595,2.18627968157,6.47006900514,0.0,3.71167865564,18.077,27.2483042246,0.0,25.50935,1.73895422463
 06/01  18:00:00,32.1946764005,2.18627968157,6.08844489441,0.0,3.71167865564,18.077,28.3959384724,0.0,25.50935,2.8865884724
 06/01  19:00:00,31.9898619348,2.18627968157,5.70504798014,0.0,3.71167865564,18.077,28.3964807629,0.0,25.50935,2.88713076287
 06/01  20:00:00,28.5621324666,2.18627968157,4.76350516233,0.0,3.71167865564,13.077,24.8210328434,0.0,22.50825,2.31278284336
 06/01  21:00:00,27.9815308051,2.18627968157,4.30853558932,0.0,3.71167865564,13.077,23.8939068594,0.0,21.0077,2.88620685945
 06/01  22:00:00,27.1867709037,2.18627968157,3.66658893002,0.0,3.71167865564,13.077,19.7459378582,0.0,18.0066,1.7393378582
 06/01  23:00:00,27.5714409405,2.18627968157,2.89824194001,0.0,3.71167865564,13.077,4.73886093044,0.0,3.0011,1.73776093044
 06/01  24:00:00,16.0817423764,2.18627968157,1.78658879753,0.0,1.85583932782,5.577,4.16587971273,0.0,3.0011,1.16477971273
 06/02  01:00:00,9.97047633806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  02:00:00,9.98572655722,0.0,0.0,0.0,0.618613109274,5.0,3.59314633634,0.0,3.0011,0.592046336337
 06/02  03:00:00,9.99469319394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.8469712677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  05:00:00,16.2811608129,2.18627968157,1.40495383123,0.0,1.85583932782,5.577,5.09373677847,0.0,4.50165,0.592086778473
 06/02  06:00:00,30.7885994608,2.18627968157,2.4150008914,0.0,3.71167865564,18.077,14.0972782258,0.0,13.50495,0.592328225842
 06/02  07:00:00,29.4086239909,2.18627968157,3.32167020476,0.0,3.71167865564,18.077,23.8947678739,0.0,21.0077,2.88706787394
 06/02  08:00:00,25.8398433961,2.18627968157,4.73311676535,0.0,3.71167865564,13.077,17.8921072533,0.0,15.0055,2.88660725332
 06/02  09:00:00,27.2710672553,2.18627968157,6.14654364329,0.0,3.71167865564,13.077,17.3179866375,0.0,15.0055,2.31248663746
 06/02  10:00:00,33.5689984013,2.18627968157,7.4418256135,0.0,3.71167865564,18.077,34.7510909324,0.0,33.0121,1.73899093244
 06/02  11:00:00,36.0865581057,2.18627968157,8.86551486154,0.0,3.71167865564,18.077,42.8272342509,0.0,40.51485,2.31238425088
 06/02  12:00:00,36.0853404878,2.18627968157,9.64528729132,0.0,3.71167865564,18.077,37.7520679673,0.0,36.0132,1.73886796726
 06/02  13:00:00,35.4867232349,2.18627968157,9.36016655942,0.0,3.71167865564,18.077,33.2497753705,0.0,31.51155,1.7382253705
 06/02  14:00:00,28.6499785895,2.18627968157,7.51808413419,0.0,3.71167865564,13.077,22.7459520165,0.0,21.0077,1.73825201647
 06/02  15:00:00,27.2157748379,2.18627968157,6.08839843105,0.0,3.71167865564,13.077,21.2451733159,0.0,19.50715,1.73802331587
 06/02  16:00:00,26.954799299,2.18627968157,5.83558623944,0.0,3.71167865564,13.077,24.2465434901,0.0,22.50825,1.73829349006
 06/02  17:00:00,33.2881933493,2.18627968157,7.17129334135,0.0,3.71167865564,18.077,27.248264141,0.0,25.50935,1.73891414102
 06/02  18:00:00,33.1776020478,2.18627968157,7.06526119585,0.0,3.71167865564,18.077,27.8226599358,0.0,25.50935,2.31330993576
 06/02  19:00:00,32.6127518052,2.18627968157,6.50827879568,0.0,3.71167865564,18.077,28.3967273454,0.0,25.50935,2.88737734539
 06/02  20:00:00,28.8864119373,2.18627968157,5.25588167614,0.0,3.71167865564,13.077,25.3942066294,0.0,22.50825,2.8859566294
 06/02  21:00:00,28.1489642974,2.18627968157,4.5791129069,0.0,3.71167865564,13.077,23.3207558242,0.0,21.0077,2.31305582418
 06/02  22:00:00,27.5127203831,2.18627968157,3.97465395633,0.0,3.71167865564,13.077,20.3183467025,0.0,18.0066,2.31174670252
 06/02  23:00:00,27.7069097199,2.18627968157,3.03014345157,0.0,3.71167865564,13.077,4.16600477697,0.0,3.0011,1.16490477697
 06/02  24:00:00,16.2371275257,2.18627968157,1.94332641891,0.0,1.85583932782,5.577,4.16609427805,0.0,3.0011,1.16499427805
 06/03  01:00:00,9.98316405435,0.0,0.0,0.0,0.618613109274,5.0,3.5931618664,0.0,3.0011,0.592061866402
 06/03  02:00:00,10.0032341124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,10.0056101681,0.0,0.0,0.0,0.618613109274,5.0,3.59316778602,0.0,3.0011,0.592067786019
 06/03  04:00:00,10.1846686835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,15.7646841564,2.18627968157,1.55285692321,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/03  06:00:00,30.6832453415,2.18627968157,2.62482140016,0.0,3.71167865564,18.077,14.6696911535,0.0,13.50495,1.16474115352
 06/03  07:00:00,29.4627306766,2.18627968157,3.3704992225,0.0,3.71167865564,18.077,22.1724945999,0.0,21.0077,1.16479459991
 06/03  08:00:00,24.4664487154,2.18627968157,3.36697271877,0.0,3.71167865564,13.077,15.5979285978,0.0,15.0055,0.592428597799
 06/03  09:00:00,26.23926083,2.18627968157,5.1213797388,0.0,3.71167865564,13.077,17.3183174698,0.0,15.0055,2.31281746977
 06/03  10:00:00,33.405570964,2.18627968157,7.2745160512,0.0,3.71167865564,18.077,35.3245939258,0.0,33.0121,2.31249392577
 06/03  11:00:00,36.1302123327,2.18627968157,8.90259264003,0.0,3.71167865564,18.077,42.8276993359,0.0,40.51485,2.31284933589
 06/03  12:00:00,35.4359376615,2.18627968157,8.98619686711,0.0,3.71167865564,18.077,38.3259619075,0.0,36.0132,2.3127619075
 06/03  13:00:00,34.1780110615,2.18627968157,8.05841156953,0.0,3.71167865564,18.077,33.8239013571,0.0,31.51155,2.31235135713
 06/03  14:00:00,27.8741582673,2.18627968157,6.75706373878,0.0,3.71167865564,13.077,23.3192834677,0.0,21.0077,2.31158346766
 06/03  15:00:00,27.7500305375,2.18627968157,6.63252064234,0.0,3.71167865564,13.077,21.2458879297,0.0,19.50715,1.73873792966
 06/03  16:00:00,27.5734149182,2.18627968157,6.45597777807,0.0,3.71167865564,13.077,24.2466846793,0.0,22.50825,1.73843467933
 06/03  17:00:00,33.1037005343,2.18627968157,6.9866926558,0.0,3.71167865564,18.077,27.8212710483,0.0,25.50935,2.31192104826
 06/03  18:00:00,33.0771825328,2.18627968157,6.96997449729,0.0,3.71167865564,18.077,27.8225713553,0.0,25.50935,2.31322135531
 06/03  19:00:00,32.7512041791,2.18627968157,6.45907134678,0.0,3.71167865564,18.077,28.3959828092,0.0,25.50935,2.88663280919
 06/03  20:00:00,29.2472946009,2.18627968157,5.438339245,0.0,3.71167865564,13.077,24.8208203721,0.0,22.50825,2.31257037205
 06/03  21:00:00,28.9264336818,2.18627968157,5.21435916609,0.0,3.71167865564,13.077,23.3207209422,0.0,21.0077,2.31302094215
 06/03  22:00:00,28.2399652271,2.18627968157,4.67790257456,0.0,3.71167865564,13.077,20.3181069531,0.0,18.0066,2.31150695308
 06/03  23:00:00,27.9636903817,2.18627968157,3.28579773151,0.0,3.71167865564,13.077,4.73917027478,0.0,3.0011,1.73807027478
 06/03  24:00:00,16.2185111228,2.18627968157,1.92152849944,0.0,1.85583932782,5.577,3.59365122798,0.0,3.0011,0.592551227983
 06/04  01:00:00,9.98040935593,0.0,0.0,0.0,0.618613109274,5.0,3.59318948108,0.0,3.0011,0.592089481075
 06/04  02:00:00,9.99331002019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.99786590356,0.0,0.0,0.0,0.618613109274,5.0,3.59318063835,0.0,3.0011,0.592080638348
 06/04  04:00:00,10.1819171086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,15.6202975194,2.18627968157,1.40921976686,0.0,1.85583932782,5.577,5.09373652656,0.0,4.50165,0.592086526562
 06/04  06:00:00,30.3685710512,2.18627968157,2.30927004494,0.0,3.71167865564,18.077,14.097387936,0.0,13.50495,0.592437935964
 06/04  07:00:00,30.1755823098,2.18627968157,4.07341682903,0.0,3.71167865564,18.077,22.172547919,0.0,21.0077,1.16484791897
 06/04  08:00:00,25.7107864142,2.18627968157,4.59542516608,0.0,3.71167865564,13.077,15.597939605,0.0,15.0055,0.592439605046
 06/04  09:00:00,25.8069752219,2.18627968157,4.68969962077,0.0,3.71167865564,13.077,16.1703544463,0.0,15.0055,1.16485444627
 06/04  10:00:00,32.5949954941,2.18627968157,6.46849307023,0.0,3.71167865564,18.077,35.3249899289,0.0,33.0121,2.31288992892
 06/04  11:00:00,35.220980289,2.18627968157,7.99336059626,0.0,3.71167865564,18.077,42.8276434499,0.0,40.51485,2.31279344987
 06/04  12:00:00,34.3353172679,2.18627968157,7.89255464752,0.0,3.71167865564,18.077,38.3249802203,0.0,36.0132,2.31178022031
 06/04  13:00:00,34.7342434024,2.18627968157,8.5989483324,0.0,3.71167865564,18.077,33.2504261233,0.0,31.51155,1.73887612331
 06/04  14:00:00,29.3077013871,2.18627968157,8.15610080593,0.0,3.71167865564,13.077,22.746049912,0.0,21.0077,1.73834991199
 06/04  15:00:00,29.3159923377,2.18627968157,8.16131964935,0.0,3.71167865564,13.077,21.2451585344,0.0,19.50715,1.73800853437
 06/04  16:00:00,28.547225702,2.18627968157,7.41088426014,0.0,3.71167865564,13.077,23.6737145346,0.0,22.50825,1.16546453459
 06/04  17:00:00,33.7760479092,2.18627968157,7.65070015843,0.0,3.71167865564,18.077,27.8212499832,0.0,25.50935,2.3118999832
 06/04  18:00:00,33.9207877303,2.18627968157,7.80084516358,0.0,3.71167865564,18.077,27.8221968176,0.0,25.50935,2.31284681761
 06/04  19:00:00,32.8171544113,2.18627968157,6.51840157241,0.0,3.71167865564,18.077,27.8221313046,0.0,25.50935,2.31278130461
 06/04  20:00:00,28.68138567,2.18627968157,4.87921659311,0.0,3.71167865564,13.077,24.247186082,0.0,22.50825,1.73893608196
 06/04  21:00:00,28.2815402001,2.18627968157,4.5937877719,0.0,3.71167865564,13.077,23.8935865578,0.0,21.0077,2.88588655778
 06/04  22:00:00,27.6078612994,2.18627968157,4.08275355914,0.0,3.71167865564,13.077,19.7452939002,0.0,18.0066,1.73869390021
 06/04  23:00:00,27.7183953381,2.18627968157,3.04151073702,0.0,3.71167865564,13.077,4.16613743815,0.0,3.0011,1.16503743815
 06/04  24:00:00,16.0957770294,2.18627968157,1.80362985791,0.0,1.85583932782,5.577,4.16621384656,0.0,3.0011,1.16511384656
 06/05  01:00:00,9.9743197775,0.0,0.0,0.0,0.618613109274,5.0,3.59315820836,0.0,3.0011,0.592058208355
 06/05  02:00:00,9.99245091541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,10.0029270185,0.0,0.0,0.0,0.618613109274,5.0,3.59316413379,0.0,3.0011,0.592064133795
 06/05  04:00:00,10.1902011787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,15.799193249,2.18627968157,1.58019556796,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/05  06:00:00,30.5746346089,2.18627968157,2.50752330585,0.0,3.71167865564,18.077,14.6696802594,0.0,13.50495,1.16473025939
 06/05  07:00:00,30.1083673449,2.18627968157,4.00959033684,0.0,3.71167865564,18.077,23.8945293024,0.0,21.0077,2.88682930241
 06/05  08:00:00,26.1652826344,2.18627968157,5.05714106022,0.0,3.71167865564,13.077,17.3187026955,0.0,15.0055,2.31320269546
 06/05  09:00:00,27.187992886,2.18627968157,6.07082664894,0.0,3.71167865564,13.077,17.3177628827,0.0,15.0055,2.31226288272
 06/05  10:00:00,31.5030328765,2.18627968157,5.40799777859,0.0,3.71167865564,18.077,35.3236401686,0.0,33.0121,2.31154016858
 06/05  11:00:00,34.1466909747,2.18627968157,6.94408605961,0.0,3.71167865564,18.077,42.2538556227,0.0,40.51485,1.73900562274
 06/05  12:00:00,36.3510722267,2.18627968157,9.913718979,0.0,3.71167865564,18.077,38.3249956562,0.0,36.0132,2.31179565616
 06/05  13:00:00,35.599333815,2.18627968157,9.47840982136,0.0,3.71167865564,18.077,33.2501042033,0.0,31.51155,1.73855420328
 06/05  14:00:00,28.5353114046,2.18627968157,7.40784781683,0.0,3.71167865564,13.077,22.7459881151,0.0,21.0077,1.73828811513
 06/05  15:00:00,27.8106684109,2.18627968157,6.68645810994,0.0,3.71167865564,13.077,20.6727161743,0.0,19.50715,1.16556617432
 06/05  16:00:00,28.6833345617,2.18627968157,7.55898610194,0.0,3.71167865564,13.077,24.2464581156,0.0,22.50825,1.73820811557
 06/05  17:00:00,34.2325427999,2.18627968157,8.11534219297,0.0,3.71167865564,18.077,27.2483513386,0.0,25.50935,1.7390013386
 06/05  18:00:00,32.9529632324,2.18627968157,6.85275146021,0.0,3.71167865564,18.077,28.3958209187,0.0,25.50935,2.88647091867
 06/05  19:00:00,32.6895924151,2.18627968157,6.40696678653,0.0,3.71167865564,18.077,28.3963769288,0.0,25.50935,2.88702692884
 06/05  20:00:00,29.1872464146,2.18627968157,5.38743966675,0.0,3.71167865564,13.077,24.8207894495,0.0,22.50825,2.3125394495
 06/05  21:00:00,27.9055253639,2.18627968157,4.21271204312,0.0,3.71167865564,13.077,23.3207045327,0.0,21.0077,2.31300453268
 06/05  22:00:00,27.219400732,2.18627968157,3.66112799305,0.0,3.71167865564,13.077,20.3188828996,0.0,18.0066,2.31228289958
 06/05  23:00:00,27.8979058023,2.18627968157,3.18528432455,0.0,3.71167865564,13.077,4.73868391143,0.0,3.0011,1.73758391143
 06/05  24:00:00,16.3024075709,2.18627968157,1.99992722834,0.0,1.85583932782,5.577,3.59342234562,0.0,3.0011,0.592322345619
 06/06  01:00:00,9.97423889238,0.0,0.0,0.0,0.618613109274,5.0,3.59318921878,0.0,3.0011,0.592089218781
 06/06  02:00:00,9.98807926839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.99329855574,0.0,0.0,0.0,0.618613109274,5.0,3.59318775679,0.0,3.0011,0.592087756791
 06/06  04:00:00,10.8440882124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,16.2733184951,2.18627968157,1.39760027426,0.0,1.85583932782,5.577,5.09374363372,0.0,4.50165,0.592093633715
 06/06  06:00:00,30.6253870082,2.18627968157,2.25243652955,0.0,3.71167865564,18.077,14.0972119148,0.0,13.50495,0.592261914766
 06/06  07:00:00,29.5140802592,2.18627968157,3.42345621536,0.0,3.71167865564,18.077,23.89435831,0.0,21.0077,2.88665830995
 06/06  08:00:00,24.9445578112,2.18627968157,3.84079252285,0.0,3.71167865564,13.077,17.8921615557,0.0,15.0055,2.88666155572
 06/06  09:00:00,25.3951704987,2.18627968157,4.2811744554,0.0,3.71167865564,13.077,16.7446947127,0.0,15.0055,1.73919471275
 06/06  10:00:00,31.9580646236,2.18627968157,5.84103456486,0.0,3.71167865564,18.077,35.3240931061,0.0,33.0121,2.31199310609
 06/06  11:00:00,34.5482424685,2.18627968157,7.3281893819,0.0,3.71167865564,18.077,42.8271422526,0.0,40.51485,2.31229225264
 06/06  12:00:00,35.101028098,2.18627968157,8.65616202802,0.0,3.71167865564,18.077,37.7520179505,0.0,36.0132,1.73881795049
 06/06  13:00:00,34.282691997,2.18627968157,8.1775726123,0.0,3.71167865564,18.077,33.249692014,0.0,31.51155,1.73814201399
 06/06  14:00:00,27.2852329685,2.18627968157,6.18082013647,0.0,3.71167865564,13.077,22.7456961476,0.0,21.0077,1.73799614757
 06/06  15:00:00,26.1027687698,2.18627968157,4.99760184595,0.0,3.71167865564,13.077,20.6726933092,0.0,19.50715,1.16554330922
 06/06  16:00:00,26.3491188084,2.18627968157,5.24211673691,0.0,3.71167865564,13.077,24.2465725106,0.0,22.50825,1.73832251064
 06/06  17:00:00,32.8593033102,2.18627968157,6.74509234243,0.0,3.71167865564,18.077,27.8211434406,0.0,25.50935,2.31179344058
 06/06  18:00:00,32.7247239792,2.18627968157,6.61797132354,0.0,3.71167865564,18.077,27.8224651713,0.0,25.50935,2.31311517134
 06/06  19:00:00,32.5001278129,2.18627968157,6.39871223301,0.0,3.71167865564,18.077,28.3964857668,0.0,25.50935,2.88713576676
 06/06  20:00:00,28.3783198167,2.18627968157,4.75718212645,0.0,3.71167865564,13.077,24.8209840046,0.0,22.50825,2.31273400456
 06/06  21:00:00,27.5744026198,2.18627968157,4.02896024915,0.0,3.71167865564,13.077,23.8938765991,0.0,21.0077,2.88617659907
 06/06  22:00:00,26.9578378222,2.18627968157,3.44089046008,0.0,3.71167865564,13.077,19.7455965337,0.0,18.0066,1.73899653365
 06/06  23:00:00,27.167947882,2.18627968157,2.50790976047,0.0,3.71167865564,13.077,4.73867495877,0.0,3.0011,1.73757495877
 06/06  24:00:00,15.6911299987,2.18627968157,1.41970776093,0.0,1.85583932782,5.577,4.1659210686,0.0,3.0011,1.1648210686
 06/07  01:00:00,9.96520194469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  02:00:00,9.98729870157,0.0,0.0,0.0,0.618613109274,5.0,3.59316778228,0.0,3.0011,0.592067782279
 06/07  03:00:00,9.99602555273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,10.1801756692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,15.4494497327,2.18627968157,1.24818633237,0.0,1.85583932782,5.577,5.09374091288,0.0,4.50165,0.592090912877
 06/07  06:00:00,30.3026533544,2.18627968157,2.25467616462,0.0,3.71167865564,18.077,14.0972953409,0.0,13.50495,0.59234534093
 06/07  07:00:00,29.1232816487,2.18627968157,3.03958606739,0.0,3.71167865564,18.077,23.8943237043,0.0,21.0077,2.88662370435
 06/07  08:00:00,23.9511882975,2.18627968157,2.85553510217,0.0,3.71167865564,13.077,17.8912228013,0.0,15.0055,2.88572280131
 06/07  09:00:00,23.8406842474,2.18627968157,2.74881051149,0.0,3.71167865564,13.077,17.3170445165,0.0,15.0055,2.31154451646
 06/07  10:00:00,31.205700011,2.18627968157,5.09908621213,0.0,3.71167865564,18.077,34.7510975731,0.0,33.0121,1.73899757308
 06/07  11:00:00,34.2447435537,2.18627968157,7.03164069637,0.0,3.71167865564,18.077,42.8272205093,0.0,40.51485,2.3123705093
 06/07  12:00:00,34.6544733688,2.18627968157,8.20869951134,0.0,3.71167865564,18.077,37.7521237049,0.0,36.0132,1.73892370486
 06/07  13:00:00,33.9980360383,2.18627968157,7.87598217334,0.0,3.71167865564,18.077,33.2499778789,0.0,31.51155,1.73842787889
 06/07  14:00:00,26.8076273471,2.18627968157,5.6917348002,0.0,3.71167865564,13.077,22.7456614571,0.0,21.0077,1.73796145707
 06/07  15:00:00,26.0779715169,2.18627968157,4.96211192039,0.0,3.71167865564,13.077,21.2452869013,0.0,19.50715,1.73813690125
 06/07  16:00:00,25.2023217754,2.18627968157,4.10522965826,0.0,3.71167865564,13.077,23.6736074592,0.0,22.50825,1.16535745919
 06/07  17:00:00,31.9996520719,2.18627968157,5.8949510516,0.0,3.71167865564,18.077,27.8210004021,0.0,25.50935,2.31165040206
 06/07  18:00:00,32.4699326166,2.18627968157,6.35834157349,0.0,3.71167865564,18.077,27.8226425538,0.0,25.50935,2.31329255378
 06/07  19:00:00,32.2749403073,2.18627968157,5.9858632479,0.0,3.71167865564,18.077,28.3964749361,0.0,25.50935,2.8871249361
 06/07  20:00:00,27.7605429348,2.18627968157,3.97838051832,0.0,3.71167865564,13.077,24.8209029013,0.0,22.50825,2.31265290135
 06/07  21:00:00,26.9084087767,2.18627968157,3.25222681779,0.0,3.71167865564,13.077,23.8939160117,0.0,21.0077,2.88621601172
 06/07  22:00:00,26.2786790441,2.18627968157,2.76960207389,0.0,3.71167865564,13.077,20.3177356487,0.0,18.0066,2.31113564866
 06/07  23:00:00,26.9333920002,2.18627968157,2.27657154399,0.0,3.71167865564,13.077,4.1661202692,0.0,3.0011,1.1650202692
 06/07  24:00:00,15.5459299974,2.18627968157,1.27767802596,0.0,1.85583932782,5.577,4.16599685729,0.0,3.0011,1.16489685729
 06/08  01:00:00,9.95426908447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.97202553196,0.0,0.0,0.0,0.618613109274,5.0,3.59315371175,0.0,3.0011,0.592053711751
 06/08  03:00:00,9.98040831145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  04:00:00,10.1681824759,0.0,0.0,0.0,0.618613109274,5.0,3.59315964435,0.0,3.0011,0.592059644352
 06/08  05:00:00,15.3427439487,2.18627968157,1.14347229078,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/08  06:00:00,30.1851374069,2.18627968157,2.13590771582,0.0,3.71167865564,18.077,14.6696120882,0.0,13.50495,1.16466208817
 06/08  07:00:00,29.4076654952,2.18627968157,3.31955799895,0.0,3.71167865564,18.077,23.3211891373,0.0,21.0077,2.31348913735
 06/08  08:00:00,24.2002641493,2.18627968157,3.10679228067,0.0,3.71167865564,13.077,17.8919724159,0.0,15.0055,2.88647241593
 06/08  09:00:00,24.9399829962,2.18627968157,3.84048171847,0.0,3.71167865564,13.077,17.3178203474,0.0,15.0055,2.31232034745
 06/08  10:00:00,32.7635864911,2.18627968157,6.64537839062,0.0,3.71167865564,18.077,34.7509903275,0.0,33.0121,1.7388903275
 06/08  11:00:00,35.960428883,2.18627968157,8.73938563885,0.0,3.71167865564,18.077,42.8271648595,0.0,40.51485,2.31231485949
 06/08  12:00:00,36.0605443058,2.18627968157,9.61350164495,0.0,3.71167865564,18.077,37.7520118718,0.0,36.0132,1.73881187181
 06/08  13:00:00,34.9383763836,2.18627968157,8.81814519904,0.0,3.71167865564,18.077,33.2499434592,0.0,31.51155,1.73839345917
 06/08  14:00:00,28.2189834556,2.18627968157,7.09652469527,0.0,3.71167865564,13.077,22.7457788771,0.0,21.0077,1.73807887708
 06/08  15:00:00,28.0822083144,2.18627968157,6.95623759442,0.0,3.71167865564,13.077,21.2451995274,0.0,19.50715,1.73804952739
 06/08  16:00:00,27.2582855905,2.18627968157,6.13714189663,0.0,3.71167865564,13.077,23.6737735744,0.0,22.50825,1.16552357435
 06/08  17:00:00,32.8135068623,2.18627968157,6.69689066592,0.0,3.71167865564,18.077,27.8211898615,0.0,25.50935,2.31183986154
 06/08  18:00:00,32.4557909798,2.18627968157,6.34439365883,0.0,3.71167865564,18.077,27.822482714,0.0,25.50935,2.31313271402
 06/08  19:00:00,31.9642037882,2.18627968157,5.67591437009,0.0,3.71167865564,18.077,28.3963803689,0.0,25.50935,2.88703036889
 06/08  20:00:00,27.8379980445,2.18627968157,4.0512106252,0.0,3.71167865564,13.077,24.8210745355,0.0,22.50825,2.31282453549
 06/08  21:00:00,27.0148907001,2.18627968157,3.32902466671,0.0,3.71167865564,13.077,23.8939926938,0.0,21.0077,2.88629269379
 06/08  22:00:00,26.4792317096,2.18627968157,2.96153095567,0.0,3.71167865564,13.077,19.7452571298,0.0,18.0066,1.73865712981
 06/08  23:00:00,27.0510587251,2.18627968157,2.38732249791,0.0,3.71167865564,13.077,4.73877439685,0.0,3.0011,1.73767439685
 06/08  24:00:00,15.6251863179,2.18627968157,1.35327377561,0.0,1.85583932782,5.577,4.16598156397,0.0,3.0011,1.16488156397
 06/09  01:00:00,9.95515666971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,9.97467521084,0.0,0.0,0.0,0.618613109274,5.0,3.59314630515,0.0,3.0011,0.592046305152
 06/09  03:00:00,9.98350668425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.8199759409,0.0,0.0,0.0,0.618613109274,5.0,3.59315224956,0.0,3.0011,0.592052249557
 06/09  05:00:00,15.9907083983,2.18627968157,1.13906150849,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/09  06:00:00,30.7477065194,2.18627968157,2.37792616644,0.0,3.71167865564,18.077,14.669595289,0.0,13.50495,1.16464528899
 06/09  07:00:00,29.3825299703,2.18627968157,3.29167177548,0.0,3.71167865564,18.077,23.3209495491,0.0,21.0077,2.31324954914
 06/09  08:00:00,24.3608683583,2.18627968157,3.26278635924,0.0,3.71167865564,13.077,17.8919592376,0.0,15.0055,2.88645923763
 06/09  09:00:00,25.0118923857,2.18627968157,3.90117667644,0.0,3.71167865564,13.077,17.3177502058,0.0,15.0055,2.31225020576
 06/09  10:00:00,31.1904326843,2.18627968157,5.07833807681,0.0,3.71167865564,18.077,34.7509961055,0.0,33.0121,1.73889610548
 06/09  11:00:00,33.9548598422,2.18627968157,6.73563312898,0.0,3.71167865564,18.077,42.8271908016,0.0,40.51485,2.31234080163
 06/09  12:00:00,34.2222287187,2.18627968157,7.77744714817,0.0,3.71167865564,18.077,37.7520360399,0.0,36.0132,1.73883603985
 06/09  13:00:00,33.7616484366,2.18627968157,7.63803653048,0.0,3.71167865564,18.077,33.2498609828,0.0,31.51155,1.73831098284
 06/09  14:00:00,27.9396051817,2.18627968157,6.80638979597,0.0,3.71167865564,13.077,22.7455360909,0.0,21.0077,1.73783609091
 06/09  15:00:00,27.2992535878,2.18627968157,6.16935876754,0.0,3.71167865564,13.077,21.2449781834,0.0,19.50715,1.73782818343
 06/09  16:00:00,27.1244820728,2.18627968157,5.99588186113,0.0,3.71167865564,13.077,23.6737236902,0.0,22.50825,1.16547369019
 06/09  17:00:00,32.9603259454,2.18627968157,6.83902722037,0.0,3.71167865564,18.077,27.821179976,0.0,25.50935,2.31182997595
 06/09  18:00:00,32.8157998435,2.18627968157,6.70419834506,0.0,3.71167865564,18.077,27.8225537182,0.0,25.50935,2.3132037182
 06/09  19:00:00,31.8602692679,2.18627968157,5.75659054213,0.0,3.71167865564,18.077,28.3963292826,0.0,25.50935,2.88697928263
 06/09  20:00:00,27.9797959546,2.18627968157,4.38033637592,0.0,3.71167865564,13.077,24.8209963631,0.0,22.50825,2.3127463631
 06/09  21:00:00,27.4624942444,2.18627968157,3.94521630743,0.0,3.71167865564,13.077,23.8941049758,0.0,21.0077,2.88640497581
 06/09  22:00:00,27.1678336116,2.18627968157,3.64945574269,0.0,3.71167865564,13.077,19.745553518,0.0,18.0066,1.73895351796
 06/09  23:00:00,27.137857217,2.18627968157,2.47798121351,0.0,3.71167865564,13.077,4.73888863768,0.0,3.0011,1.73778863768
 06/09  24:00:00,15.637506313,2.18627968157,1.36434611817,0.0,1.85583932782,5.577,4.16587642008,0.0,3.0011,1.16477642008
 06/10  01:00:00,9.96092148158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  02:00:00,9.9743918197,0.0,0.0,0.0,0.618613109274,5.0,3.5931462891,0.0,3.0011,0.592046289101
 06/10  03:00:00,9.98119853196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,10.1701429589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  05:00:00,15.3391688995,2.18627968157,1.14130332335,0.0,1.85583932782,5.577,5.09373673152,0.0,4.50165,0.592086731523
 06/10  06:00:00,29.9892722153,2.18627968157,1.94523696701,0.0,3.71167865564,18.077,14.0972714778,0.0,13.50495,0.592321477777
 06/10  07:00:00,28.8628572916,2.18627968157,2.78177923617,0.0,3.71167865564,18.077,22.1725150553,0.0,21.0077,1.16481505532
 06/10  08:00:00,24.992849921,2.18627968157,3.886249456,0.0,3.71167865564,13.077,16.1703292639,0.0,15.0055,1.16482926388
 06/10  09:00:00,26.3210043972,2.18627968157,5.19763419643,0.0,3.71167865564,13.077,17.3182309315,0.0,15.0055,2.31273093148
 06/10  10:00:00,32.517864282,2.18627968157,6.39182984761,0.0,3.71167865564,18.077,34.751397753,0.0,33.0121,1.73929775298
 06/10  11:00:00,35.1543268489,2.18627968157,7.91497743923,0.0,3.71167865564,18.077,43.4007237437,0.0,40.51485,2.88587374365
 06/10  12:00:00,35.1333688965,2.18627968157,8.65893264123,0.0,3.71167865564,18.077,38.3258245612,0.0,36.0132,2.31262456117
 06/10  13:00:00,35.1570494196,2.18627968157,9.00605171736,0.0,3.71167865564,18.077,33.2503228661,0.0,31.51155,1.73877286613
 06/10  14:00:00,28.9973307459,2.18627968157,7.84311042371,0.0,3.71167865564,13.077,23.3191721349,0.0,21.0077,2.31147213494
 06/10  15:00:00,28.8951781652,2.18627968157,7.74122599135,0.0,3.71167865564,13.077,21.2454001575,0.0,19.50715,1.73825015755
 06/10  16:00:00,28.4024123045,2.18627968157,7.25324001865,0.0,3.71167865564,13.077,24.2468929301,0.0,22.50825,1.73864293006
 06/10  17:00:00,33.4774715017,2.18627968157,7.34493263438,0.0,3.71167865564,18.077,27.821322709,0.0,25.50935,2.31197270903
 06/10  18:00:00,33.4419628174,2.18627968157,7.32245710122,0.0,3.71167865564,18.077,27.8224963723,0.0,25.50935,2.31314637234
 06/10  19:00:00,32.941211621,2.18627968157,6.63641186266,0.0,3.71167865564,18.077,28.3959646424,0.0,25.50935,2.88661464243
 06/10  20:00:00,29.058148442,2.18627968157,5.24604989,0.0,3.71167865564,13.077,24.8211043452,0.0,22.50825,2.31285434517
 06/10  21:00:00,28.4721401848,2.18627968157,4.80152896769,0.0,3.71167865564,13.077,23.3205578855,0.0,21.0077,2.3128578855
 06/10  22:00:00,27.7132248653,2.18627968157,4.18450339343,0.0,3.71167865564,13.077,20.3183019824,0.0,18.0066,2.3117019824
 06/10  23:00:00,28.0485899965,2.18627968157,3.36768137318,0.0,3.71167865564,13.077,4.16630361564,0.0,3.0011,1.16520361564
 06/10  24:00:00,16.3369852765,2.18627968157,2.02892523795,0.0,1.85583932782,5.577,4.16597953848,0.0,3.0011,1.16487953848
 06/11  01:00:00,9.98647785371,0.0,0.0,0.0,0.618613109274,5.0,3.59315994784,0.0,3.0011,0.592059947839
 06/11  02:00:00,10.0045465619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  03:00:00,10.013384856,0.0,0.0,0.0,0.618613109274,5.0,3.59316587051,0.0,3.0011,0.592065870509
 06/11  04:00:00,10.2012882471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  05:00:00,16.0829430058,2.18627968157,1.85339404846,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/11  06:00:00,30.4372981951,2.18627968157,2.3735897995,0.0,3.71167865564,18.077,14.6696742421,0.0,13.50495,1.16472424213
 06/11  07:00:00,29.1828641476,2.18627968157,3.09175363042,0.0,3.71167865564,18.077,22.1724592997,0.0,21.0077,1.16475929974
 06/11  08:00:00,24.1659274927,2.18627968157,3.06714496446,0.0,3.71167865564,13.077,15.5979187747,0.0,15.0055,0.592418774729
 06/11  09:00:00,25.3346486519,2.18627968157,4.21812436631,0.0,3.71167865564,13.077,16.1703562559,0.0,15.0055,1.16485625586
 06/11  10:00:00,31.9027691283,2.18627968157,5.7776924358,0.0,3.71167865564,18.077,35.3248545093,0.0,33.0121,2.31275450925
 06/11  11:00:00,34.0802585176,2.18627968157,6.85345905196,0.0,3.71167865564,18.077,42.8276979052,0.0,40.51485,2.31284790515
 06/11  12:00:00,33.5479216728,2.18627968157,7.09941768218,0.0,3.71167865564,18.077,37.7521225269,0.0,36.0132,1.7389225269
 06/11  13:00:00,33.3493129426,2.18627968157,7.21616320445,0.0,3.71167865564,18.077,33.8232880919,0.0,31.51155,2.31173809185
 06/11  14:00:00,27.6362400959,2.18627968157,6.49787235618,0.0,3.71167865564,13.077,22.172950836,0.0,21.0077,1.16525083604
 06/11  15:00:00,27.3771946779,2.18627968157,6.23872112872,0.0,3.71167865564,13.077,21.245087602,0.0,19.50715,1.73793760199
 06/11  16:00:00,27.564398341,2.18627968157,6.42176323759,0.0,3.71167865564,13.077,24.246401724,0.0,22.50825,1.73815172397
 06/11  17:00:00,33.4601330782,2.18627968157,7.31483876544,0.0,3.71167865564,18.077,27.2482383205,0.0,25.50935,1.73888832051
 06/11  18:00:00,33.2365586897,2.18627968157,7.10504315641,0.0,3.71167865564,18.077,27.8220994899,0.0,25.50935,2.31274948988
 06/11  19:00:00,32.5572351494,2.18627968157,6.24964341541,0.0,3.71167865564,18.077,27.8220921353,0.0,25.50935,2.31274213531
 06/11  20:00:00,28.7473655681,2.18627968157,4.96399858951,0.0,3.71167865564,13.077,24.8201481607,0.0,22.50825,2.31189816066
 06/11  21:00:00,27.9457544439,2.18627968157,4.28420819568,0.0,3.71167865564,13.077,23.3203511905,0.0,21.0077,2.31265119046
 06/11  22:00:00,27.1235154691,2.18627968157,3.60283493132,0.0,3.71167865564,13.077,19.7453782887,0.0,18.0066,1.7387782887
 06/11  23:00:00,27.5539375255,2.18627968157,2.88000847864,0.0,3.71167865564,13.077,4.16586533695,0.0,3.0011,1.16476533695
 06/11  24:00:00,16.0457839089,2.18627968157,1.74609104756,0.0,1.85583932782,5.577,4.16610426985,0.0,3.0011,1.16500426985
 06/12  01:00:00,9.9771477387,0.0,0.0,0.0,0.618613109274,5.0,3.59318378986,0.0,3.0011,0.592083789859
 06/12  02:00:00,9.98856860624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.99392241864,0.0,0.0,0.0,0.618613109274,5.0,3.59318969474,0.0,3.0011,0.592089694742
 06/12  04:00:00,10.1880030194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  05:00:00,15.4776016954,2.18627968157,1.27074705016,0.0,1.85583932782,5.577,5.09374556858,0.0,4.50165,0.592095568584
 06/12  06:00:00,30.0992992595,2.18627968157,2.04296739535,0.0,3.71167865564,18.077,14.0973363543,0.0,13.50495,0.592386354337
 06/12  07:00:00,29.8033980864,2.18627968157,3.7010220456,0.0,3.71167865564,18.077,23.8943856393,0.0,21.0077,2.8866856393
 06/12  08:00:00,25.2191168471,2.18627968157,4.10559619847,0.0,3.71167865564,13.077,17.3187338379,0.0,15.0055,2.31323383789
 06/12  09:00:00,25.5931440812,2.18627968157,4.47182675268,0.0,3.71167865564,13.077,17.3179267684,0.0,15.0055,2.3124267684
 06/12  10:00:00,31.7324723684,2.18627968157,5.60804530557,0.0,3.71167865564,18.077,35.3240786654,0.0,33.0121,2.3119786654
 06/12  11:00:00,34.2641241371,2.18627968157,7.03045879377,0.0,3.71167865564,18.077,42.2541043645,0.0,40.51485,1.73925436447
 06/12  12:00:00,34.4379921448,2.18627968157,7.97296802431,0.0,3.71167865564,18.077,38.325036999,0.0,36.0132,2.31183699896
 06/12  13:00:00,33.9904435274,2.18627968157,7.848095908,0.0,3.71167865564,18.077,33.2498102193,0.0,31.51155,1.7382602193
 06/12  14:00:00,27.2592923431,2.18627968157,6.1196110999,0.0,3.71167865564,13.077,22.1730382619,0.0,21.0077,1.16533826193
 06/12  15:00:00,26.4514508665,2.18627968157,5.31952970531,0.0,3.71167865564,13.077,21.2452130611,0.0,19.50715,1.73806306106
 06/12  16:00:00,26.5461060319,2.18627968157,5.41672462421,0.0,3.71167865564,13.077,24.2464437924,0.0,22.50825,1.7381937924
 06/12  17:00:00,32.6338361194,2.18627968157,6.50825845402,0.0,3.71167865564,18.077,27.248253594,0.0,25.50935,1.73890359401
 06/12  18:00:00,32.6043507769,2.18627968157,6.48122826601,0.0,3.71167865564,18.077,28.3958500844,0.0,25.50935,2.88650008439
 06/12  19:00:00,31.9342597726,2.18627968157,5.66439828709,0.0,3.71167865564,18.077,27.8230571715,0.0,25.50935,2.31370717146
 06/12  20:00:00,28.3234204534,2.18627968157,4.56264873698,0.0,3.71167865564,13.077,25.3941232786,0.0,22.50825,2.88587327865
 06/12  21:00:00,27.7388124689,2.18627968157,4.08014824904,0.0,3.71167865564,13.077,23.3208713444,0.0,21.0077,2.31317134445
 06/12  22:00:00,26.9565511699,2.18627968157,3.43893354725,0.0,3.71167865564,13.077,20.3186724206,0.0,18.0066,2.31207242062
 06/12  23:00:00,27.4503254739,2.18627968157,2.77913724788,0.0,3.71167865564,13.077,4.1663481891,0.0,3.0011,1.1652481891
 06/12  24:00:00,15.9901345704,2.18627968157,1.69210560847,0.0,1.85583932782,5.577,4.16599067124,0.0,3.0011,1.16489067124
 06/13  01:00:00,9.97472386063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.99182556329,0.0,0.0,0.0,0.618613109274,5.0,3.5931592231,0.0,3.0011,0.592059223095
 06/13  03:00:00,9.99584532645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.8389852853,0.0,0.0,0.0,0.618613109274,5.0,3.59316514692,0.0,3.0011,0.59206514692
 06/13  05:00:00,15.9939842145,2.18627968157,1.13182011724,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/13  06:00:00,30.3915231497,2.18627968157,2.02672570653,0.0,3.71167865564,18.077,14.6697605744,0.0,13.50495,1.16481057438
 06/13  07:00:00,28.8685321957,2.18627968157,2.78333658267,0.0,3.71167865564,18.077,23.8940063316,0.0,21.0077,2.88630633157
 06/13  08:00:00,22.9861464147,2.18627968157,1.91609357096,0.0,3.71167865564,13.077,17.3183502507,0.0,15.0055,2.31285025074
 06/13  09:00:00,23.5819227944,2.18627968157,2.49608843836,0.0,3.71167865564,13.077,17.3174934294,0.0,15.0055,2.31199342941
 06/13  10:00:00,31.217540525,2.18627968157,5.10079685282,0.0,3.71167865564,18.077,34.7510337576,0.0,33.0121,1.73893375759
 06/13  11:00:00,33.9778003303,2.18627968157,6.7510008648,0.0,3.71167865564,18.077,42.82707419,0.0,40.51485,2.31222418996
 06/13  12:00:00,33.9621271217,2.18627968157,7.50740862155,0.0,3.71167865564,18.077,37.7521526624,0.0,36.0132,1.73895266243
 06/13  13:00:00,33.2860333823,2.18627968157,7.15601242187,0.0,3.71167865564,18.077,33.2499942391,0.0,31.51155,1.73844423906
 06/13  14:00:00,27.3687458114,2.18627968157,6.23391811363,0.0,3.71167865564,13.077,22.7458022352,0.0,21.0077,1.73810223518
 06/13  15:00:00,27.1533945796,2.18627968157,6.01515175502,0.0,3.71167865564,13.077,21.2450654432,0.0,19.50715,1.73791544318
 06/13  16:00:00,26.8342811617,2.18627968157,5.70113876266,0.0,3.71167865564,13.077,23.6737677326,0.0,22.50825,1.16551773257
 06/13  17:00:00,32.7241371963,2.18627968157,6.59420721717,0.0,3.71167865564,18.077,27.8213404328,0.0,25.50935,2.31199043279
 06/13  18:00:00,32.6394134524,2.18627968157,6.51390485394,0.0,3.71167865564,18.077,27.8226309508,0.0,25.50935,2.31328095083
 06/13  19:00:00,31.8083834448,2.18627968157,5.72312761391,0.0,3.71167865564,18.077,28.3963782731,0.0,25.50935,2.88702827309
 06/13  20:00:00,27.9150304141,2.18627968157,4.33831831294,0.0,3.71167865564,13.077,24.8208715001,0.0,22.50825,2.31262150014
 06/13  21:00:00,27.4175525377,2.18627968157,3.89915150499,0.0,3.71167865564,13.077,23.8939263245,0.0,21.0077,2.88622632451
 06/13  22:00:00,27.028209016,2.18627968157,3.50951487686,0.0,3.71167865564,13.077,19.7458550132,0.0,18.0066,1.7392550132
 06/13  23:00:00,27.1600787698,2.18627968157,2.49457954802,0.0,3.71167865564,13.077,4.73873688413,0.0,3.0011,1.73763688413
 06/13  24:00:00,15.719929482,2.18627968157,1.43735821127,0.0,1.85583932782,5.577,3.59344324954,0.0,3.0011,0.592343249541
 06/14  01:00:00,9.96238089764,0.0,0.0,0.0,0.618613109274,5.0,3.59319106892,0.0,3.0011,0.592091068924
 06/14  02:00:00,9.97647696469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  03:00:00,9.98296441804,0.0,0.0,0.0,0.618613109274,5.0,3.59314523777,0.0,3.0011,0.592045237766
 06/14  04:00:00,10.1810297259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  05:00:00,15.5598921477,2.18627968157,1.34839977318,0.0,1.85583932782,5.577,5.0937011823,0.0,4.50165,0.592051182298
 06/14  06:00:00,30.0993554791,2.18627968157,2.0402221535,0.0,3.71167865564,18.077,14.0972152892,0.0,13.50495,0.592265289158
 06/14  07:00:00,29.226773003,2.18627968157,3.13032519339,0.0,3.71167865564,18.077,23.8944644044,0.0,21.0077,2.88676440438
 06/14  08:00:00,24.5595154153,2.18627968157,3.45040492399,0.0,3.71167865564,13.077,17.89204456,0.0,15.0055,2.88654455997
 06/14  09:00:00,24.8899289852,2.18627968157,3.77497863864,0.0,3.71167865564,13.077,16.7447218737,0.0,15.0055,1.73922187372
 06/14  10:00:00,31.109334097,2.18627968157,4.98878391703,0.0,3.71167865564,18.077,35.3239899796,0.0,33.0121,2.3118899796
 06/14  11:00:00,33.3602635312,2.18627968157,6.13922028711,0.0,3.71167865564,18.077,42.2541189401,0.0,40.51485,1.73926894011
 06/14  12:00:00,33.4743560271,2.18627968157,7.02452227653,0.0,3.71167865564,18.077,38.3250560072,0.0,36.0132,2.31185600725
 06/14  13:00:00,32.8286389926,2.18627968157,6.703585444,0.0,3.71167865564,18.077,33.2498582141,0.0,31.51155,1.73830821412
 06/14  14:00:00,26.6847068514,2.18627968157,5.55827785729,0.0,3.71167865564,13.077,22.1732384703,0.0,21.0077,1.16553847033
 06/14  15:00:00,26.4107894434,2.18627968157,5.28129082951,0.0,3.71167865564,13.077,21.2454273733,0.0,19.50715,1.73827737332
 06/14  16:00:00,26.8513888987,2.18627968157,5.71663390735,0.0,3.71167865564,13.077,24.2464407408,0.0,22.50825,1.73819074084
 06/14  17:00:00,32.9463494349,2.18627968157,6.81336877612,0.0,3.71167865564,18.077,27.2482886919,0.0,25.50935,1.73893869186
 06/14  18:00:00,32.5211105197,2.18627968157,6.40349983507,0.0,3.71167865564,18.077,28.3957988461,0.0,25.50935,2.88644884608
 06/14  19:00:00,32.0601062306,2.18627968157,5.80963470697,0.0,3.71167865564,18.077,27.8230920114,0.0,25.50935,2.31374201142
 06/14  20:00:00,28.0794801042,2.18627968157,4.32766399761,0.0,3.71167865564,13.077,25.3941357869,0.0,22.50825,2.88588578685
 06/14  21:00:00,27.4717412323,2.18627968157,3.82140672539,0.0,3.71167865564,13.077,23.3208249667,0.0,21.0077,2.31312496671
 06/14  22:00:00,26.7771964118,2.18627968157,3.26246587581,0.0,3.71167865564,13.077,20.3186090635,0.0,18.0066,2.31200906347
 06/14  23:00:00,27.0308896221,2.18627968157,2.3659444051,0.0,3.71167865564,13.077,4.16631199957,0.0,3.0011,1.16521199957
 06/14  24:00:00,15.7389032365,2.18627968157,1.45592074219,0.0,1.85583932782,5.577,4.16617284018,0.0,3.0011,1.16507284018
 06/15  01:00:00,9.96250540822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.97995818181,0.0,0.0,0.0,0.618613109274,5.0,3.59319103878,0.0,3.0011,0.592091038775
 06/15  03:00:00,9.98902988027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  04:00:00,10.1832238253,0.0,0.0,0.0,0.618613109274,5.0,3.59314517408,0.0,3.0011,0.592045174076
 06/15  05:00:00,15.488488086,2.18627968157,1.28085116087,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/15  06:00:00,29.965001156,2.18627968157,1.91488802752,0.0,3.71167865564,18.077,14.6697175926,0.0,13.50495,1.16476759264
 06/15  07:00:00,28.9105742052,2.18627968157,2.82194986547,0.0,3.71167865564,18.077,23.8939599794,0.0,21.0077,2.88625997937
 06/15  08:00:00,24.1353371428,2.18627968157,3.03366396913,0.0,3.71167865564,13.077,17.318498914,0.0,15.0055,2.31299891402
 06/15  09:00:00,24.2492438481,2.18627968157,3.14634906221,0.0,3.71167865564,13.077,17.3176652444,0.0,15.0055,2.31216524436
 06/15  10:00:00,30.6682673958,2.18627968157,4.5533119543,0.0,3.71167865564,18.077,34.7509532816,0.0,33.0121,1.73885328164
 06/15  11:00:00,33.4066600035,2.18627968157,6.17986053803,0.0,3.71167865564,18.077,42.8271693345,0.0,40.51485,2.31231933446
 06/15  12:00:00,33.7478608173,2.18627968157,7.28788068387,0.0,3.71167865564,18.077,37.7516681823,0.0,36.0132,1.73846818233
 06/15  13:00:00,33.1527354192,2.18627968157,7.02053719408,0.0,3.71167865564,18.077,33.2500063235,0.0,31.51155,1.73845632354
 06/15  14:00:00,27.085470822,2.18627968157,5.95124790943,0.0,3.71167865564,13.077,22.7457867618,0.0,21.0077,1.73808676181
 06/15  15:00:00,26.7428409825,2.18627968157,5.60499511418,0.0,3.71167865564,13.077,21.2452213605,0.0,19.50715,1.73807136047
 06/15  16:00:00,26.9411058161,2.18627968157,5.80355989291,0.0,3.71167865564,13.077,23.6736402175,0.0,22.50825,1.16539021746
 06/15  17:00:00,32.7227802179,2.18627968157,6.59434134559,0.0,3.71167865564,18.077,27.8211173376,0.0,25.50935,2.31176733761
 06/15  18:00:00,32.2001012509,2.18627968157,6.09198791595,0.0,3.71167865564,18.077,27.8224955859,0.0,25.50935,2.31314558591
 06/15  19:00:00,31.4798002672,2.18627968157,5.23846782327,0.0,3.71167865564,18.077,28.3963445458,0.0,25.50935,2.88699454584
 06/15  20:00:00,27.8533427746,2.18627968157,4.10315974202,0.0,3.71167865564,13.077,24.8209167699,0.0,22.50825,2.3126667699
 06/15  21:00:00,27.237565705,2.18627968157,3.58925938329,0.0,3.71167865564,13.077,23.320804829,0.0,21.0077,2.31310482898
 06/15  22:00:00,26.4705850632,2.18627968157,2.96101192508,0.0,3.71167865564,13.077,20.3186249183,0.0,18.0066,2.31202491829
 06/15  23:00:00,26.897273053,2.18627968157,2.23540022851,0.0,3.71167865564,13.077,4.16611224231,0.0,3.0011,1.16501224231
 06/15  24:00:00,15.6672317755,2.18627968157,1.38666650934,0.0,1.85583932782,5.577,4.16605779251,0.0,3.0011,1.16495779251
 06/16  01:00:00,9.95974453287,0.0,0.0,0.0,0.618613109274,5.0,3.59317223106,0.0,3.0011,0.592072231058
 06/16  02:00:00,9.97743720729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.9864213079,0.0,0.0,0.0,0.618613109274,5.0,3.59315226637,0.0,3.0011,0.592052266368
 06/16  04:00:00,10.8524269504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,16.1575601554,2.18627968157,1.27739090136,0.0,1.85583932782,5.577,5.09370819968,0.0,4.50165,0.592058199677
 06/16  06:00:00,30.3530871443,2.18627968157,1.98234051651,0.0,3.71167865564,18.077,14.0972945541,0.0,13.50495,0.592344554148
 06/16  07:00:00,28.9613694883,2.18627968157,2.87005037109,0.0,3.71167865564,18.077,23.8943860663,0.0,21.0077,2.88668606628
 06/16  08:00:00,23.8660079283,2.18627968157,2.76942716169,0.0,3.71167865564,13.077,17.3185840452,0.0,15.0055,2.31308404516
 06/16  09:00:00,24.439938058,2.18627968157,3.33072769693,0.0,3.71167865564,13.077,17.3176951336,0.0,15.0055,2.31219513356
 06/16  10:00:00,30.6014005943,2.18627968157,4.4860615727,0.0,3.71167865564,18.077,34.7510471885,0.0,33.0121,1.73894718853
 06/16  11:00:00,33.0417040153,2.18627968157,5.82165092873,0.0,3.71167865564,18.077,42.8270955233,0.0,40.51485,2.31224552331
 06/16  12:00:00,33.3500031161,2.18627968157,6.89971833378,0.0,3.71167865564,18.077,38.3251036251,0.0,36.0132,2.31190362506
 06/16  13:00:00,33.3752002073,2.18627968157,7.24031882131,0.0,3.71167865564,18.077,33.2499525138,0.0,31.51155,1.73840251379
 06/16  14:00:00,27.0486988246,2.18627968157,5.91602448523,0.0,3.71167865564,13.077,22.1729653659,0.0,21.0077,1.16526536587
 06/16  15:00:00,26.6154834072,2.18627968157,5.48076829852,0.0,3.71167865564,13.077,21.2452647258,0.0,19.50715,1.73811472583
 06/16  16:00:00,26.6548228829,2.18627968157,5.52597826225,0.0,3.71167865564,13.077,23.673771169,0.0,22.50825,1.16552116901
 06/16  17:00:00,32.6196281547,2.18627968157,6.49614478218,0.0,3.71167865564,18.077,27.8212180381,0.0,25.50935,2.31186803814
 06/16  18:00:00,32.5304717237,2.18627968157,6.41242933594,0.0,3.71167865564,18.077,27.8225831066,0.0,25.50935,2.31323310661
 06/16  19:00:00,31.8059122951,2.18627968157,5.74026242001,0.0,3.71167865564,18.077,28.3964990057,0.0,25.50935,2.88714900566
 06/16  20:00:00,28.0803617467,2.18627968157,4.50276034833,0.0,3.71167865564,13.077,24.8209962705,0.0,22.50825,2.31274627049
 06/16  21:00:00,27.5278933322,2.18627968157,4.0077305744,0.0,3.71167865564,13.077,23.8936868091,0.0,21.0077,2.88598680913
 06/16  22:00:00,26.784086163,2.18627968157,3.27015451198,0.0,3.71167865564,13.077,19.7457132651,0.0,18.0066,1.73911326513
 06/16  23:00:00,27.0595266776,2.18627968157,2.39394638203,0.0,3.71167865564,13.077,4.73863575741,0.0,3.0011,1.73753575741
 06/16  24:00:00,15.7445735153,2.18627968157,1.46017446865,0.0,1.85583932782,5.577,4.16581945305,0.0,3.0011,1.16471945305
 06/17  01:00:00,9.95396319346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.96194260367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.97697050165,0.0,0.0,0.0,0.618613109274,5.0,3.59317121385,0.0,3.0011,0.592071213847
 06/17  04:00:00,10.1751941169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,15.2928445555,2.18627968157,1.09454116302,0.0,1.85583932782,5.577,5.09372711703,0.0,4.50165,0.592077117035
 06/17  06:00:00,29.8693883586,2.18627968157,1.82206975901,0.0,3.71167865564,18.077,14.0972394471,0.0,13.50495,0.592289447098
 06/17  07:00:00,28.7889563106,2.18627968157,2.69963435976,0.0,3.71167865564,18.077,22.1724992834,0.0,21.0077,1.16479928341
 06/17  08:00:00,24.1721030417,2.18627968157,3.06937065072,0.0,3.71167865564,13.077,15.5979021041,0.0,15.0055,0.592402104121
 06/17  09:00:00,24.9144065058,2.18627968157,3.80144570728,0.0,3.71167865564,13.077,17.891520591,0.0,15.0055,2.88602059104
