Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  10:00:00,31.2653591304,2.18627968157,5.14458332376,0.0,3.71167865564,18.077,34.7513526238,0.0,33.0121,1.73925262377
 06/17  11:00:00,33.4633343271,2.18627968157,6.2422910828,0.0,3.71167865564,18.077,42.8276014962,0.0,40.51485,2.31275149616
 06/17  12:00:00,33.6286308319,2.18627968157,7.17246366397,0.0,3.71167865564,18.077,38.3258594035,0.0,36.0132,2.31265940345
 06/17  13:00:00,33.3305846294,2.18627968157,7.19737375428,0.0,3.71167865564,18.077,33.8236619677,0.0,31.51155,2.31211196773
 06/17  14:00:00,26.9542565368,2.18627968157,5.82442389768,0.0,3.71167865564,13.077,22.7459730602,0.0,21.0077,1.73827306022
 06/17  15:00:00,26.5513161709,2.18627968157,5.42172999847,0.0,3.71167865564,13.077,21.8189741148,0.0,19.50715,2.31182411477
 06/17  16:00:00,26.6321513573,2.18627968157,5.50243263576,0.0,3.71167865564,13.077,24.2467798588,0.0,22.50825,1.73852985883
 06/17  17:00:00,32.4186817855,2.18627968157,6.28874052639,0.0,3.71167865564,18.077,27.2482172536,0.0,25.50935,1.73886725363
 06/17  18:00:00,32.5619165777,2.18627968157,6.44149402146,0.0,3.71167865564,18.077,28.3958766591,0.0,25.50935,2.88652665907
 06/17  19:00:00,32.0023274539,2.18627968157,5.73369502652,0.0,3.71167865564,18.077,27.822562243,0.0,25.50935,2.31321224303
 06/17  20:00:00,28.1755853443,2.18627968157,4.41993967499,0.0,3.71167865564,13.077,24.8209893673,0.0,22.50825,2.31273936734
 06/17  21:00:00,27.6291430476,2.18627968157,3.97356708376,0.0,3.71167865564,13.077,23.8938213835,0.0,21.0077,2.88612138345
 06/17  22:00:00,26.966448937,2.18627968157,3.448763841,0.0,3.71167865564,13.077,19.745376923,0.0,18.0066,1.73877692304
 06/17  23:00:00,27.4655376693,2.18627968157,2.794417579,0.0,3.71167865564,13.077,4.73888550441,0.0,3.0011,1.73778550441
 06/17  24:00:00,15.9862307838,2.18627968157,1.6884563392,0.0,1.85583932782,5.577,4.16582954714,0.0,3.0011,1.16472954714
 06/18  01:00:00,9.97466479318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.97812233804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  03:00:00,9.98254041645,0.0,0.0,0.0,0.618613109274,5.0,3.59317629503,0.0,3.0011,0.592076295033
 06/18  04:00:00,10.1773673666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,15.364620235,2.18627968157,1.16264335521,0.0,1.85583932782,5.577,5.09373219015,0.0,4.50165,0.592082190151
 06/18  06:00:00,29.9467640909,2.18627968157,1.89775059775,0.0,3.71167865564,18.077,14.0972439644,0.0,13.50495,0.592293964418
 06/18  07:00:00,28.8905687263,2.18627968157,2.80072386189,0.0,3.71167865564,18.077,22.1724476116,0.0,21.0077,1.16474761155
 06/18  08:00:00,23.7025955984,2.18627968157,2.60995013193,0.0,3.71167865564,13.077,15.5979227958,0.0,15.0055,0.592422795848
 06/18  09:00:00,24.1713628256,2.18627968157,3.07346367789,0.0,3.71167865564,13.077,16.1703249499,0.0,15.0055,1.1648249499
 06/18  10:00:00,30.6943159235,2.18627968157,4.5925567681,0.0,3.71167865564,18.077,35.3249169252,0.0,33.0121,2.31281692524
 06/18  11:00:00,33.1595223019,2.18627968157,5.94824725891,0.0,3.71167865564,18.077,42.8275758027,0.0,40.51485,2.31272580267
 06/18  12:00:00,33.5363453643,2.18627968157,7.09091670956,0.0,3.71167865564,18.077,37.7520358021,0.0,36.0132,1.73883580208
 06/18  13:00:00,33.3572837314,2.18627968157,7.22702411983,0.0,3.71167865564,18.077,33.8231032944,0.0,31.51155,2.31155329441
 06/18  14:00:00,27.2448952469,2.18627968157,6.10996513312,0.0,3.71167865564,13.077,22.1727952225,0.0,21.0077,1.16509522249
 06/18  15:00:00,27.2500753425,2.18627968157,6.11225415851,0.0,3.71167865564,13.077,21.245284277,0.0,19.50715,1.73813427701
 06/18  16:00:00,27.2728239287,2.18627968157,6.13939493475,0.0,3.71167865564,13.077,24.2464634677,0.0,22.50825,1.73821346768
 06/18  17:00:00,32.6298842462,2.18627968157,6.49935816403,0.0,3.71167865564,18.077,27.2482556423,0.0,25.50935,1.73890564226
 06/18  18:00:00,32.8511391481,2.18627968157,6.72541052687,0.0,3.71167865564,18.077,27.8219559741,0.0,25.50935,2.31260597406
 06/18  19:00:00,32.2861350951,2.18627968157,5.98528230604,0.0,3.71167865564,18.077,27.822092197,0.0,25.50935,2.31274219698
 06/18  20:00:00,28.6000701052,2.18627968157,4.83584851501,0.0,3.71167865564,13.077,24.8200472797,0.0,22.50825,2.31179727965
 06/18  21:00:00,27.9413865706,2.18627968157,4.27988061298,0.0,3.71167865564,13.077,23.3203132774,0.0,21.0077,2.31261327744
 06/18  22:00:00,26.9626743687,2.18627968157,3.44557674841,0.0,3.71167865564,13.077,19.7452531974,0.0,18.0066,1.73865319745
 06/18  23:00:00,27.4650899675,2.18627968157,2.79001141213,0.0,3.71167865564,13.077,4.16610470699,0.0,3.0011,1.16500470699
 06/18  24:00:00,16.0176713158,2.18627968157,1.71833570166,0.0,1.85583932782,5.577,4.16599344234,0.0,3.0011,1.16489344234
 06/19  01:00:00,9.97039549836,0.0,0.0,0.0,0.618613109274,5.0,3.59318055951,0.0,3.0011,0.592080559514
 06/19  02:00:00,9.98402949261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  03:00:00,9.99264279824,0.0,0.0,0.0,0.618613109274,5.0,3.59318644942,0.0,3.0011,0.592086449424
 06/19  04:00:00,10.186437124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,15.60067063,2.18627968157,1.38830809404,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/19  06:00:00,30.2162154069,2.18627968157,2.15781631776,0.0,3.71167865564,18.077,14.6697040981,0.0,13.50495,1.16475409814
 06/19  07:00:00,30.2102599778,2.18627968157,4.11409406806,0.0,3.71167865564,18.077,23.8943804341,0.0,21.0077,2.88668043409
 06/19  08:00:00,25.5224326076,2.18627968157,4.41038639835,0.0,3.71167865564,13.077,17.3186961593,0.0,15.0055,2.31319615927
 06/19  09:00:00,25.2517153362,2.18627968157,4.13571620465,0.0,3.71167865564,13.077,17.3177616141,0.0,15.0055,2.31226161408
 06/19  10:00:00,31.1190051551,2.18627968157,5.00318102756,0.0,3.71167865564,18.077,34.7510918607,0.0,33.0121,1.73899186073
 06/19  11:00:00,34.3351477392,2.18627968157,7.10246281865,0.0,3.71167865564,18.077,42.8270562226,0.0,40.51485,2.31220622255
 06/19  12:00:00,34.8303225077,2.18627968157,8.3646293445,0.0,3.71167865564,18.077,37.7521192568,0.0,36.0132,1.73891925675
 06/19  13:00:00,34.3554746833,2.18627968157,8.21273702926,0.0,3.71167865564,18.077,33.2499019399,0.0,31.51155,1.73835193994
 06/19  14:00:00,27.9940900732,2.18627968157,6.84908298485,0.0,3.71167865564,13.077,22.745907799,0.0,21.0077,1.73820779898
 06/19  15:00:00,27.5715511766,2.18627968157,6.42649315432,0.0,3.71167865564,13.077,21.2450931737,0.0,19.50715,1.73794317371
 06/19  16:00:00,27.6944146417,2.18627968157,6.54901287238,0.0,3.71167865564,13.077,23.6736917004,0.0,22.50825,1.16544170043
 06/19  17:00:00,33.466181095,2.18627968157,7.33015982408,0.0,3.71167865564,18.077,27.821273044,0.0,25.50935,2.31192304399
 06/19  18:00:00,33.0194642302,2.18627968157,6.89345175622,0.0,3.71167865564,18.077,27.8224742471,0.0,25.50935,2.31312424715
 06/19  19:00:00,32.7239344001,2.18627968157,6.4112500887,0.0,3.71167865564,18.077,28.3964262916,0.0,25.50935,2.88707629157
 06/19  20:00:00,28.9605971033,2.18627968157,5.19170521781,0.0,3.71167865564,13.077,24.8209952026,0.0,22.50825,2.31274520256
 06/19  21:00:00,28.4263311803,2.18627968157,4.75776787279,0.0,3.71167865564,13.077,23.3206853103,0.0,21.0077,2.31298531034
 06/19  22:00:00,27.3954691385,2.18627968157,3.87129902785,0.0,3.71167865564,13.077,20.3186484783,0.0,18.0066,2.31204847827
 06/19  23:00:00,27.5469787591,2.18627968157,2.8736141909,0.0,3.71167865564,13.077,4.16624836257,0.0,3.0011,1.16514836257
 06/19  24:00:00,15.9980579798,2.18627968157,1.7006057707,0.0,1.85583932782,5.577,4.16605330297,0.0,3.0011,1.16495330297
 06/20  01:00:00,9.97493314509,0.0,0.0,0.0,0.618613109274,5.0,3.59319569313,0.0,3.0011,0.592095693134
 06/20  02:00:00,9.9922213847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,10.0015874723,0.0,0.0,0.0,0.618613109274,5.0,3.5931498523,0.0,3.0011,0.592049852297
 06/20  04:00:00,10.8652855583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,16.2657837839,2.18627968157,1.38124766151,0.0,1.85583932782,5.577,5.09370578945,0.0,4.50165,0.592055789451
 06/20  06:00:00,30.5151834475,2.18627968157,2.13823482837,0.0,3.71167865564,18.077,14.0972888563,0.0,13.50495,0.592338856342
 06/20  07:00:00,29.6326550996,2.18627968157,3.53522177488,0.0,3.71167865564,18.077,23.8944857744,0.0,21.0077,2.88678577443
 06/20  08:00:00,25.0785895687,2.18627968157,3.96806134184,0.0,3.71167865564,13.077,17.3186835763,0.0,15.0055,2.31318357631
 06/20  09:00:00,25.6964747294,2.18627968157,4.57502582943,0.0,3.71167865564,13.077,17.3178437865,0.0,15.0055,2.31234378647
 06/20  10:00:00,31.9983064189,2.18627968157,5.86939437035,0.0,3.71167865564,18.077,34.7509439989,0.0,33.0121,1.73884399891
 06/20  11:00:00,34.5793858584,2.18627968157,7.34490495968,0.0,3.71167865564,18.077,42.8270379918,0.0,40.51485,2.31218799181
 06/20  12:00:00,34.9275652777,2.18627968157,8.46182259283,0.0,3.71167865564,18.077,37.7520736558,0.0,36.0132,1.73887365582
 06/20  13:00:00,34.0726571647,2.18627968157,7.93432999273,0.0,3.71167865564,18.077,33.2499038418,0.0,31.51155,1.73835384177
 06/20  14:00:00,27.5796450425,2.18627968157,6.44158038319,0.0,3.71167865564,13.077,22.7458576449,0.0,21.0077,1.73815764489
 06/20  15:00:00,27.1405474344,2.18627968157,6.00227135844,0.0,3.71167865564,13.077,21.2451393526,0.0,19.50715,1.73798935261
 06/20  16:00:00,26.8341548463,2.18627968157,5.70091441253,0.0,3.71167865564,13.077,23.6737616341,0.0,22.50825,1.16551163413
 06/20  17:00:00,32.5438761343,2.18627968157,6.41839030272,0.0,3.71167865564,18.077,27.8210267714,0.0,25.50935,2.31167677139
 06/20  18:00:00,32.6766012445,2.18627968157,6.55372653677,0.0,3.71167865564,18.077,27.8224536169,0.0,25.50935,2.31310361686
 06/20  19:00:00,32.1340590351,2.18627968157,6.0368149587,0.0,3.71167865564,18.077,28.396470252,0.0,25.50935,2.88712025195
 06/20  20:00:00,28.5570647516,2.18627968157,4.97195540424,0.0,3.71167865564,13.077,24.8210410673,0.0,22.50825,2.31279106729
 06/20  21:00:00,28.160628033,2.18627968157,4.63101534414,0.0,3.71167865564,13.077,23.3206281371,0.0,21.0077,2.3129281371
 06/20  22:00:00,27.3180316426,2.18627968157,3.79492432819,0.0,3.71167865564,13.077,20.3185829421,0.0,18.0066,2.31198294215
 06/20  23:00:00,27.5988571231,2.18627968157,2.92523823711,0.0,3.71167865564,13.077,4.16608154381,0.0,3.0011,1.16498154381
 06/20  24:00:00,16.0699065504,2.18627968157,1.77001324613,0.0,1.85583932782,5.577,4.16601737347,0.0,3.0011,1.16491737347
 06/21  01:00:00,9.97710719977,0.0,0.0,0.0,0.618613109274,5.0,3.5931778502,0.0,3.0011,0.592077850196
 06/21  02:00:00,9.98957804209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.99552941298,0.0,0.0,0.0,0.618613109274,5.0,3.59318374441,0.0,3.0011,0.592083744407
 06/21  04:00:00,10.1886717665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,15.4917389062,2.18627968157,1.28468973482,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/21  06:00:00,30.1537532783,2.18627968157,2.09664884566,0.0,3.71167865564,18.077,14.6696966045,0.0,13.50495,1.16474660453
 06/21  07:00:00,29.6354345072,2.18627968157,3.53793884238,0.0,3.71167865564,18.077,23.894375588,0.0,21.0077,2.88667558798
 06/21  08:00:00,24.841228375,2.18627968157,3.73498347687,0.0,3.71167865564,13.077,17.3186379421,0.0,15.0055,2.31313794212
 06/21  09:00:00,25.0125362691,2.18627968157,3.90307606211,0.0,3.71167865564,13.077,17.3178379675,0.0,15.0055,2.31233796747
 06/21  10:00:00,32.1016416956,2.18627968157,5.97293064759,0.0,3.71167865564,18.077,34.7510398163,0.0,33.0121,1.73893981627
 06/21  11:00:00,34.4445547437,2.18627968157,7.20909697456,0.0,3.71167865564,18.077,42.8271847225,0.0,40.51485,2.31233472248
 06/21  12:00:00,34.1419237142,2.18627968157,7.67718903115,0.0,3.71167865564,18.077,37.7518494275,0.0,36.0132,1.7386494275
 06/21  13:00:00,33.5997371605,2.18627968157,7.46207262179,0.0,3.71167865564,18.077,33.2499241878,0.0,31.51155,1.73837418784
 06/21  14:00:00,27.2930121482,2.18627968157,6.15565376866,0.0,3.71167865564,13.077,22.7456013358,0.0,21.0077,1.73790133582
 06/21  15:00:00,26.7965314561,2.18627968157,5.65867077144,0.0,3.71167865564,13.077,21.2452891862,0.0,19.50715,1.73813918616
 06/21  16:00:00,26.9911860499,2.18627968157,5.8533401999,0.0,3.71167865564,13.077,23.6735353903,0.0,22.50825,1.16528539029
 06/21  17:00:00,32.9650906005,2.18627968157,6.83232988795,0.0,3.71167865564,18.077,27.8211645596,0.0,25.50935,2.3118145596
 06/21  18:00:00,32.7607996485,2.18627968157,6.63538056863,0.0,3.71167865564,18.077,27.8225386795,0.0,25.50935,2.31318867954
 06/21  19:00:00,32.1534089492,2.18627968157,5.87588379009,0.0,3.71167865564,18.077,28.3962925184,0.0,25.50935,2.8869425184
 06/21  20:00:00,28.5989774131,2.18627968157,4.83601885654,0.0,3.71167865564,13.077,24.8208927164,0.0,22.50825,2.31264271636
 06/21  21:00:00,28.1475523993,2.18627968157,4.48167882526,0.0,3.71167865564,13.077,23.3206114156,0.0,21.0077,2.31291141556
 06/21  22:00:00,27.156073335,2.18627968157,3.63572082453,0.0,3.71167865564,13.077,20.3183877775,0.0,18.0066,2.31178777752
 06/21  23:00:00,27.5494376081,2.18627968157,2.87763609517,0.0,3.71167865564,13.077,4.16598184669,0.0,3.0011,1.16488184669
 06/21  24:00:00,16.0307696,2.18627968157,1.73116207073,0.0,1.85583932782,5.577,4.16591662931,0.0,3.0011,1.16481662931
 06/22  01:00:00,9.97537085333,0.0,0.0,0.0,0.618613109274,5.0,3.59317980683,0.0,3.0011,0.592079806828
 06/22  02:00:00,9.98740483379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.99164086222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,10.1831503288,0.0,0.0,0.0,0.618613109274,5.0,3.59318569793,0.0,3.0011,0.592085697933
 06/22  05:00:00,15.4020939226,2.18627968157,1.19825923297,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/22  06:00:00,29.9314239364,2.18627968157,1.88073916546,0.0,3.71167865564,18.077,14.6695955224,0.0,13.50495,1.16464552241
 06/22  07:00:00,29.2368597044,2.18627968157,3.14085583373,0.0,3.71167865564,18.077,23.8941164035,0.0,21.0077,2.88641640345
 06/22  08:00:00,24.807063983,2.18627968157,3.69771056641,0.0,3.71167865564,13.077,17.3186403742,0.0,15.0055,2.3131403742
 06/22  09:00:00,25.4073083239,2.18627968157,4.28674586653,0.0,3.71167865564,13.077,17.3177475217,0.0,15.0055,2.3122475217
 06/22  10:00:00,31.3046421405,2.18627968157,5.18589654302,0.0,3.71167865564,18.077,34.7509560337,0.0,33.0121,1.73885603374
 06/22  11:00:00,33.7894780155,2.18627968157,6.56366445277,0.0,3.71167865564,18.077,42.8270652381,0.0,40.51485,2.31221523813
 06/22  12:00:00,34.6603126969,2.18627968157,8.19400675435,0.0,3.71167865564,18.077,37.7520412421,0.0,36.0132,1.73884124212
 06/22  13:00:00,34.1970157038,2.18627968157,8.05196153598,0.0,3.71167865564,18.077,33.2500786977,0.0,31.51155,1.7385286977
 06/22  14:00:00,27.5701724771,2.18627968157,6.42606169893,0.0,3.71167865564,13.077,22.7454045332,0.0,21.0077,1.73770453319
 06/22  15:00:00,26.797762042,2.18627968157,5.65789720809,0.0,3.71167865564,13.077,20.6726532678,0.0,19.50715,1.16550326783
 06/22  16:00:00,26.7992897847,2.18627968157,5.66183045745,0.0,3.71167865564,13.077,24.2464445673,0.0,22.50825,1.73819456732
 06/22  17:00:00,32.9315306129,2.18627968157,6.79879659137,0.0,3.71167865564,18.077,27.2481666317,0.0,25.50935,1.73881663168
 06/22  18:00:00,32.9305681521,2.18627968157,6.80501177047,0.0,3.71167865564,18.077,28.3958680988,0.0,25.50935,2.8865180988
 06/22  19:00:00,32.5934513925,2.18627968157,6.33142057694,0.0,3.71167865564,18.077,28.3963622904,0.0,25.50935,2.88701229041
 06/22  20:00:00,28.8278091573,2.18627968157,5.0606344136,0.0,3.71167865564,13.077,24.8210176313,0.0,22.50825,2.31276763125
 06/22  21:00:00,27.7595996357,2.18627968157,4.10383718956,0.0,3.71167865564,13.077,23.3206393509,0.0,21.0077,2.31293935092
 06/22  22:00:00,27.0286412465,2.18627968157,3.51077230509,0.0,3.71167865564,13.077,20.3184914237,0.0,18.0066,2.31189142372
 06/22  23:00:00,27.5495538049,2.18627968157,2.87655436759,0.0,3.71167865564,13.077,4.16634334386,0.0,3.0011,1.16524334386
 06/22  24:00:00,15.8713720586,2.18627968157,1.58012934472,0.0,1.85583932782,5.577,4.16597027009,0.0,3.0011,1.16487027009
 06/23  01:00:00,9.96590290563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  02:00:00,9.97152196264,0.0,0.0,0.0,0.618613109274,5.0,3.59314946602,0.0,3.0011,0.59204946602
 06/23  03:00:00,9.98436900694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  04:00:00,10.8572584575,0.0,0.0,0.0,0.618613109274,5.0,3.59315540416,0.0,3.0011,0.592055404164
 06/23  05:00:00,16.2256254468,2.18627968157,1.34254654079,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/23  06:00:00,30.5813057117,2.18627968157,2.20382423593,0.0,3.71167865564,18.077,14.6697255529,0.0,13.50495,1.16477555293
 06/23  07:00:00,29.7148320887,2.18627968157,3.61698033945,0.0,3.71167865564,18.077,23.8941417214,0.0,21.0077,2.88644172137
 06/23  08:00:00,24.5754119929,2.18627968157,3.47435452861,0.0,3.71167865564,13.077,17.3185846758,0.0,15.0055,2.31308467582
 06/23  09:00:00,24.9429579703,2.18627968157,3.83237111293,0.0,3.71167865564,13.077,17.317793347,0.0,15.0055,2.31229334697
 06/23  10:00:00,31.2227773104,2.18627968157,5.10184291002,0.0,3.71167865564,18.077,34.7509639641,0.0,33.0121,1.73886396413
 06/23  11:00:00,33.769927647,2.18627968157,6.5431281815,0.0,3.71167865564,18.077,42.82723161,0.0,40.51485,2.31238160998
 06/23  12:00:00,34.1618266107,2.18627968157,7.70752249815,0.0,3.71167865564,18.077,37.75196256,0.0,36.0132,1.73876256001
 06/23  13:00:00,33.9668283825,2.18627968157,7.83127365985,0.0,3.71167865564,18.077,33.2501260989,0.0,31.51155,1.7385760989
 06/23  14:00:00,27.6585135792,2.18627968157,6.52005129705,0.0,3.71167865564,13.077,22.7456206408,0.0,21.0077,1.73792064075
 06/23  15:00:00,27.2356304614,2.18627968157,6.09731070588,0.0,3.71167865564,13.077,20.6724561486,0.0,19.50715,1.16530614864
 06/23  16:00:00,27.4880567456,2.18627968157,6.34926934111,0.0,3.71167865564,13.077,24.2462738322,0.0,22.50825,1.73802383217
 06/23  17:00:00,33.4214734232,2.18627968157,7.28783024919,0.0,3.71167865564,18.077,27.2481542156,0.0,25.50935,1.73880421562
 06/23  18:00:00,33.2423945505,2.18627968157,7.11640073356,0.0,3.71167865564,18.077,28.3957800486,0.0,25.50935,2.8864300486
 06/23  19:00:00,32.5480236964,2.18627968157,6.43666693358,0.0,3.71167865564,18.077,27.8229441981,0.0,25.50935,2.31359419805
 06/23  20:00:00,28.7320168999,2.18627968157,5.14463906139,0.0,3.71167865564,13.077,24.8209453,0.0,22.50825,2.31269530004
 06/23  21:00:00,28.2088220051,2.18627968157,4.67924166581,0.0,3.71167865564,13.077,23.8939296676,0.0,21.0077,2.88622966757
 06/23  22:00:00,27.3489737076,2.18627968157,3.82582653601,0.0,3.71167865564,13.077,20.3184784854,0.0,18.0066,2.3118784854
 06/23  23:00:00,27.4628052192,2.18627968157,2.79032848971,0.0,3.71167865564,13.077,4.16611872889,0.0,3.0011,1.16501872889
 06/23  24:00:00,15.9202531512,2.18627968157,1.62631492227,0.0,1.85583932782,5.577,4.16596518197,0.0,3.0011,1.16486518197
 06/24  01:00:00,9.9715422175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.98955842968,0.0,0.0,0.0,0.618613109274,5.0,3.59319234617,0.0,3.0011,0.592092346173
 06/24  03:00:00,9.99842450964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.1944573118,0.0,0.0,0.0,0.618613109274,5.0,3.59314648818,0.0,3.0011,0.592046488176
 06/24  05:00:00,15.7630841845,2.18627968157,1.540623947,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,30.0977357596,2.18627968157,2.03569397381,0.0,3.71167865564,18.077,14.0973084015,0.0,13.50495,0.592358401499
 06/24  07:00:00,29.435485826,2.18627968157,3.33349803803,0.0,3.71167865564,18.077,22.1725074553,0.0,21.0077,1.16480745529
 06/24  08:00:00,24.4515602203,2.18627968157,3.34328649712,0.0,3.71167865564,13.077,16.1703490487,0.0,15.0055,1.16484904868
 06/24  09:00:00,24.4505032004,2.18627968157,3.34721706061,0.0,3.71167865564,13.077,17.3180640313,0.0,15.0055,2.31256403131
 06/24  10:00:00,28.902962099,2.18627968157,2.82679870164,0.0,3.71167865564,18.077,34.7511503731,0.0,33.0121,1.73905037307
 06/24  11:00:00,30.7159787791,2.18627968157,3.54233827267,0.0,3.71167865564,18.077,42.8274081415,0.0,40.51485,2.3125581415
 06/24  12:00:00,31.4538142607,2.18627968157,5.06586158685,0.0,3.71167865564,18.077,38.3258643521,0.0,36.0132,2.31266435206
 06/24  13:00:00,32.2289711417,2.18627968157,6.12413609612,0.0,3.71167865564,18.077,33.8237542337,0.0,31.51155,2.31220423368
 06/24  14:00:00,26.636205048,2.18627968157,5.51535364653,0.0,3.71167865564,13.077,22.7464960017,0.0,21.0077,1.73879600167
 06/24  15:00:00,26.2302640289,2.18627968157,5.10705593054,0.0,3.71167865564,13.077,21.8185649934,0.0,19.50715,2.31141499341
 06/24  16:00:00,26.3714282572,2.18627968157,5.24458574301,0.0,3.71167865564,13.077,24.2464020068,0.0,22.50825,1.73815200684
 06/24  17:00:00,32.2406421803,2.18627968157,6.11084837996,0.0,3.71167865564,18.077,27.2481360759,0.0,25.50935,1.73878607593
 06/24  18:00:00,32.4429537772,2.18627968157,6.31786581443,0.0,3.71167865564,18.077,28.3955927365,0.0,25.50935,2.88624273652
 06/24  19:00:00,31.91854603,2.18627968157,5.63834270131,0.0,3.71167865564,18.077,27.8224803368,0.0,25.50935,2.31313033675
 06/24  20:00:00,28.1371470925,2.18627968157,4.38113091866,0.0,3.71167865564,13.077,24.8209470351,0.0,22.50825,2.3126970351
 06/24  21:00:00,27.5949941319,2.18627968157,3.93927624719,0.0,3.71167865564,13.077,23.3206882171,0.0,21.0077,2.31298821715
 06/24  22:00:00,26.9345820444,2.18627968157,3.41690850513,0.0,3.71167865564,13.077,20.3181077908,0.0,18.0066,2.31150779077
 06/24  23:00:00,27.3528725634,2.18627968157,2.6824836513,0.0,3.71167865564,13.077,4.16636828248,0.0,3.0011,1.16526828248
 06/24  24:00:00,15.8908986473,2.18627968157,1.59699010952,0.0,1.85583932782,5.577,4.16602093479,0.0,3.0011,1.16492093479
 06/25  01:00:00,9.97104536692,0.0,0.0,0.0,0.618613109274,5.0,3.59317936151,0.0,3.0011,0.592079361506
 06/25  02:00:00,9.98944897677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.99915792143,0.0,0.0,0.0,0.618613109274,5.0,3.59318525332,0.0,3.0011,0.592085253318
 06/25  04:00:00,10.1956950771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,15.820743833,2.18627968157,1.59628516583,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/25  06:00:00,30.206277717,2.18627968157,2.13966005346,0.0,3.71167865564,18.077,14.6696951378,0.0,13.50495,1.1647451378
 06/25  07:00:00,29.0186354214,2.18627968157,2.92633537647,0.0,3.71167865564,18.077,22.1724548007,0.0,21.0077,1.16475480066
 06/25  08:00:00,24.54497094,2.18627968157,3.43731944121,0.0,3.71167865564,13.077,15.5979067431,0.0,15.0055,0.592406743069
 06/25  09:00:00,25.048152157,2.18627968157,3.93184933971,0.0,3.71167865564,13.077,16.1703310104,0.0,15.0055,1.16483101044
 06/25  10:00:00,31.3610155565,2.18627968157,5.23968297464,0.0,3.71167865564,18.077,35.3248230449,0.0,33.0121,2.31272304495
 06/25  11:00:00,34.5120225166,2.18627968157,7.27835717315,0.0,3.71167865564,18.077,42.8275345847,0.0,40.51485,2.31268458475
 06/25  12:00:00,34.7481351591,2.18627968157,8.27604936009,0.0,3.71167865564,18.077,37.7520695493,0.0,36.0132,1.73886954934
 06/25  13:00:00,33.5793975578,2.18627968157,7.44333221576,0.0,3.71167865564,18.077,33.2498538219,0.0,31.51155,1.73830382194
 06/25  14:00:00,27.0646915028,2.18627968157,5.93455093067,0.0,3.71167865564,13.077,22.7458641986,0.0,21.0077,1.73816419863
 06/25  15:00:00,26.6406204435,2.18627968157,5.51468647031,0.0,3.71167865564,13.077,21.2450256079,0.0,19.50715,1.73787560788
 06/25  16:00:00,26.844005065,2.18627968157,5.71629903151,0.0,3.71167865564,13.077,23.6735546762,0.0,22.50825,1.16530467619
 06/25  17:00:00,32.4980861511,2.18627968157,6.37203856178,0.0,3.71167865564,18.077,27.8212147403,0.0,25.50935,2.31186474025
 06/25  18:00:00,32.5325136262,2.18627968157,6.41397150654,0.0,3.71167865564,18.077,27.8220780376,0.0,25.50935,2.31272803764
 06/25  19:00:00,32.3439726738,2.18627968157,6.03999710261,0.0,3.71167865564,18.077,27.8220738894,0.0,25.50935,2.31272388942
 06/25  20:00:00,28.7737154713,2.18627968157,5.00464297303,0.0,3.71167865564,13.077,24.2471076071,0.0,22.50825,1.7388576071
 06/25  21:00:00,28.4397023625,2.18627968157,4.7672860821,0.0,3.71167865564,13.077,23.319805335,0.0,21.0077,2.31210533496
 06/25  22:00:00,27.6620598374,2.18627968157,4.13199828607,0.0,3.71167865564,13.077,19.7450835202,0.0,18.0066,1.73848352019
 06/25  23:00:00,27.9989183211,2.18627968157,3.31762696553,0.0,3.71167865564,13.077,4.16604337788,0.0,3.0011,1.16494337788
 06/25  24:00:00,16.2280556509,2.18627968157,1.9165193338,0.0,1.85583932782,5.577,4.73865057968,0.0,3.0011,1.73755057968
 06/26  01:00:00,9.9798607083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.99292914391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,10.001528747,0.0,0.0,0.0,0.618613109274,5.0,3.59315638906,0.0,3.0011,0.592056389061
 06/26  04:00:00,10.1907592875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,15.6930131262,2.18627968157,1.47426188185,0.0,1.85583932782,5.577,5.09371231583,0.0,4.50165,0.592062315826
 06/26  06:00:00,30.302976311,2.18627968157,2.23356459494,0.0,3.71167865564,18.077,14.0972194282,0.0,13.50495,0.592269428241
 06/26  07:00:00,29.5754058666,2.18627968157,3.47582489709,0.0,3.71167865564,18.077,23.8944981497,0.0,21.0077,2.8867981497
 06/26  08:00:00,24.5672052547,2.18627968157,3.46192775665,0.0,3.71167865564,13.077,17.318461298,0.0,15.0055,2.31296129801
 06/26  09:00:00,25.1001335693,2.18627968157,3.9823338213,0.0,3.71167865564,13.077,17.3177351557,0.0,15.0055,2.31223515568
 06/26  10:00:00,31.6626148492,2.18627968157,5.53426753397,0.0,3.71167865564,18.077,34.7510279876,0.0,33.0121,1.7389279876
 06/26  11:00:00,33.9574911009,2.18627968157,6.72987140842,0.0,3.71167865564,18.077,42.8271148948,0.0,40.51485,2.31226489476
 06/26  12:00:00,34.334927596,2.18627968157,7.86916030827,0.0,3.71167865564,18.077,38.3250209207,0.0,36.0132,2.3118209207
 06/26  13:00:00,33.6445574676,2.18627968157,7.50428158319,0.0,3.71167865564,18.077,32.6769535549,0.0,31.51155,1.1654035549
 06/26  14:00:00,27.3594832054,2.18627968157,6.21809960234,0.0,3.71167865564,13.077,22.7459397629,0.0,21.0077,1.73823976286
 06/26  15:00:00,26.6978456111,2.18627968157,5.557837109,0.0,3.71167865564,13.077,21.2450986522,0.0,19.50715,1.73794865218
 06/26  16:00:00,26.3864868315,2.18627968157,5.25451518472,0.0,3.71167865564,13.077,23.673711435,0.0,22.50825,1.16546143495
 06/26  17:00:00,32.457554093,2.18627968157,6.32831870476,0.0,3.71167865564,18.077,27.8210924052,0.0,25.50935,2.3117424052
 06/26  18:00:00,32.4694187462,2.18627968157,6.34665705598,0.0,3.71167865564,18.077,27.822504995,0.0,25.50935,2.313154995
 06/26  19:00:00,31.9292761957,2.18627968157,5.67833484779,0.0,3.71167865564,18.077,28.3963453531,0.0,25.50935,2.88699535307
 06/26  20:00:00,28.0313906787,2.18627968157,4.27788776189,0.0,3.71167865564,13.077,24.8209435801,0.0,22.50825,2.31269358013
 06/26  21:00:00,27.4224616569,2.18627968157,3.76931083183,0.0,3.71167865564,13.077,23.3206071361,0.0,21.0077,2.31290713615
 06/26  22:00:00,26.8131224226,2.18627968157,3.29857111585,0.0,3.71167865564,13.077,20.3183498937,0.0,18.0066,2.31174989372
 06/26  23:00:00,27.327203214,2.18627968157,2.6582750194,0.0,3.71167865564,13.077,4.1659550891,0.0,3.0011,1.1648550891
 06/26  24:00:00,15.902177252,2.18627968157,1.607492856,0.0,1.85583932782,5.577,4.16588238886,0.0,3.0011,1.16478238886
 06/27  01:00:00,9.96630910336,0.0,0.0,0.0,0.618613109274,5.0,3.59316265011,0.0,3.0011,0.592062650109
 06/27  02:00:00,9.97657936375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.98319979182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.832019289,0.0,0.0,0.0,0.618613109274,5.0,3.59316856848,0.0,3.0011,0.59206856848
 06/27  05:00:00,16.1228634892,2.18627968157,1.25099910679,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/27  06:00:00,30.4876370547,2.18627968157,2.11582523696,0.0,3.71167865564,18.077,14.6697915001,0.0,13.50495,1.16484150008
 06/27  07:00:00,28.9263851772,2.18627968157,2.84116697286,0.0,3.71167865564,18.077,23.894404264,0.0,21.0077,2.88670426404
 06/27  08:00:00,23.8933500699,2.18627968157,2.80355790744,0.0,3.71167865564,13.077,17.3185828995,0.0,15.0055,2.31308289949
 06/27  09:00:00,24.6199241981,2.18627968157,3.51663843776,0.0,3.71167865564,13.077,17.3178272522,0.0,15.0055,2.31232725216
 06/27  10:00:00,31.3832522742,2.18627968157,5.26446665887,0.0,3.71167865564,18.077,34.7509084488,0.0,33.0121,1.7388084488
 06/27  11:00:00,34.2965782939,2.18627968157,7.06977882846,0.0,3.71167865564,18.077,42.8270383528,0.0,40.51485,2.31218835279
 06/27  12:00:00,33.656315455,2.18627968157,7.22400716989,0.0,3.71167865564,18.077,37.7518268762,0.0,36.0132,1.73862687617
 06/27  13:00:00,32.8004202509,2.18627968157,6.69069499884,0.0,3.71167865564,18.077,33.2497201225,0.0,31.51155,1.7381701225
 06/27  14:00:00,25.296682039,2.18627968157,4.20069349504,0.0,3.71167865564,13.077,22.7457564302,0.0,21.0077,1.73805643017
 06/27  15:00:00,25.4662370883,2.18627968157,4.35727355956,0.0,3.71167865564,13.077,20.6726472702,0.0,19.50715,1.16549727019
 06/27  16:00:00,25.4014945796,2.18627968157,4.29266435683,0.0,3.71167865564,13.077,24.2464476009,0.0,22.50825,1.73819760089
 06/27  17:00:00,31.5036820194,2.18627968157,5.39430198016,0.0,3.71167865564,18.077,27.2481051414,0.0,25.50935,1.73875514142
 06/27  18:00:00,31.8432910966,2.18627968157,5.72865062002,0.0,3.71167865564,18.077,28.3956462497,0.0,25.50935,2.88629624969
 06/27  19:00:00,31.526059386,2.18627968157,5.4276417034,0.0,3.71167865564,18.077,27.8228841336,0.0,25.50935,2.31353413359
 06/27  20:00:00,28.2101417985,2.18627968157,4.62796997873,0.0,3.71167865564,13.077,24.8208337001,0.0,22.50825,2.31258370011
 06/27  21:00:00,27.7309437345,2.18627968157,4.20706633395,0.0,3.71167865564,13.077,23.8934357139,0.0,21.0077,2.88573571392
 06/27  22:00:00,26.9701940539,2.18627968157,3.4511209752,0.0,3.71167865564,13.077,19.7447797126,0.0,18.0066,1.73817971259
 06/27  23:00:00,27.3153246207,2.18627968157,2.64491319977,0.0,3.71167865564,13.077,4.73866796175,0.0,3.0011,1.73756796175
 06/27  24:00:00,15.8940584762,2.18627968157,1.60047051695,0.0,1.85583932782,5.577,4.16586981177,0.0,3.0011,1.16476981177
 06/28  01:00:00,9.97031489704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.98260002276,0.0,0.0,0.0,0.618613109274,5.0,3.59314570144,0.0,3.0011,0.592045701438
 06/28  03:00:00,9.98873205472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.1828349958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,15.26693836,2.18627968157,1.07150680275,0.0,1.85583932782,5.577,5.09373614741,0.0,4.50165,0.592086147411
 06/28  06:00:00,29.8159029384,2.18627968157,1.77936080419,0.0,3.71167865564,18.077,14.0972596754,0.0,13.50495,0.592309675378
 06/28  07:00:00,28.4927006215,2.18627968157,2.41606467328,0.0,3.71167865564,18.077,23.8940271497,0.0,21.0077,2.88632714969
 06/28  08:00:00,23.3806621239,2.18627968157,2.29860708958,0.0,3.71167865564,13.077,17.8916327661,0.0,15.0055,2.88613276615
 06/28  09:00:00,23.6735507539,2.18627968157,2.58348720105,0.0,3.71167865564,13.077,16.7447052378,0.0,15.0055,1.7392052378
 06/28  10:00:00,30.4789980883,2.18627968157,4.3708629083,0.0,3.71167865564,18.077,35.3239593842,0.0,33.0121,2.31185938415
 06/28  11:00:00,33.1796151728,2.18627968157,5.95956208625,0.0,3.71167865564,18.077,42.2540627855,0.0,40.51485,1.73921278546
 06/28  12:00:00,33.3309004973,2.18627968157,6.8809892218,0.0,3.71167865564,18.077,38.3249647765,0.0,36.0132,2.31176477652
 06/28  13:00:00,32.8847879645,2.18627968157,6.7553955182,0.0,3.71167865564,18.077,33.249878296,0.0,31.51155,1.73832829601
 06/28  14:00:00,26.3668890817,2.18627968157,5.24220362713,0.0,3.71167865564,13.077,22.1732143696,0.0,21.0077,1.16551436963
 06/28  15:00:00,25.848829085,2.18627968157,4.72667159829,0.0,3.71167865564,13.077,21.2451900121,0.0,19.50715,1.73804001214
 06/28  16:00:00,26.0674433555,2.18627968157,4.94489965586,0.0,3.71167865564,13.077,23.6737090039,0.0,22.50825,1.16545900394
 06/28  17:00:00,32.5768311353,2.18627968157,6.44971299529,0.0,3.71167865564,18.077,27.8211079486,0.0,25.50935,2.31175794865
 06/28  18:00:00,32.5754855897,2.18627968157,6.45015152081,0.0,3.71167865564,18.077,27.8224056195,0.0,25.50935,2.31305561952
 06/28  19:00:00,31.8925837646,2.18627968157,5.63152432673,0.0,3.71167865564,18.077,28.3963874945,0.0,25.50935,2.8870374945
 06/28  20:00:00,28.0879994684,2.18627968157,4.33335695088,0.0,3.71167865564,13.077,24.8208867927,0.0,22.50825,2.31263679273
 06/28  21:00:00,27.5222987571,2.18627968157,3.86745507814,0.0,3.71167865564,13.077,23.3204123059,0.0,21.0077,2.31271230591
 06/28  22:00:00,27.016795558,2.18627968157,3.49943389675,0.0,3.71167865564,13.077,20.3185316055,0.0,18.0066,2.31193160553
 06/28  23:00:00,27.4233915786,2.18627968157,2.75098626087,0.0,3.71167865564,13.077,4.16619677488,0.0,3.0011,1.16509677488
 06/28  24:00:00,15.9009896286,2.18627968157,1.60628855545,0.0,1.85583932782,5.577,4.16585926995,0.0,3.0011,1.16475926995
 06/29  01:00:00,9.96609214284,0.0,0.0,0.0,0.618613109274,5.0,3.59315117339,0.0,3.0011,0.592051173394
 06/29  02:00:00,9.98018326985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  03:00:00,9.98862113008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.1828040676,0.0,0.0,0.0,0.618613109274,5.0,3.59315711004,0.0,3.0011,0.592057110039
 06/29  05:00:00,15.5225889037,2.18627968157,1.31319046524,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/29  06:00:00,30.1212085756,2.18627968157,2.06291756857,0.0,3.71167865564,18.077,14.6697664695,0.0,13.50495,1.1648164695
 06/29  07:00:00,29.5251547457,2.18627968157,3.42812092682,0.0,3.71167865564,18.077,23.8945521834,0.0,21.0077,2.88685218344
 06/29  08:00:00,25.0700792478,2.18627968157,3.95988498071,0.0,3.71167865564,13.077,17.3186714952,0.0,15.0055,2.31317149518
 06/29  09:00:00,25.2790860177,2.18627968157,4.16313986326,0.0,3.71167865564,13.077,17.3177324227,0.0,15.0055,2.31223242267
 06/29  10:00:00,31.5208014473,2.18627968157,5.3996924671,0.0,3.71167865564,18.077,34.7510229331,0.0,33.0121,1.73892293315
 06/29  11:00:00,33.6847948834,2.18627968157,6.46375163935,0.0,3.71167865564,18.077,42.8271289436,0.0,40.51485,2.31227894356
 06/29  12:00:00,34.1361837691,2.18627968157,7.68576981983,0.0,3.71167865564,18.077,37.752056446,0.0,36.0132,1.73885644604
 06/29  13:00:00,33.5773037672,2.18627968157,7.45625037844,0.0,3.71167865564,18.077,33.2497906457,0.0,31.51155,1.73824064569
 06/29  14:00:00,27.3504243137,2.18627968157,6.22052992136,0.0,3.71167865564,13.077,22.7458014211,0.0,21.0077,1.73810142108
 06/29  15:00:00,27.1020720369,2.18627968157,5.96376817664,0.0,3.71167865564,13.077,20.6722408335,0.0,19.50715,1.16509083349
 06/29  16:00:00,27.3624016273,2.18627968157,6.22379737516,0.0,3.71167865564,13.077,24.2464701133,0.0,22.50825,1.73822011326
 06/29  17:00:00,33.6900705793,2.18627968157,7.55131574438,0.0,3.71167865564,18.077,27.248208251,0.0,25.50935,1.73885825099
 06/29  18:00:00,33.3774722192,2.18627968157,7.24841004467,0.0,3.71167865564,18.077,27.8224804693,0.0,25.50935,2.31313046934
 06/29  19:00:00,32.9656029054,2.18627968157,6.66421505466,0.0,3.71167865564,18.077,28.3963064767,0.0,25.50935,2.88695647674
 06/29  20:00:00,29.1503418107,2.18627968157,5.38010010895,0.0,3.71167865564,13.077,24.8209282856,0.0,22.50825,2.3126782856
 06/29  21:00:00,27.9900570158,2.18627968157,4.3314295508,0.0,3.71167865564,13.077,23.8938941329,0.0,21.0077,2.88619413288
 06/29  22:00:00,27.4188918705,2.18627968157,3.89672221422,0.0,3.71167865564,13.077,19.7456851726,0.0,18.0066,1.73908517263
 06/29  23:00:00,27.597416236,2.18627968157,2.92475260312,0.0,3.71167865564,13.077,4.73887566579,0.0,3.0011,1.73777566579
 06/29  24:00:00,16.139111182,2.18627968157,1.83998431723,0.0,1.85583932782,5.577,3.59343462798,0.0,3.0011,0.592334627976
 06/30  01:00:00,9.98349237608,0.0,0.0,0.0,0.618613109274,5.0,3.59319618363,0.0,3.0011,0.592096183632
 06/30  02:00:00,9.99984076475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  03:00:00,10.0035549992,0.0,0.0,0.0,0.618613109274,5.0,3.59318734546,0.0,3.0011,0.592087345464
 06/30  04:00:00,10.8622053502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  05:00:00,16.4181964225,2.18627968157,1.52913695763,0.0,1.85583932782,5.577,5.09374322304,0.0,4.50165,0.59209322304
 06/30  06:00:00,30.7559907584,2.18627968157,2.3734640833,0.0,3.71167865564,18.077,14.0973731672,0.0,13.50495,0.592423167231
 06/30  07:00:00,31.2604482841,2.18627968157,5.15175569034,0.0,3.71167865564,18.077,23.8945234504,0.0,21.0077,2.88682345042
 06/30  08:00:00,26.5123582653,2.18627968157,5.39379169446,0.0,3.71167865564,13.077,17.3185561964,0.0,15.0055,2.31305619642
 06/30  09:00:00,25.8872088424,2.18627968157,4.76969336867,0.0,3.71167865564,13.077,17.3177586966,0.0,15.0055,2.31225869658
 06/30  10:00:00,32.4029082514,2.18627968157,6.27635867474,0.0,3.71167865564,18.077,34.7509822803,0.0,33.0121,1.73888228031
 06/30  11:00:00,35.118706553,2.18627968157,7.89108686047,0.0,3.71167865564,18.077,42.8268049921,0.0,40.51485,2.31195499215
 06/30  12:00:00,35.4840103314,2.18627968157,9.02381189525,0.0,3.71167865564,18.077,37.7519535926,0.0,36.0132,1.73875359263
 06/30  13:00:00,34.7903296385,2.18627968157,8.65640461045,0.0,3.71167865564,18.077,33.249932464,0.0,31.51155,1.73838246395
 06/30  14:00:00,27.8684898579,2.18627968157,6.73761008103,0.0,3.71167865564,13.077,22.7457839175,0.0,21.0077,1.73808391748
 06/30  15:00:00,26.9706984659,2.18627968157,5.84154797936,0.0,3.71167865564,13.077,21.2450815325,0.0,19.50715,1.73793153254
 06/30  16:00:00,26.9825910565,2.18627968157,5.8568399944,0.0,3.71167865564,13.077,23.6737081908,0.0,22.50825,1.16545819075
 06/30  17:00:00,33.1067457926,2.18627968157,6.98286747981,0.0,3.71167865564,18.077,27.2480261126,0.0,25.50935,1.73867611257
 06/30  18:00:00,32.7838004664,2.18627968157,6.66946116707,0.0,3.71167865564,18.077,28.3956680119,0.0,25.50935,2.88631801187
 06/30  19:00:00,32.5488254615,2.18627968157,6.43972567479,0.0,3.71167865564,18.077,28.3962231559,0.0,25.50935,2.88687315592
 06/30  20:00:00,29.1228240598,2.18627968157,5.48505813153,0.0,3.71167865564,13.077,24.8208375244,0.0,22.50825,2.31258752442
 06/30  21:00:00,28.4819596223,2.18627968157,4.9517258121,0.0,3.71167865564,13.077,23.3207566522,0.0,21.0077,2.31305665221
 06/30  22:00:00,27.6259921232,2.18627968157,4.09858013847,0.0,3.71167865564,13.077,20.3187384464,0.0,18.0066,2.31213844637
 06/30  23:00:00,27.7487172733,2.18627968157,3.07203762797,0.0,3.71167865564,13.077,4.16623826832,0.0,3.0011,1.16513826832
 06/30  24:00:00,16.0629766004,2.18627968157,1.764974968,0.0,1.85583932782,5.577,4.16607469457,0.0,3.0011,1.16497469457
 07/01  01:00:00,9.97469130269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.99194359805,0.0,0.0,0.0,0.618613109274,5.0,3.59319591828,0.0,3.0011,0.592095918277
 07/01  03:00:00,10.000172952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.1905112551,0.0,0.0,0.0,0.618613109274,5.0,3.59315007859,0.0,3.0011,0.592050078594
 07/01  05:00:00,15.7430233912,2.18627968157,1.52723090823,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/01  06:00:00,30.4938426605,2.18627968157,2.42965635557,0.0,3.71167865564,18.077,14.6696607711,0.0,13.50495,1.16471077114
 07/01  07:00:00,29.7698641278,2.18627968157,3.67060387711,0.0,3.71167865564,18.077,21.6001263587,0.0,21.0077,0.592426358678
 07/01  08:00:00,24.8241747081,2.18627968157,3.71703450013,0.0,3.71167865564,13.077,16.1703211509,0.0,15.0055,1.16482115088
 07/01  09:00:00,25.5206424175,2.18627968157,4.40625021914,0.0,3.71167865564,13.077,17.3181396825,0.0,15.0055,2.31263968253
 07/01  10:00:00,32.1954936476,2.18627968157,6.06907543818,0.0,3.71167865564,18.077,34.7512989095,0.0,33.0121,1.73919890951
 07/01  11:00:00,34.6873285727,2.18627968157,7.45970888004,0.0,3.71167865564,18.077,42.8274741725,0.0,40.51485,2.31262417253
 07/01  12:00:00,34.3867264571,2.18627968157,7.93247132643,0.0,3.71167865564,18.077,38.3258574229,0.0,36.0132,2.31265742289
 07/01  13:00:00,34.2068371703,2.18627968157,8.0709277534,0.0,3.71167865564,18.077,33.8236730242,0.0,31.51155,2.31212302422
 07/01  14:00:00,28.1073981648,2.18627968157,6.96819787239,0.0,3.71167865564,13.077,22.7461702639,0.0,21.0077,1.73847026391
 07/01  15:00:00,27.6792893415,2.18627968157,6.54516449928,0.0,3.71167865564,13.077,21.8189952584,0.0,19.50715,2.31184525839
 07/01  16:00:00,27.5093461516,2.18627968157,6.37806805571,0.0,3.71167865564,13.077,24.2466890647,0.0,22.50825,1.73843906471
 07/01  17:00:00,33.2250858305,2.18627968157,7.09422074564,0.0,3.71167865564,18.077,27.2480551826,0.0,25.50935,1.73870518259
 07/01  18:00:00,33.5345798393,2.18627968157,7.40809909708,0.0,3.71167865564,18.077,27.8224516032,0.0,25.50935,2.31310160318
 07/01  19:00:00,32.8429865867,2.18627968157,6.5349573111,0.0,3.71167865564,18.077,28.3958055535,0.0,25.50935,2.88645555348
 07/01  20:00:00,29.0697096926,2.18627968157,5.26120787906,0.0,3.71167865564,13.077,24.8208226467,0.0,22.50825,2.31257264669
 07/01  21:00:00,28.6154432065,2.18627968157,4.94539393731,0.0,3.71167865564,13.077,23.3204693212,0.0,21.0077,2.31276932122
 07/01  22:00:00,27.5389105067,2.18627968157,4.01285132221,0.0,3.71167865564,13.077,20.3180710098,0.0,18.0066,2.31147100981
 07/01  23:00:00,27.678947291,2.18627968157,3.00403122951,0.0,3.71167865564,13.077,4.16644554928,0.0,3.0011,1.16534554928
 07/01  24:00:00,16.0668478029,2.18627968157,1.76767306857,0.0,1.85583932782,5.577,4.16578721324,0.0,3.0011,1.16468721324
 07/02  01:00:00,9.97737588878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.9945906979,0.0,0.0,0.0,0.618613109274,5.0,3.59316751591,0.0,3.0011,0.592067515906
 07/02  03:00:00,9.99901739575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.1902788837,0.0,0.0,0.0,0.618613109274,5.0,3.59317342654,0.0,3.0011,0.592073426537
 07/02  05:00:00,15.696519254,2.18627968157,1.48069569217,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/02  06:00:00,30.2675006809,2.18627968157,2.20307838554,0.0,3.71167865564,18.077,14.6697511208,0.0,13.50495,1.16480112082
 07/02  07:00:00,29.8350726172,2.18627968157,3.73186441018,0.0,3.71167865564,18.077,21.6000533974,0.0,21.0077,0.592353397426
 07/02  08:00:00,24.9049882661,2.18627968157,3.795349112,0.0,3.71167865564,13.077,16.170317576,0.0,15.0055,1.16481757602
 07/02  09:00:00,25.5319662506,2.18627968157,4.41304805846,0.0,3.71167865564,13.077,15.5979288808,0.0,15.0055,0.592428880785
 07/02  10:00:00,31.7004661671,2.18627968157,5.5809486696,0.0,3.71167865564,18.077,35.3248592964,0.0,33.0121,2.31275929636
 07/02  11:00:00,33.5869658073,2.18627968157,6.3738629498,0.0,3.71167865564,18.077,42.8274583369,0.0,40.51485,2.31260833686
 07/02  12:00:00,33.8287947905,2.18627968157,7.38362487652,0.0,3.71167865564,18.077,38.325045629,0.0,36.0132,2.31184562903
 07/02  13:00:00,33.6313923533,2.18627968157,7.50073418369,0.0,3.71167865564,18.077,33.250318952,0.0,31.51155,1.73876895199
 07/02  14:00:00,27.3855555918,2.18627968157,6.25019333904,0.0,3.71167865564,13.077,22.7456338642,0.0,21.0077,1.73793386419
 07/02  15:00:00,27.2877456706,2.18627968157,6.14982666861,0.0,3.71167865564,13.077,20.6724482534,0.0,19.50715,1.16529825336
 07/02  16:00:00,27.6342625776,2.18627968157,6.49583749306,0.0,3.71167865564,13.077,24.2462591319,0.0,22.50825,1.73800913194
 07/02  17:00:00,32.631999669,2.18627968157,6.50274617268,0.0,3.71167865564,18.077,27.2482564944,0.0,25.50935,1.73890649443
 07/02  18:00:00,32.9400778002,2.18627968157,6.81666512135,0.0,3.71167865564,18.077,27.8220158592,0.0,25.50935,2.31266585915
 07/02  19:00:00,32.7043690486,2.18627968157,6.39172952146,0.0,3.71167865564,18.077,27.8219424813,0.0,25.50935,2.31259248129
 07/02  20:00:00,28.7846404837,2.18627968157,5.0177627753,0.0,3.71167865564,13.077,24.2470673043,0.0,22.50825,1.73881730431
 07/02  21:00:00,28.0190588259,2.18627968157,4.35768117417,0.0,3.71167865564,13.077,23.8932196763,0.0,21.0077,2.88551967629
 07/02  22:00:00,27.3976071114,2.18627968157,3.87560845598,0.0,3.71167865564,13.077,19.7453025338,0.0,18.0066,1.73870253381
 07/02  23:00:00,27.8523089325,2.18627968157,3.17463225422,0.0,3.71167865564,13.077,4.16597280908,0.0,3.0011,1.16487280908
 07/02  24:00:00,16.1227174575,2.18627968157,1.82023647471,0.0,1.85583932782,5.577,4.16625271692,0.0,3.0011,1.16515271692
 07/03  01:00:00,9.97974977625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.99196858504,0.0,0.0,0.0,0.618613109274,5.0,3.5931528478,0.0,3.0011,0.5920528478
 07/03  03:00:00,9.99746809429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.1906289799,0.0,0.0,0.0,0.618613109274,5.0,3.59315878178,0.0,3.0011,0.592058781777
 07/03  05:00:00,15.5843072088,2.18627968157,1.3743886813,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,30.2915508219,2.18627968157,2.23142761702,0.0,3.71167865564,18.077,14.669721421,0.0,13.50495,1.16477142097
 07/03  07:00:00,30.139807557,2.18627968157,4.03666795268,0.0,3.71167865564,18.077,23.3209702882,0.0,21.0077,2.31327028821
 07/03  08:00:00,25.0836490132,2.18627968157,3.97420641526,0.0,3.71167865564,13.077,17.8918402893,0.0,15.0055,2.88634028926
 07/03  09:00:00,25.5075434154,2.18627968157,4.38882627371,0.0,3.71167865564,13.077,17.3177352876,0.0,15.0055,2.31223528762
 07/03  10:00:00,32.4690141117,2.18627968157,6.33498038651,0.0,3.71167865564,18.077,34.7509144093,0.0,33.0121,1.7388144093
 07/03  11:00:00,34.9589941175,2.18627968157,7.72353634841,0.0,3.71167865564,18.077,42.2539548212,0.0,40.51485,1.73910482121
 07/03  12:00:00,34.8805917278,2.18627968157,8.41037790436,0.0,3.71167865564,18.077,38.324786627,0.0,36.0132,2.31158662699
 07/03  13:00:00,34.8026501374,2.18627968157,8.65746803102,0.0,3.71167865564,18.077,33.2498907709,0.0,31.51155,1.73834077094
 07/03  14:00:00,28.097897973,2.18627968157,6.95679347309,0.0,3.71167865564,13.077,22.1729798427,0.0,21.0077,1.16527984273
 07/03  15:00:00,26.9733777927,2.18627968157,5.84018314977,0.0,3.71167865564,13.077,21.2452823811,0.0,19.50715,1.73813238107
 07/03  16:00:00,27.2899275555,2.18627968157,6.15020119066,0.0,3.71167865564,13.077,24.2464238548,0.0,22.50825,1.73817385478
 07/03  17:00:00,32.6783731519,2.18627968157,6.55203540411,0.0,3.71167865564,18.077,27.2481516201,0.0,25.50935,1.7388016201
 07/03  18:00:00,32.5953085947,2.18627968157,6.47112424105,0.0,3.71167865564,18.077,27.8223521118,0.0,25.50935,2.3130021118
 07/03  19:00:00,32.6576769731,2.18627968157,6.3521723053,0.0,3.71167865564,18.077,28.3962271467,0.0,25.50935,2.88687714675
 07/03  20:00:00,28.8814545477,2.18627968157,5.11263264556,0.0,3.71167865564,13.077,24.8209517128,0.0,22.50825,2.31270171284
 07/03  21:00:00,28.464648192,2.18627968157,4.7954427012,0.0,3.71167865564,13.077,23.3206670343,0.0,21.0077,2.31296703429
 07/03  22:00:00,27.8608276439,2.18627968157,4.32936054484,0.0,3.71167865564,13.077,20.3185455808,0.0,18.0066,2.31194558077
 07/03  23:00:00,28.2141149335,2.18627968157,3.52994466643,0.0,3.71167865564,13.077,4.1660442265,0.0,3.0011,1.1649442265
 07/03  24:00:00,16.3432109142,2.18627968157,2.02821983923,0.0,1.85583932782,5.577,4.16596206009,0.0,3.0011,1.16486206009
 07/04  01:00:00,9.98886130628,0.0,0.0,0.0,0.618613109274,5.0,3.59314976417,0.0,3.0011,0.592049764166
 07/04  02:00:00,9.99995712946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,10.0052615049,0.0,0.0,0.0,0.618613109274,5.0,3.59315570306,0.0,3.0011,0.592055703057
