Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  04:00:00,10.2002296588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,15.8981104372,2.18627968157,1.67106073457,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/04  06:00:00,30.3200979446,2.18627968157,2.25109676704,0.0,3.71167865564,18.077,14.6696283219,0.0,13.50495,1.16467832195
 07/04  07:00:00,29.8217192123,2.18627968157,3.71850340537,0.0,3.71167865564,18.077,21.6000500067,0.0,21.0077,0.59235000672
 07/04  08:00:00,25.3700222755,2.18627968157,4.25099581818,0.0,3.71167865564,13.077,16.1703265934,0.0,15.0055,1.16482659337
 07/04  09:00:00,26.0588694029,2.18627968157,4.93028127356,0.0,3.71167865564,13.077,16.1703290486,0.0,15.0055,1.16482904857
 07/04  10:00:00,32.2638897013,2.18627968157,6.13254870345,0.0,3.71167865564,18.077,35.3246835251,0.0,33.0121,2.31258352507
 07/04  11:00:00,34.8485734008,2.18627968157,7.60841259331,0.0,3.71167865564,18.077,42.8275081685,0.0,40.51485,2.31265816848
 07/04  12:00:00,35.3406385086,2.18627968157,8.85446988466,0.0,3.71167865564,18.077,37.7520310455,0.0,36.0132,1.73883104546
 07/04  13:00:00,34.7548987815,2.18627968157,8.59884140734,0.0,3.71167865564,18.077,33.2502194102,0.0,31.51155,1.73866941023
 07/04  14:00:00,28.5192477301,2.18627968157,7.36628096573,0.0,3.71167865564,13.077,22.7456514769,0.0,21.0077,1.73795147685
 07/04  15:00:00,28.1131139012,2.18627968157,6.9648246641,0.0,3.71167865564,13.077,20.672590249,0.0,19.50715,1.16544024895
 07/04  16:00:00,27.6546900176,2.18627968157,6.5135514667,0.0,3.71167865564,13.077,24.2463074115,0.0,22.50825,1.73805741154
 07/04  17:00:00,33.3311059666,2.18627968157,7.19234784821,0.0,3.71167865564,18.077,27.2482410752,0.0,25.50935,1.73889107524
 07/04  18:00:00,33.6249380374,2.18627968157,7.49127270369,0.0,3.71167865564,18.077,27.8221493203,0.0,25.50935,2.31279932033
 07/04  19:00:00,32.8714472866,2.18627968157,6.55721265997,0.0,3.71167865564,18.077,27.8221285721,0.0,25.50935,2.31277857209
 07/04  20:00:00,28.8172786525,2.18627968157,5.04873151846,0.0,3.71167865564,13.077,24.8200794557,0.0,22.50825,2.31182945573
 07/04  21:00:00,28.2462566856,2.18627968157,4.57930233743,0.0,3.71167865564,13.077,23.3200092037,0.0,21.0077,2.31230920371
 07/04  22:00:00,27.6838657703,2.18627968157,4.15545701502,0.0,3.71167865564,13.077,19.7452758563,0.0,18.0066,1.73867585634
 07/04  23:00:00,27.7610685712,2.18627968157,3.08608489833,0.0,3.71167865564,13.077,4.16608196239,0.0,3.0011,1.16498196239
 07/04  24:00:00,16.0106000225,2.18627968157,1.71299741303,0.0,1.85583932782,5.577,4.16609834708,0.0,3.0011,1.16499834708
 07/05  01:00:00,9.97566392665,0.0,0.0,0.0,0.618613109274,5.0,3.59315457222,0.0,3.0011,0.59205457222
 07/05  02:00:00,9.99327525594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,10.0027797994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1931825224,0.0,0.0,0.0,0.618613109274,5.0,3.59316050345,0.0,3.0011,0.59206050345
 07/05  05:00:00,15.6897728284,2.18627968157,1.47388828113,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/05  06:00:00,30.343751872,2.18627968157,2.27922434784,0.0,3.71167865564,18.077,14.6697677792,0.0,13.50495,1.1648177792
 07/05  07:00:00,30.1113168053,2.18627968157,4.01303039065,0.0,3.71167865564,18.077,23.8939894287,0.0,21.0077,2.88628942868
 07/05  08:00:00,26.2281531609,2.18627968157,5.11089607516,0.0,3.71167865564,13.077,17.3186389959,0.0,15.0055,2.31313899594
 07/05  09:00:00,26.5401938965,2.18627968157,5.41012371823,0.0,3.71167865564,13.077,17.3177910668,0.0,15.0055,2.31229106684
 07/05  10:00:00,32.4371134364,2.18627968157,6.30547726257,0.0,3.71167865564,18.077,34.7508953595,0.0,33.0121,1.73879535952
 07/05  11:00:00,35.1205851057,2.18627968157,7.88610420697,0.0,3.71167865564,18.077,42.827014324,0.0,40.51485,2.31216432402
 07/05  12:00:00,35.5562920739,2.18627968157,9.08529837785,0.0,3.71167865564,18.077,37.7520160167,0.0,36.0132,1.73881601671
 07/05  13:00:00,34.9224423278,2.18627968157,8.77676955686,0.0,3.71167865564,18.077,33.250015952,0.0,31.51155,1.738465952
 07/05  14:00:00,28.2987056863,2.18627968157,7.14853950698,0.0,3.71167865564,13.077,22.1730514412,0.0,21.0077,1.16535144119
 07/05  15:00:00,27.7003616561,2.18627968157,6.55260331592,0.0,3.71167865564,13.077,21.2451575223,0.0,19.50715,1.73800752228
 07/05  16:00:00,27.6886191178,2.18627968157,6.54309054416,0.0,3.71167865564,13.077,24.2464611183,0.0,22.50825,1.73821111827
 07/05  17:00:00,33.4722979285,2.18627968157,7.33639530488,0.0,3.71167865564,18.077,27.2481987098,0.0,25.50935,1.73884870978
 07/05  18:00:00,32.9183858476,2.18627968157,6.79224027755,0.0,3.71167865564,18.077,27.8225136584,0.0,25.50935,2.31316365838
 07/05  19:00:00,32.7125389691,2.18627968157,6.39987923551,0.0,3.71167865564,18.077,28.3962130471,0.0,25.50935,2.88686304714
 07/05  20:00:00,29.0648151461,2.18627968157,5.27943988255,0.0,3.71167865564,13.077,24.8208421367,0.0,22.50825,2.31259213669
 07/05  21:00:00,28.2710650091,2.18627968157,4.60271839734,0.0,3.71167865564,13.077,23.3205811457,0.0,21.0077,2.31288114572
 07/05  22:00:00,27.5485496561,2.18627968157,4.02251042157,0.0,3.71167865564,13.077,20.3186205494,0.0,18.0066,2.31202054945
 07/05  23:00:00,28.0786256709,2.18627968157,3.39755968377,0.0,3.71167865564,13.077,4.16607969077,0.0,3.0011,1.16497969077
 07/05  24:00:00,16.2818553896,2.18627968157,1.96931035433,0.0,1.85583932782,5.577,4.16599522127,0.0,3.0011,1.16489522127
 07/06  01:00:00,9.9822208773,0.0,0.0,0.0,0.618613109274,5.0,3.59316610771,0.0,3.0011,0.592066107709
 07/06  02:00:00,9.99483838663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,10.0024066579,0.0,0.0,0.0,0.618613109274,5.0,3.59317202058,0.0,3.0011,0.592072020579
 07/06  04:00:00,10.1920673886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,15.5795200943,2.18627968157,1.36723701992,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/06  06:00:00,30.1387298581,2.18627968157,2.07988210633,0.0,3.71167865564,18.077,14.6696598239,0.0,13.50495,1.16470982392
 07/06  07:00:00,29.9931489191,2.18627968157,3.89071406981,0.0,3.71167865564,18.077,23.8941642011,0.0,21.0077,2.88646420107
 07/06  08:00:00,25.4738521611,2.18627968157,4.35507371626,0.0,3.71167865564,13.077,17.318500458,0.0,15.0055,2.31300045798
 07/06  09:00:00,25.4795283883,2.18627968157,4.35594579259,0.0,3.71167865564,13.077,17.3177876117,0.0,15.0055,2.31228761166
 07/06  10:00:00,31.3315697147,2.18627968157,5.20811174246,0.0,3.71167865564,18.077,34.7509853238,0.0,33.0121,1.73888532384
 07/06  11:00:00,34.366340782,2.18627968157,7.12699137257,0.0,3.71167865564,18.077,42.8270140357,0.0,40.51485,2.31216403567
 07/06  12:00:00,35.3072613581,2.18627968157,8.82624238918,0.0,3.71167865564,18.077,37.7519784457,0.0,36.0132,1.73877844566
 07/06  13:00:00,34.5172593383,2.18627968157,8.37309874382,0.0,3.71167865564,18.077,33.2499836591,0.0,31.51155,1.73843365911
 07/06  14:00:00,27.7396507236,2.18627968157,6.60162063143,0.0,3.71167865564,13.077,22.7455506281,0.0,21.0077,1.73785062811
 07/06  15:00:00,27.1568091846,2.18627968157,6.01837753125,0.0,3.71167865564,13.077,20.6726127672,0.0,19.50715,1.1654627672
 07/06  16:00:00,27.4635069814,2.18627968157,6.32495458555,0.0,3.71167865564,13.077,24.2464587669,0.0,22.50825,1.73820876694
 07/06  17:00:00,33.4673792822,2.18627968157,7.33374795735,0.0,3.71167865564,18.077,27.2481372127,0.0,25.50935,1.73878721271
 07/06  18:00:00,33.4659208853,2.18627968157,7.3355610228,0.0,3.71167865564,18.077,27.8224477151,0.0,25.50935,2.31309771506
 07/06  19:00:00,33.101547877,2.18627968157,6.80652539032,0.0,3.71167865564,18.077,28.3963167951,0.0,25.50935,2.88696679508
 07/06  20:00:00,29.2880761018,2.18627968157,5.51338395225,0.0,3.71167865564,13.077,24.8208962265,0.0,22.50825,2.31264622647
 07/06  21:00:00,28.7005706767,2.18627968157,5.02890161624,0.0,3.71167865564,13.077,23.8937763442,0.0,21.0077,2.88607634418
 07/06  22:00:00,27.9439438233,2.18627968157,4.41248653604,0.0,3.71167865564,13.077,19.7457016832,0.0,18.0066,1.73910168321
 07/06  23:00:00,28.3929442033,2.18627968157,3.70765949832,0.0,3.71167865564,13.077,4.16630581857,0.0,3.0011,1.16520581857
 07/06  24:00:00,16.4120738821,2.18627968157,2.09467889822,0.0,1.85583932782,5.577,4.1660897256,0.0,3.0011,1.1649897256
 07/07  01:00:00,9.99012102465,0.0,0.0,0.0,0.618613109274,5.0,3.59318709978,0.0,3.0011,0.592087099782
 07/07  02:00:00,10.0066876316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  03:00:00,10.0157760956,0.0,0.0,0.0,0.618613109274,5.0,3.59316716122,0.0,3.0011,0.59206716122
 07/07  04:00:00,10.8866015771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,16.7723086996,2.18627968157,1.86239165491,0.0,1.85583932782,5.577,5.09372307083,0.0,4.50165,0.592073070827
 07/07  06:00:00,31.1955464092,2.18627968157,2.79804615549,0.0,3.71167865564,18.077,14.0972968897,0.0,13.50495,0.59234688967
 07/07  07:00:00,29.9006915163,2.18627968157,3.79972167658,0.0,3.71167865564,18.077,23.8940789871,0.0,21.0077,2.88637898708
 07/07  08:00:00,24.6740354857,2.18627968157,3.56858260929,0.0,3.71167865564,13.077,17.3182905062,0.0,15.0055,2.31279050621
 07/07  09:00:00,24.9749362461,2.18627968157,3.86180447191,0.0,3.71167865564,13.077,17.3177052362,0.0,15.0055,2.3122052362
 07/07  10:00:00,31.8903074413,2.18627968157,5.75973698687,0.0,3.71167865564,18.077,34.7509907783,0.0,33.0121,1.73889077828
 07/07  11:00:00,34.2041366762,2.18627968157,6.97553438096,0.0,3.71167865564,18.077,42.8269689267,0.0,40.51485,2.31211892666
 07/07  12:00:00,33.906649811,2.18627968157,7.4531195597,0.0,3.71167865564,18.077,37.752055836,0.0,36.0132,1.73885583603
 07/07  13:00:00,33.6579293681,2.18627968157,7.52295819108,0.0,3.71167865564,18.077,33.2501078214,0.0,31.51155,1.73855782139
 07/07  14:00:00,27.0957094719,2.18627968157,5.96290983122,0.0,3.71167865564,13.077,22.7458244635,0.0,21.0077,1.73812446349
 07/07  15:00:00,26.9680100846,2.18627968157,5.82900812227,0.0,3.71167865564,13.077,20.6723136702,0.0,19.50715,1.1651636702
 07/07  16:00:00,27.4165798848,2.18627968157,6.27611379568,0.0,3.71167865564,13.077,24.2462250714,0.0,22.50825,1.73797507145
 07/07  17:00:00,33.169217967,2.18627968157,7.03609900816,0.0,3.71167865564,18.077,27.2482510814,0.0,25.50935,1.73890108144
 07/07  18:00:00,32.7997370816,2.18627968157,6.67430527053,0.0,3.71167865564,18.077,27.8224784257,0.0,25.50935,2.31312842571
 07/07  19:00:00,32.1469698669,2.18627968157,6.05651991401,0.0,3.71167865564,18.077,28.3963720667,0.0,25.50935,2.88702206671
 07/07  20:00:00,28.399129215,2.18627968157,4.81498604978,0.0,3.71167865564,13.077,24.8209806534,0.0,22.50825,2.31273065342
 07/07  21:00:00,27.8403114023,2.18627968157,4.31527955878,0.0,3.71167865564,13.077,23.8936894069,0.0,21.0077,2.88598940695
 07/07  22:00:00,27.1111185226,2.18627968157,3.59202266867,0.0,3.71167865564,13.077,19.7455880962,0.0,18.0066,1.73898809622
 07/07  23:00:00,27.4055351171,2.18627968157,2.73502484321,0.0,3.71167865564,13.077,4.73863416872,0.0,3.0011,1.73753416872
 07/07  24:00:00,15.8881048808,2.18627968157,1.59439908108,0.0,1.85583932782,5.577,3.59361309583,0.0,3.0011,0.592513095832
 07/08  01:00:00,9.96950545777,0.0,0.0,0.0,0.618613109274,5.0,3.59319343683,0.0,3.0011,0.592093436827
 07/08  02:00:00,9.98726247674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.99667693814,0.0,0.0,0.0,0.618613109274,5.0,3.5931476046,0.0,3.0011,0.592047604605
 07/08  04:00:00,10.187159855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,15.5282868438,2.18627968157,1.31920179256,0.0,1.85583932782,5.577,5.09370354535,0.0,4.50165,0.592053545353
 07/08  06:00:00,30.0388831609,2.18627968157,1.98200097656,0.0,3.71167865564,18.077,14.097329372,0.0,13.50495,0.592379371982
 07/08  07:00:00,29.6151593159,2.18627968157,3.50882722836,0.0,3.71167865564,18.077,22.1724491718,0.0,21.0077,1.16474917184
 07/08  08:00:00,24.7360783464,2.18627968157,3.62100390096,0.0,3.71167865564,13.077,15.5978987748,0.0,15.0055,0.592398774758
 07/08  09:00:00,25.4824407725,2.18627968157,4.35782376294,0.0,3.71167865564,13.077,17.3181683124,0.0,15.0055,2.31266831236
 07/08  10:00:00,31.7301354966,2.18627968157,5.59949957653,0.0,3.71167865564,18.077,35.3243706996,0.0,33.0121,2.3122706996
 07/08  11:00:00,33.83095797,2.18627968157,6.60333827732,0.0,3.71167865564,18.077,42.8274873596,0.0,40.51485,2.31263735963
 07/08  12:00:00,33.6908809515,2.18627968157,7.23012972109,0.0,3.71167865564,18.077,38.3256568024,0.0,36.0132,2.31245680243
 07/08  13:00:00,33.214748177,2.18627968157,7.07714088214,0.0,3.71167865564,18.077,33.8229741424,0.0,31.51155,2.31142414243
 07/08  14:00:00,27.1994880499,2.18627968157,6.06210104165,0.0,3.71167865564,13.077,22.7462321025,0.0,21.0077,1.7385321025
 07/08  15:00:00,26.9567823115,2.18627968157,5.8192447723,0.0,3.71167865564,13.077,21.2453299271,0.0,19.50715,1.73817992711
 07/08  16:00:00,27.0651260376,2.18627968157,5.92762605954,0.0,3.71167865564,13.077,24.2465326283,0.0,22.50825,1.73828262833
 07/08  17:00:00,32.8175310967,2.18627968157,6.68447361458,0.0,3.71167865564,18.077,27.2481093123,0.0,25.50935,1.73875931231
 07/08  18:00:00,32.997970903,2.18627968157,6.87200847709,0.0,3.71167865564,18.077,28.3957834698,0.0,25.50935,2.8864334698
 07/08  19:00:00,32.6471061382,2.18627968157,6.38286747883,0.0,3.71167865564,18.077,27.8225194917,0.0,25.50935,2.31316949169
 07/08  20:00:00,29.1769330185,2.18627968157,5.40326635476,0.0,3.71167865564,13.077,24.8208717625,0.0,22.50825,2.31262176247
 07/08  21:00:00,28.4743966843,2.18627968157,4.80420440478,0.0,3.71167865564,13.077,23.8936487068,0.0,21.0077,2.88594870679
 07/08  22:00:00,27.6164626467,2.18627968157,4.08860234487,0.0,3.71167865564,13.077,19.745283306,0.0,18.0066,1.738683306
 07/08  23:00:00,27.8045514797,2.18627968157,3.12990650904,0.0,3.71167865564,13.077,4.16642890944,0.0,3.0011,1.16532890944
 07/08  24:00:00,15.9562323062,2.18627968157,1.65831967147,0.0,1.85583932782,5.577,4.16606765033,0.0,3.0011,1.16496765033
 07/09  01:00:00,9.9702719732,0.0,0.0,0.0,0.618613109274,5.0,3.59317607484,0.0,3.0011,0.59207607484
 07/09  02:00:00,9.98802736021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.99359054687,0.0,0.0,0.0,0.618613109274,5.0,3.5931561169,0.0,3.0011,0.592056116901
 07/09  04:00:00,10.1861612706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,15.6033515166,2.18627968157,1.39069473905,0.0,1.85583932782,5.577,5.09371204408,0.0,4.50165,0.592062044078
 07/09  06:00:00,30.1010169084,2.18627968157,2.04079980632,0.0,3.71167865564,18.077,14.0972849928,0.0,13.50495,0.592334992766
 07/09  07:00:00,29.4515626677,2.18627968157,3.34933527506,0.0,3.71167865564,18.077,22.1724760932,0.0,21.0077,1.16477609324
 07/09  08:00:00,24.6695369592,2.18627968157,3.55651815095,0.0,3.71167865564,13.077,15.597897284,0.0,15.0055,0.592397283997
 07/09  09:00:00,25.1990118639,2.18627968157,4.07852481744,0.0,3.71167865564,13.077,16.1703253582,0.0,15.0055,1.16482535816
 07/09  10:00:00,31.6186448753,2.18627968157,5.4906306837,0.0,3.71167865564,18.077,35.3248782443,0.0,33.0121,2.31277824433
 07/09  11:00:00,34.1818921442,2.18627968157,6.94741124531,0.0,3.71167865564,18.077,42.8274823015,0.0,40.51485,2.31263230151
 07/09  12:00:00,34.3820087108,2.18627968157,7.91624423457,0.0,3.71167865564,18.077,37.7519833515,0.0,36.0132,1.73878335146
 07/09  13:00:00,34.0832428952,2.18627968157,7.94029503432,0.0,3.71167865564,18.077,33.2503580001,0.0,31.51155,1.73880800012
 07/09  14:00:00,28.3170751553,2.18627968157,7.16664326735,0.0,3.71167865564,13.077,22.745705763,0.0,21.0077,1.73800576304
 07/09  15:00:00,27.9109074137,2.18627968157,6.76263751142,0.0,3.71167865564,13.077,20.6725862614,0.0,19.50715,1.16543626139
 07/09  16:00:00,27.6630226691,2.18627968157,6.52190396158,0.0,3.71167865564,13.077,24.24642754,0.0,22.50825,1.73817754002
 07/09  17:00:00,33.3927151295,2.18627968157,7.25379417561,0.0,3.71167865564,18.077,27.2482291551,0.0,25.50935,1.73887915509
 07/09  18:00:00,33.5822755051,2.18627968157,7.45297161676,0.0,3.71167865564,18.077,27.8218199581,0.0,25.50935,2.31246995811
 07/09  19:00:00,32.9482486374,2.18627968157,6.65298020324,0.0,3.71167865564,18.077,27.8220742169,0.0,25.50935,2.31272421687
 07/09  20:00:00,29.0002342489,2.18627968157,5.23023868895,0.0,3.71167865564,13.077,24.8200537482,0.0,22.50825,2.31180374822
 07/09  21:00:00,28.6528704899,2.18627968157,4.98287154996,0.0,3.71167865564,13.077,23.3200731599,0.0,21.0077,2.31237315985
 07/09  22:00:00,27.9780832387,2.18627968157,4.44492427836,0.0,3.71167865564,13.077,19.7452535824,0.0,18.0066,1.73865358239
 07/09  23:00:00,27.9715082659,2.18627968157,3.29379164004,0.0,3.71167865564,13.077,4.16606391431,0.0,3.0011,1.16496391431
 07/09  24:00:00,16.090081494,2.18627968157,1.79226727548,0.0,1.85583932782,5.577,4.16633553503,0.0,3.0011,1.16523553503
 07/10  01:00:00,9.97468636883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,9.99144700808,0.0,0.0,0.0,0.618613109274,5.0,3.59319484208,0.0,3.0011,0.592094842075
 07/10  03:00:00,9.98708519257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1646742797,0.0,0.0,0.0,0.618613109274,5.0,3.59314899687,0.0,3.0011,0.592048996874
 07/10  05:00:00,15.1025630019,2.18627968157,0.915482531036,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/10  06:00:00,30.1389971324,2.18627968157,2.09131973805,0.0,3.71167865564,18.077,14.6697419218,0.0,13.50495,1.16479192181
 07/10  07:00:00,28.8750979302,2.18627968157,2.79412592213,0.0,3.71167865564,18.077,23.8939922311,0.0,21.0077,2.8862922311
 07/10  08:00:00,23.8315450714,2.18627968157,2.74422144327,0.0,3.71167865564,13.077,17.3177173062,0.0,15.0055,2.31221730622
 07/10  09:00:00,23.5812213248,2.18627968157,2.49769624581,0.0,3.71167865564,13.077,17.3172246316,0.0,15.0055,2.3117246316
 07/10  10:00:00,29.3678981707,2.18627968157,3.28442593468,0.0,3.71167865564,18.077,34.7509260898,0.0,33.0121,1.73882608979
 07/10  11:00:00,33.1820782407,2.18627968157,5.97263575521,0.0,3.71167865564,18.077,42.8270627632,0.0,40.51485,2.31221276323
 07/10  12:00:00,33.1236523252,2.18627968157,6.7006210733,0.0,3.71167865564,18.077,37.7520553,0.0,36.0132,1.7388553
 07/10  13:00:00,31.8660930319,2.18627968157,5.77087815424,0.0,3.71167865564,18.077,33.249944078,0.0,31.51155,1.73839407795
 07/10  14:00:00,26.6354584377,2.18627968157,5.52340755143,0.0,3.71167865564,13.077,22.17311268,0.0,21.0077,1.16541268001
 07/10  15:00:00,26.5077518659,2.18627968157,5.38342305016,0.0,3.71167865564,13.077,21.2452159135,0.0,19.50715,1.73806591348
 07/10  16:00:00,26.6441715618,2.18627968157,5.51623843767,0.0,3.71167865564,13.077,24.2462422937,0.0,22.50825,1.73799229369
 07/10  17:00:00,32.8242225579,2.18627968157,6.69793039998,0.0,3.71167865564,18.077,27.2480188111,0.0,25.50935,1.73866881109
 07/10  18:00:00,32.6237220431,2.18627968157,6.50552333559,0.0,3.71167865564,18.077,27.8222618027,0.0,25.50935,2.31291180272
 07/10  19:00:00,32.3845429324,2.18627968157,6.08065352343,0.0,3.71167865564,18.077,28.3961603465,0.0,25.50935,2.88681034646
 07/10  20:00:00,28.7780493244,2.18627968157,4.98793593958,0.0,3.71167865564,13.077,24.8208095266,0.0,22.50825,2.31255952659
 07/10  21:00:00,28.2122819461,2.18627968157,4.54426208147,0.0,3.71167865564,13.077,23.3202794944,0.0,21.0077,2.31257949437
 07/10  22:00:00,27.2423258788,2.18627968157,3.71900568192,0.0,3.71167865564,13.077,20.3185197564,0.0,18.0066,2.31191975644
 07/10  23:00:00,27.5203991433,2.18627968157,2.84638482307,0.0,3.71167865564,13.077,4.16617794399,0.0,3.0011,1.16507794399
 07/10  24:00:00,16.0288989505,2.18627968157,1.73004483077,0.0,1.85583932782,5.577,4.16583063516,0.0,3.0011,1.16473063516
 07/11  01:00:00,9.97590644518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,9.99256761038,0.0,0.0,0.0,0.618613109274,5.0,3.59318839597,0.0,3.0011,0.592088395968
 07/11  03:00:00,10.0013527478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  04:00:00,10.8650684311,0.0,0.0,0.0,0.618613109274,5.0,3.59319427345,0.0,3.0011,0.592094273447
 07/11  05:00:00,16.3870071969,2.18627968157,1.49909037958,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/11  06:00:00,30.6290481529,2.18627968157,2.25348127435,0.0,3.71167865564,18.077,14.6697284632,0.0,13.50495,1.1647784632
 07/11  07:00:00,29.0226832461,2.18627968157,2.93670538518,0.0,3.71167865564,18.077,23.8937575045,0.0,21.0077,2.88605750447
 07/11  08:00:00,23.7846024857,2.18627968157,2.69480154643,0.0,3.71167865564,13.077,17.3183417803,0.0,15.0055,2.31284178027
 07/11  09:00:00,23.7963755962,2.18627968157,2.70788805696,0.0,3.71167865564,13.077,17.3177609088,0.0,15.0055,2.31226090878
 07/11  10:00:00,30.1657875403,2.18627968157,4.06996972647,0.0,3.71167865564,18.077,34.7509657448,0.0,33.0121,1.7388657448
 07/11  11:00:00,34.6153431693,2.18627968157,7.38446052034,0.0,3.71167865564,18.077,42.2539881441,0.0,40.51485,1.73913814406
 07/11  12:00:00,34.865624981,2.18627968157,8.41038355147,0.0,3.71167865564,18.077,38.3246094715,0.0,36.0132,2.31140947151
 07/11  13:00:00,33.6314349073,2.18627968157,7.50797358641,0.0,3.71167865564,18.077,33.2494750011,0.0,31.51155,1.73792500114
 07/11  14:00:00,27.3345367357,2.18627968157,6.20685819668,0.0,3.71167865564,13.077,22.1729368836,0.0,21.0077,1.16523688362
 07/11  15:00:00,26.8747535755,2.18627968157,5.74436846784,0.0,3.71167865564,13.077,21.2449767152,0.0,19.50715,1.73782671522
 07/11  16:00:00,26.7035158313,2.18627968157,5.57733153614,0.0,3.71167865564,13.077,23.6735003945,0.0,22.50825,1.16525039449
 07/11  17:00:00,32.8445233417,2.18627968157,6.72118901342,0.0,3.71167865564,18.077,27.8210824847,0.0,25.50935,2.31173248467
 07/11  18:00:00,32.7335791209,2.18627968157,6.61517980086,0.0,3.71167865564,18.077,27.8224472941,0.0,25.50935,2.31309729406
 07/11  19:00:00,32.1927004328,2.18627968157,6.08166605091,0.0,3.71167865564,18.077,28.3961697981,0.0,25.50935,2.88681979813
 07/11  20:00:00,28.5123736088,2.18627968157,4.92118543854,0.0,3.71167865564,13.077,24.8207932162,0.0,22.50825,2.31254321615
 07/11  21:00:00,28.0975819702,2.18627968157,4.56924813638,0.0,3.71167865564,13.077,23.3203835317,0.0,21.0077,2.31268353173
 07/11  22:00:00,27.6693832097,2.18627968157,4.14094962156,0.0,3.71167865564,13.077,20.3182346675,0.0,18.0066,2.31163466755
 07/11  23:00:00,28.1637884059,2.18627968157,3.48092230942,0.0,3.71167865564,13.077,4.16614244246,0.0,3.0011,1.16504244246
 07/11  24:00:00,16.2396023865,2.18627968157,1.93154296932,0.0,1.85583932782,5.577,4.16579485305,0.0,3.0011,1.16469485305
 07/12  01:00:00,9.98042487104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  02:00:00,9.99673033561,0.0,0.0,0.0,0.618613109274,5.0,3.5931708791,0.0,3.0011,0.5920708791
 07/12  03:00:00,10.0049508521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  04:00:00,10.1995153454,0.0,0.0,0.0,0.618613109274,5.0,3.59317678438,0.0,3.0011,0.592076784385
 07/12  05:00:00,15.9250981548,2.18627968157,1.69814556012,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/12  06:00:00,30.5818596971,2.18627968157,2.50602506817,0.0,3.71167865564,18.077,14.669722078,0.0,13.50495,1.16477207799
 07/12  07:00:00,29.9152762456,2.18627968157,3.80988237748,0.0,3.71167865564,18.077,23.3205221516,0.0,21.0077,2.31282215161
 07/12  08:00:00,24.7728156128,2.18627968157,3.66440443108,0.0,3.71167865564,13.077,17.8916028089,0.0,15.0055,2.8861028089
 07/12  09:00:00,25.1494780064,2.18627968157,4.03133426201,0.0,3.71167865564,13.077,16.7446117298,0.0,15.0055,1.73911172983
 07/12  10:00:00,31.9591421008,2.18627968157,5.82566330871,0.0,3.71167865564,18.077,35.323951602,0.0,33.0121,2.31185160204
 07/12  11:00:00,34.4611304108,2.18627968157,7.2256726417,0.0,3.71167865564,18.077,42.2540511756,0.0,40.51485,1.73920117558
 07/12  12:00:00,34.3808407131,2.18627968157,7.91539161449,0.0,3.71167865564,18.077,38.3248845386,0.0,36.0132,2.31168453856
 07/12  13:00:00,33.5715291876,2.18627968157,7.43863010897,0.0,3.71167865564,18.077,33.2497551173,0.0,31.51155,1.73820511729
 07/12  14:00:00,27.1146146793,2.18627968157,5.98014803184,0.0,3.71167865564,13.077,22.1728933696,0.0,21.0077,1.16519336955
 07/12  15:00:00,26.9580249756,2.18627968157,5.82042654552,0.0,3.71167865564,13.077,21.2450610668,0.0,19.50715,1.73791106682
 07/12  16:00:00,27.2976724275,2.18627968157,6.15929603586,0.0,3.71167865564,13.077,23.673754646,0.0,22.50825,1.165504646
 07/12  17:00:00,33.3769648946,2.18627968157,7.2385571315,0.0,3.71167865564,18.077,27.8211502598,0.0,25.50935,2.31180025982
 07/12  18:00:00,33.1729639395,2.18627968157,7.03997231039,0.0,3.71167865564,18.077,27.8224526895,0.0,25.50935,2.31310268954
 07/12  19:00:00,32.6026376786,2.18627968157,6.31913770765,0.0,3.71167865564,18.077,28.3962284675,0.0,25.50935,2.88687846747
 07/12  20:00:00,28.7489349093,2.18627968157,4.98197580767,0.0,3.71167865564,13.077,24.8208469521,0.0,22.50825,2.31259695213
 07/12  21:00:00,28.3284170097,2.18627968157,4.66115786104,0.0,3.71167865564,13.077,23.3203628119,0.0,21.0077,2.31266281187
 07/12  22:00:00,27.6429405082,2.18627968157,4.11393145921,0.0,3.71167865564,13.077,20.3181273367,0.0,18.0066,2.31152733674
 07/12  23:00:00,27.6971183699,2.18627968157,3.02337886836,0.0,3.71167865564,13.077,4.16608861309,0.0,3.0011,1.16498861309
 07/12  24:00:00,16.0019313337,2.18627968157,1.70419238498,0.0,1.85583932782,5.577,4.16595838736,0.0,3.0011,1.16485838736
 07/13  01:00:00,9.97461698475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.99092125948,0.0,0.0,0.0,0.618613109274,5.0,3.59319572431,0.0,3.0011,0.592095724307
 07/13  03:00:00,9.99925797649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1899988874,0.0,0.0,0.0,0.618613109274,5.0,3.59314988363,0.0,3.0011,0.592049883629
 07/13  05:00:00,15.6287008735,2.18627968157,1.41707123621,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,30.9495859693,2.18627968157,2.25527775536,0.0,3.71167865564,18.077,14.6696972608,0.0,13.50495,1.16474726083
 07/13  07:00:00,29.5537554397,2.18627968157,3.46086679566,0.0,3.71167865564,18.077,23.3209663139,0.0,21.0077,2.31326631393
 07/13  08:00:00,25.1765433062,2.18627968157,4.06862463867,0.0,3.71167865564,13.077,17.8917446865,0.0,15.0055,2.88624468654
 07/13  09:00:00,25.6092230437,2.18627968157,4.49254999047,0.0,3.71167865564,13.077,16.7446863458,0.0,15.0055,1.73918634577
 07/13  10:00:00,32.4415700713,2.18627968157,6.31026393207,0.0,3.71167865564,18.077,35.3238204181,0.0,33.0121,2.31172041807
 07/13  11:00:00,34.6396867856,2.18627968157,7.41108449039,0.0,3.71167865564,18.077,42.2538473298,0.0,40.51485,1.73899732982
 07/13  12:00:00,34.9194161169,2.18627968157,8.45894955231,0.0,3.71167865564,18.077,38.3249532773,0.0,36.0132,2.31175327733
 07/13  13:00:00,34.4458050345,2.18627968157,8.31199928859,0.0,3.71167865564,18.077,33.2498367456,0.0,31.51155,1.73828674564
 07/13  14:00:00,27.5755812634,2.18627968157,6.44516185017,0.0,3.71167865564,13.077,22.1728305664,0.0,21.0077,1.1651305664
 07/13  15:00:00,27.0455264551,2.18627968157,5.91501663004,0.0,3.71167865564,13.077,21.245217852,0.0,19.50715,1.73806785199
 07/13  16:00:00,27.3098997564,2.18627968157,6.17896160035,0.0,3.71167865564,13.077,23.6736417062,0.0,22.50825,1.16539170618
 07/13  17:00:00,33.3466567239,2.18627968157,7.21985750623,0.0,3.71167865564,18.077,27.8211201735,0.0,25.50935,2.31177017354
 07/13  18:00:00,33.4347411589,2.18627968157,7.31049782275,0.0,3.71167865564,18.077,27.8224578667,0.0,25.50935,2.31310786674
 07/13  19:00:00,33.3709329796,2.18627968157,7.05734933216,0.0,3.71167865564,18.077,28.3962057656,0.0,25.50935,2.88685576562
 07/13  20:00:00,29.5637550813,2.18627968157,5.76882803002,0.0,3.71167865564,13.077,24.8209432852,0.0,22.50825,2.31269328519
 07/13  21:00:00,29.234869334,2.18627968157,5.55642690577,0.0,3.71167865564,13.077,23.3206464166,0.0,21.0077,2.3129464166
 07/13  22:00:00,28.4312824124,2.18627968157,4.89360601832,0.0,3.71167865564,13.077,20.3186269209,0.0,18.0066,2.31202692093
 07/13  23:00:00,28.585121412,2.18627968157,3.89652361902,0.0,3.71167865564,13.077,4.16627723117,0.0,3.0011,1.16517723117
 07/13  24:00:00,16.5146978149,2.18627968157,2.19526970174,0.0,1.85583932782,5.577,4.16610364107,0.0,3.0011,1.16500364107
 07/14  01:00:00,9.99321888131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  02:00:00,10.009744149,0.0,0.0,0.0,0.618613109274,5.0,3.5931596133,0.0,3.0011,0.592059613296
 07/14  03:00:00,10.0190054398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  04:00:00,10.8968094493,0.0,0.0,0.0,0.618613109274,5.0,3.5931655365,0.0,3.0011,0.592065536499
 07/14  05:00:00,16.9851949942,2.18627968157,2.06066581903,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/14  06:00:00,31.8412423453,2.18627968157,2.80851263551,0.0,3.71167865564,18.077,14.6696826232,0.0,13.50495,1.16473262318
 07/14  07:00:00,30.669252786,2.18627968157,4.56249017362,0.0,3.71167865564,18.077,23.3205390954,0.0,21.0077,2.31283909545
 07/14  08:00:00,26.2367560567,2.18627968157,5.11689120574,0.0,3.71167865564,13.077,17.8917707132,0.0,15.0055,2.88627071325
 07/14  09:00:00,26.4158430012,2.18627968157,5.29034872785,0.0,3.71167865564,13.077,16.7446458712,0.0,15.0055,1.73914587122
 07/14  10:00:00,32.721555495,2.18627968157,6.59179514659,0.0,3.71167865564,18.077,35.3238985315,0.0,33.0121,2.31179853155
 07/14  11:00:00,35.464925615,2.18627968157,8.23044471623,0.0,3.71167865564,18.077,42.2540006596,0.0,40.51485,1.73915065964
 07/14  12:00:00,35.8469248044,2.18627968157,9.38145732856,0.0,3.71167865564,18.077,38.3246329243,0.0,36.0132,2.31143292433
 07/14  13:00:00,35.3584767591,2.18627968157,9.22406974923,0.0,3.71167865564,18.077,33.2498336282,0.0,31.51155,1.73828362823
 07/14  14:00:00,28.2456168387,2.18627968157,7.11423608069,0.0,3.71167865564,13.077,22.1730531292,0.0,21.0077,1.16535312918
 07/14  15:00:00,28.2468956249,2.18627968157,7.1100610647,0.0,3.71167865564,13.077,21.245248761,0.0,19.50715,1.73809876096
 07/14  16:00:00,28.7736862407,2.18627968157,7.62907332537,0.0,3.71167865564,13.077,23.6736866575,0.0,22.50825,1.16543665752
 07/14  17:00:00,35.1186730714,2.18627968157,8.97216428151,0.0,3.71167865564,18.077,27.8210509285,0.0,25.50935,2.31170092854
 07/14  18:00:00,34.4603371887,2.18627968157,8.32774224045,0.0,3.71167865564,18.077,27.8224604701,0.0,25.50935,2.31311047006
 07/14  19:00:00,32.9256020471,2.18627968157,6.81571711318,0.0,3.71167865564,18.077,28.3962742124,0.0,25.50935,2.88692421242
 07/14  20:00:00,29.09847937,2.18627968157,5.46800985734,0.0,3.71167865564,13.077,24.8209453947,0.0,22.50825,2.31269539472
 07/14  21:00:00,29.0195222178,2.18627968157,5.46923883071,0.0,3.71167865564,13.077,23.3208142177,0.0,21.0077,2.3131142177
 07/14  22:00:00,28.2835666446,2.18627968157,4.75002800012,0.0,3.71167865564,13.077,20.318665183,0.0,18.0066,2.31206518298
 07/14  23:00:00,28.2377613943,2.18627968157,3.55417503383,0.0,3.71167865564,13.077,4.1661899929,0.0,3.0011,1.1650899929
 07/14  24:00:00,16.2337600475,2.18627968157,1.9324010442,0.0,1.85583932782,5.577,4.1660164675,0.0,3.0011,1.1649164675
 07/15  01:00:00,9.97460084545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.99566260862,0.0,0.0,0.0,0.618613109274,5.0,3.59316784718,0.0,3.0011,0.592067847176
 07/15  03:00:00,10.0114782624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1904105708,0.0,0.0,0.0,0.618613109274,5.0,3.59317375728,0.0,3.0011,0.592073757281
 07/15  05:00:00,16.0929386403,2.18627968157,1.8679527112,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/15  06:00:00,31.6168575231,2.18627968157,2.91385295253,0.0,3.71167865564,18.077,14.6695956063,0.0,13.50495,1.16464560628
 07/15  07:00:00,30.2246446213,2.18627968157,4.1195503988,0.0,3.71167865564,18.077,21.6001191017,0.0,21.0077,0.592419101733
 07/15  08:00:00,25.2841571986,2.18627968157,4.16954845286,0.0,3.71167865564,13.077,16.1703112872,0.0,15.0055,1.16481128721
 07/15  09:00:00,26.1499073379,2.18627968157,5.02718866881,0.0,3.71167865564,13.077,17.3180684123,0.0,15.0055,2.31256841234
 07/15  10:00:00,32.7671720458,2.18627968157,6.632138372,0.0,3.71167865564,18.077,34.7513184526,0.0,33.0121,1.73921845258
 07/15  11:00:00,35.0739179621,2.18627968157,7.83846019282,0.0,3.71167865564,18.077,42.8274497588,0.0,40.51485,2.31259975885
 07/15  12:00:00,34.486246452,2.18627968157,8.0217766098,0.0,3.71167865564,18.077,38.3256166778,0.0,36.0132,2.31241667777
 07/15  13:00:00,34.0852174806,2.18627968157,7.94634285384,0.0,3.71167865564,18.077,33.8236472897,0.0,31.51155,2.31209728966
 07/15  14:00:00,28.1214502885,2.18627968157,6.97842118931,0.0,3.71167865564,13.077,22.7459049252,0.0,21.0077,1.73820492518
 07/15  15:00:00,27.9119514214,2.18627968157,6.76658119351,0.0,3.71167865564,13.077,21.2457100283,0.0,19.50715,1.7385600283
 07/15  16:00:00,27.7581930293,2.18627968157,6.61710206797,0.0,3.71167865564,13.077,24.2464416389,0.0,22.50825,1.73819163886
 07/15  17:00:00,33.3700040162,2.18627968157,7.23132917475,0.0,3.71167865564,18.077,27.8210225159,0.0,25.50935,2.31167251587
 07/15  18:00:00,33.2994373286,2.18627968157,7.1700177126,0.0,3.71167865564,18.077,27.8223841784,0.0,25.50935,2.31303417843
 07/15  19:00:00,32.6931698052,2.18627968157,6.38015617635,0.0,3.71167865564,18.077,27.8223644909,0.0,25.50935,2.31301449089
 07/15  20:00:00,28.8951897871,2.18627968157,5.08802482827,0.0,3.71167865564,13.077,24.8209095646,0.0,22.50825,2.31265956458
 07/15  21:00:00,28.3440787744,2.18627968157,4.67553350972,0.0,3.71167865564,13.077,23.8935670839,0.0,21.0077,2.88586708393
 07/15  22:00:00,27.7613491441,2.18627968157,4.23113582409,0.0,3.71167865564,13.077,19.745246902,0.0,18.0066,1.73864690198
 07/15  23:00:00,27.3339872959,2.18627968157,2.67006680108,0.0,3.71167865564,13.077,4.73903846671,0.0,3.0011,1.73793846671
 07/15  24:00:00,15.8877172068,2.18627968157,1.59986316435,0.0,1.85583932782,5.577,4.16579744997,0.0,3.0011,1.16469744997
 07/16  01:00:00,9.97620265817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.99825557817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,10.0066094618,0.0,0.0,0.0,0.618613109274,5.0,3.59316299549,0.0,3.0011,0.592062995486
 07/16  04:00:00,10.1935566971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,15.6724318349,2.18627968157,1.45712449601,0.0,1.85583932782,5.577,5.09371891174,0.0,4.50165,0.592068911739
 07/16  06:00:00,30.7226417525,2.18627968157,2.03258142927,0.0,3.71167865564,18.077,14.0972201322,0.0,13.50495,0.59227013219
 07/16  07:00:00,29.1511240813,2.18627968157,3.05607015624,0.0,3.71167865564,18.077,22.1724338227,0.0,21.0077,1.16473382273
 07/16  08:00:00,24.0844494808,2.18627968157,2.98329077881,0.0,3.71167865564,13.077,15.5978754145,0.0,15.0055,0.5923754145
 07/16  09:00:00,23.956282257,2.18627968157,2.8603998075,0.0,3.71167865564,13.077,16.1703254768,0.0,15.0055,1.16482547679
 07/16  10:00:00,30.0663169818,2.18627968157,3.96834197271,0.0,3.71167865564,18.077,35.3238554415,0.0,33.0121,2.31175544147
 07/16  11:00:00,33.0258243367,2.18627968157,5.82037619832,0.0,3.71167865564,18.077,42.8274824378,0.0,40.51485,2.31263243776
 07/16  12:00:00,33.6910081046,2.18627968157,7.24889802946,0.0,3.71167865564,18.077,37.7520682701,0.0,36.0132,1.73886827007
 07/16  13:00:00,33.8021227654,2.18627968157,7.66615583121,0.0,3.71167865564,18.077,33.250308286,0.0,31.51155,1.73875828598
 07/16  14:00:00,28.0485568376,2.18627968157,6.90571203775,0.0,3.71167865564,13.077,22.7457540809,0.0,21.0077,1.73805408088
 07/16  15:00:00,27.7561207279,2.18627968157,6.6143899366,0.0,3.71167865564,13.077,21.2453070952,0.0,19.50715,1.73815709519
 07/16  16:00:00,27.4291640687,2.18627968157,6.29499773337,0.0,3.71167865564,13.077,23.6734554613,0.0,22.50825,1.16520546134
 07/16  17:00:00,32.5856942302,2.18627968157,6.45888822088,0.0,3.71167865564,18.077,27.2481450108,0.0,25.50935,1.73879501076
 07/16  18:00:00,32.8317131026,2.18627968157,6.71292858829,0.0,3.71167865564,18.077,27.8221449516,0.0,25.50935,2.31279495161
 07/16  19:00:00,31.9154735776,2.18627968157,5.62391624257,0.0,3.71167865564,18.077,27.8221508416,0.0,25.50935,2.31280084156
 07/16  20:00:00,28.4972229185,2.18627968157,4.72054385888,0.0,3.71167865564,13.077,24.8199319385,0.0,22.50825,2.31168193851
 07/16  21:00:00,28.5896249161,2.18627968157,4.91858201961,0.0,3.71167865564,13.077,23.3196470305,0.0,21.0077,2.31194703047
 07/16  22:00:00,27.5602542615,2.18627968157,4.0347615431,0.0,3.71167865564,13.077,19.7450730487,0.0,18.0066,1.73847304866
 07/16  23:00:00,27.7888658878,2.18627968157,3.10741772841,0.0,3.71167865564,13.077,4.16598008469,0.0,3.0011,1.16488008469
 07/16  24:00:00,16.2407883704,2.18627968157,1.93472882502,0.0,1.85583932782,5.577,4.16594736306,0.0,3.0011,1.16484736306
 07/17  01:00:00,9.97869255011,0.0,0.0,0.0,0.618613109274,5.0,3.59315642502,0.0,3.0011,0.59205642502
 07/17  02:00:00,9.99191104128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.99987356117,0.0,0.0,0.0,0.618613109274,5.0,3.5931623533,0.0,3.0011,0.592062353299
 07/17  04:00:00,10.1951733527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,15.7763914104,2.18627968157,1.55544321854,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,31.3616225185,2.18627968157,2.6528899602,0.0,3.71167865564,18.077,14.6696359975,0.0,13.50495,1.16468599749
 07/17  07:00:00,30.3249596675,2.18627968157,4.2156616641,0.0,3.71167865564,18.077,23.8941906744,0.0,21.0077,2.88649067442
 07/17  08:00:00,25.5993874268,2.18627968157,4.48067005092,0.0,3.71167865564,13.077,17.3185913384,0.0,15.0055,2.31309133835
 07/17  09:00:00,25.8695960161,2.18627968157,4.74495042761,0.0,3.71167865564,13.077,17.3177523305,0.0,15.0055,2.31225233046
 07/17  10:00:00,31.8587095278,2.18627968157,5.7339614698,0.0,3.71167865564,18.077,34.7510047979,0.0,33.0121,1.7389047979
 07/17  11:00:00,34.6238008837,2.18627968157,7.39013554041,0.0,3.71167865564,18.077,42.8269933293,0.0,40.51485,2.31214332933
 07/17  12:00:00,34.9699883633,2.18627968157,8.50434375369,0.0,3.71167865564,18.077,37.7520732349,0.0,36.0132,1.73887323494
 07/17  13:00:00,34.4198780152,2.18627968157,8.28102075376,0.0,3.71167865564,18.077,33.2498961251,0.0,31.51155,1.7383461251
 07/17  14:00:00,28.1338671233,2.18627968157,6.9912482032,0.0,3.71167865564,13.077,22.1730409295,0.0,21.0077,1.16534092951
 07/17  15:00:00,27.6650587228,2.18627968157,6.51977874253,0.0,3.71167865564,13.077,21.2452785026,0.0,19.50715,1.7381285026
 07/17  16:00:00,27.8132967862,2.18627968157,6.66782862898,0.0,3.71167865564,13.077,24.2462991433,0.0,22.50825,1.7380491433
 07/17  17:00:00,33.5211005648,2.18627968157,7.38497515567,0.0,3.71167865564,18.077,27.2481764674,0.0,25.50935,1.73882646738
 07/17  18:00:00,33.1083893388,2.18627968157,6.98219563393,0.0,3.71167865564,18.077,27.8223361539,0.0,25.50935,2.31298615391
 07/17  19:00:00,32.761086591,2.18627968157,6.44805494505,0.0,3.71167865564,18.077,28.3962607282,0.0,25.50935,2.88691072822
 07/17  20:00:00,29.0162804629,2.18627968157,5.24153120982,0.0,3.71167865564,13.077,24.8208822705,0.0,22.50825,2.31263227048
 07/17  21:00:00,28.5479133017,2.18627968157,4.87754256643,0.0,3.71167865564,13.077,23.3205224697,0.0,21.0077,2.31282246973
 07/17  22:00:00,27.7851790656,2.18627968157,4.25436920326,0.0,3.71167865564,13.077,20.3183653859,0.0,18.0066,2.31176538585
 07/17  23:00:00,27.8098038765,2.18627968157,3.13425795351,0.0,3.71167865564,13.077,4.16594556891,0.0,3.0011,1.16484556891
 07/17  24:00:00,16.0606403678,2.18627968157,1.76109744518,0.0,1.85583932782,5.577,4.16585579951,0.0,3.0011,1.16475579951
 07/18  01:00:00,9.97703095195,0.0,0.0,0.0,0.618613109274,5.0,3.59314886043,0.0,3.0011,0.592048860433
 07/18  02:00:00,9.99358410405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,10.0021621005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.8761652458,0.0,0.0,0.0,0.618613109274,5.0,3.59315480076,0.0,3.0011,0.592054800764
 07/18  05:00:00,16.5086823023,2.18627968157,1.60521081698,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/18  06:00:00,31.4158284179,2.18627968157,2.39079734704,0.0,3.71167865564,18.077,14.6697799409,0.0,13.50495,1.16482994087
 07/18  07:00:00,29.7542070922,2.18627968157,3.65386975767,0.0,3.71167865564,18.077,23.8938920093,0.0,21.0077,2.8861920093
 07/18  08:00:00,25.0567468515,2.18627968157,3.94660754972,0.0,3.71167865564,13.077,17.3185570212,0.0,15.0055,2.31305702116
 07/18  09:00:00,25.6341607209,2.18627968157,4.51291642268,0.0,3.71167865564,13.077,17.3176283506,0.0,15.0055,2.31212835056
 07/18  10:00:00,31.9518622393,2.18627968157,5.82319558116,0.0,3.71167865564,18.077,34.750840078,0.0,33.0121,1.73874007796
 07/18  11:00:00,34.6069555817,2.18627968157,7.37247468295,0.0,3.71167865564,18.077,42.2540083916,0.0,40.51485,1.73915839162
 07/18  12:00:00,34.809457305,2.18627968157,8.34357596806,0.0,3.71167865564,18.077,38.3249624526,0.0,36.0132,2.31176245257
 07/18  13:00:00,34.2123817188,2.18627968157,8.07389889717,0.0,3.71167865564,18.077,33.2496870154,0.0,31.51155,1.73813701539
 07/18  14:00:00,27.9931750002,2.18627968157,6.85074099104,0.0,3.71167865564,13.077,22.1731227554,0.0,21.0077,1.16542275542
 07/18  15:00:00,27.4636062632,2.18627968157,6.31811005862,0.0,3.71167865564,13.077,21.2452503829,0.0,19.50715,1.73810038286
 07/18  16:00:00,27.503821301,2.18627968157,6.36283078644,0.0,3.71167865564,13.077,23.6733241471,0.0,22.50825,1.16507414714
 07/18  17:00:00,33.9819634749,2.18627968157,7.8432160415,0.0,3.71167865564,18.077,27.8210911373,0.0,25.50935,2.31174113733
 07/18  18:00:00,33.5450303759,2.18627968157,7.41567538444,0.0,3.71167865564,18.077,27.8223787058,0.0,25.50935,2.31302870584
 07/18  19:00:00,32.7676558373,2.18627968157,6.65808059298,0.0,3.71167865564,18.077,28.39626767,0.0,25.50935,2.88691766996
 07/18  20:00:00,29.1277318651,2.18627968157,5.53709693244,0.0,3.71167865564,13.077,24.8208250143,0.0,22.50825,2.31257501427
 07/18  21:00:00,28.5630416735,2.18627968157,5.02984953876,0.0,3.71167865564,13.077,23.32027915,0.0,21.0077,2.31257914996
 07/18  22:00:00,27.9108494318,2.18627968157,4.37956617498,0.0,3.71167865564,13.077,20.3183339656,0.0,18.0066,2.31173396556
 07/18  23:00:00,27.9886003683,2.18627968157,3.31101932088,0.0,3.71167865564,13.077,4.16634232074,0.0,3.0011,1.16524232074
 07/18  24:00:00,16.1678402607,2.18627968157,1.86468386439,0.0,1.85583932782,5.577,4.16595037271,0.0,3.0011,1.16485037271
 07/19  01:00:00,9.98068378643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  02:00:00,9.99681365325,0.0,0.0,0.0,0.618613109274,5.0,3.59319180252,0.0,3.0011,0.592091802517
 07/19  03:00:00,10.0047483879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,10.2001984212,0.0,0.0,0.0,0.618613109274,5.0,3.59314594173,0.0,3.0011,0.592045941733
 07/19  05:00:00,15.9915434206,2.18627968157,1.76174116321,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/19  06:00:00,31.3592894974,2.18627968157,2.6507749093,0.0,3.71167865564,18.077,14.6696588828,0.0,13.50495,1.16470888276
 07/19  07:00:00,29.7834817373,2.18627968157,3.68732671048,0.0,3.71167865564,18.077,23.3203818371,0.0,21.0077,2.31268183708
 07/19  08:00:00,24.2649222764,2.18627968157,3.17164942176,0.0,3.71167865564,13.077,17.8917657333,0.0,15.0055,2.8862657333
 07/19  09:00:00,24.8654764797,2.18627968157,3.76153661257,0.0,3.71167865564,13.077,16.7446855923,0.0,15.0055,1.7391855923
 07/19  10:00:00,31.7791023714,2.18627968157,5.65943226909,0.0,3.71167865564,18.077,35.3238129259,0.0,33.0121,2.31171292588
 07/19  11:00:00,34.5121914635,2.18627968157,7.28539199804,0.0,3.71167865564,18.077,42.2540230836,0.0,40.51485,1.73917308359
 07/19  12:00:00,34.9224429131,2.18627968157,8.4617907092,0.0,3.71167865564,18.077,38.324857803,0.0,36.0132,2.31165780305
 07/19  13:00:00,34.6534235374,2.18627968157,8.51475793208,0.0,3.71167865564,18.077,33.2496135951,0.0,31.51155,1.73806359506
 07/19  14:00:00,28.048113646,2.18627968157,6.90957802467,0.0,3.71167865564,13.077,22.1729503772,0.0,21.0077,1.16525037718
 07/19  15:00:00,27.0369691482,2.18627968157,5.89855911524,0.0,3.71167865564,13.077,21.2453154765,0.0,19.50715,1.73816547647
 07/19  16:00:00,26.9879517204,2.18627968157,5.85480234022,0.0,3.71167865564,13.077,23.6737039552,0.0,22.50825,1.16545395516
 07/19  17:00:00,33.369166397,2.18627968157,7.23855449842,0.0,3.71167865564,18.077,27.8210051849,0.0,25.50935,2.31165518488
 07/19  18:00:00,33.5901999061,2.18627968157,7.45965671526,0.0,3.71167865564,18.077,27.8223587027,0.0,25.50935,2.31300870275
 07/19  19:00:00,33.0860393248,2.18627968157,6.76974857407,0.0,3.71167865564,18.077,28.3961960263,0.0,25.50935,2.88684602635
 07/19  20:00:00,29.2700810494,2.18627968157,5.47986333751,0.0,3.71167865564,13.077,24.8209940835,0.0,22.50825,2.31274408353
 07/19  21:00:00,28.8023852335,2.18627968157,5.12963388144,0.0,3.71167865564,13.077,23.3204717694,0.0,21.0077,2.31277176942
 07/19  22:00:00,28.1028070829,2.18627968157,4.56878895495,0.0,3.71167865564,13.077,20.3180470775,0.0,18.0066,2.31144707749
 07/19  23:00:00,28.4146580442,2.18627968157,3.72791602422,0.0,3.71167865564,13.077,4.16621768591,0.0,3.0011,1.16511768591
 07/19  24:00:00,16.4565157121,2.18627968157,2.13837984634,0.0,1.85583932782,5.577,4.16604304824,0.0,3.0011,1.16494304824
 07/20  01:00:00,9.99263725813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,10.0090595981,0.0,0.0,0.0,0.618613109274,5.0,3.59318118232,0.0,3.0011,0.592081182321
 07/20  03:00:00,10.0134691147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  04:00:00,10.2018655394,0.0,0.0,0.0,0.618613109274,5.0,3.59318707124,0.0,3.0011,0.592087071243
 07/20  05:00:00,16.0012064378,2.18627968157,1.77096513406,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/20  06:00:00,31.7242933716,2.18627968157,3.00999949683,0.0,3.71167865564,18.077,14.6696214462,0.0,13.50495,1.16467144616
 07/20  07:00:00,30.8674745503,2.18627968157,4.75737334329,0.0,3.71167865564,18.077,23.3210557992,0.0,21.0077,2.31335579917
 07/20  08:00:00,26.4644167788,2.18627968157,5.34007758261,0.0,3.71167865564,13.077,17.8917000994,0.0,15.0055,2.88620009938
 07/20  09:00:00,26.8187178007,2.18627968157,5.68620792264,0.0,3.71167865564,13.077,16.7445680788,0.0,15.0055,1.73906807878
 07/20  10:00:00,33.224362658,2.18627968157,7.08657758006,0.0,3.71167865564,18.077,35.3238602124,0.0,33.0121,2.31176021238
 07/20  11:00:00,35.7710827295,2.18627968157,8.53562496041,0.0,3.71167865564,18.077,42.254046299,0.0,40.51485,1.73919629905
 07/20  12:00:00,35.9329152458,2.18627968157,9.46648190534,0.0,3.71167865564,18.077,38.3248628496,0.0,36.0132,2.31166284963
 07/20  13:00:00,35.3127671166,2.18627968157,9.17325008739,0.0,3.71167865564,18.077,32.677097282,0.0,31.51155,1.16554728203
 07/20  14:00:00,29.266069389,2.18627968157,8.12190191438,0.0,3.71167865564,13.077,22.7458895063,0.0,21.0077,1.73818950628
 07/20  15:00:00,28.7926218992,2.18627968157,7.64544877582,0.0,3.71167865564,13.077,21.2453036332,0.0,19.50715,1.73815363319
 07/20  16:00:00,28.8932187575,2.18627968157,7.74621830663,0.0,3.71167865564,13.077,23.6735794334,0.0,22.50825,1.1653294334
 07/20  17:00:00,34.8959453276,2.18627968157,8.75336451709,0.0,3.71167865564,18.077,27.2481572224,0.0,25.50935,1.73880722238
 07/20  18:00:00,34.4707828219,2.18627968157,8.33635377012,0.0,3.71167865564,18.077,28.3957180381,0.0,25.50935,2.8863680381
 07/20  19:00:00,34.0892892525,2.18627968157,7.76595189138,0.0,3.71167865564,18.077,28.396209778,0.0,25.50935,2.88685977804
 07/20  20:00:00,30.2842756189,2.18627968157,6.45352076182,0.0,3.71167865564,13.077,24.8207451962,0.0,22.50825,2.31249519616
 07/20  21:00:00,29.5100924043,2.18627968157,5.80182946604,0.0,3.71167865564,13.077,23.3206231602,0.0,21.0077,2.31292316023
