Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  22:00:00,28.6690038748,2.18627968157,5.12752225045,0.0,3.71167865564,13.077,20.3180375442,0.0,18.0066,2.31143754416
 07/20  23:00:00,28.9770797429,2.18627968157,4.28272757552,0.0,3.71167865564,13.077,4.16609255968,0.0,3.0011,1.16499255968
 07/20  24:00:00,16.7732670419,2.18627968157,2.44445809745,0.0,1.85583932782,5.577,4.16591837659,0.0,3.0011,1.16481837659
 07/21  01:00:00,9.99891414625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,10.0123060823,0.0,0.0,0.0,0.618613109274,5.0,3.59317098598,0.0,3.0011,0.592070985984
 07/21  03:00:00,10.0207175254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  04:00:00,10.8970394996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,17.0748636861,2.18627968157,2.14479611947,0.0,1.85583932782,5.577,5.09374410436,0.0,4.50165,0.592094104355
 07/21  06:00:00,32.3683425548,2.18627968157,3.32455467028,0.0,3.71167865564,18.077,14.0972798605,0.0,13.50495,0.592329860486
 07/21  07:00:00,30.7504925102,2.18627968157,4.64059466266,0.0,3.71167865564,18.077,23.8944808479,0.0,21.0077,2.88678084791
 07/21  08:00:00,26.3443086832,2.18627968157,5.22048368596,0.0,3.71167865564,13.077,17.3186421726,0.0,15.0055,2.31314217261
 07/21  09:00:00,26.6254537152,2.18627968157,5.49333530098,0.0,3.71167865564,13.077,17.3177676887,0.0,15.0055,2.31226768873
 07/21  10:00:00,32.6539946071,2.18627968157,6.5172145953,0.0,3.71167865564,18.077,34.7509857941,0.0,33.0121,1.73888579406
 07/21  11:00:00,35.6796762665,2.18627968157,8.43178329798,0.0,3.71167865564,18.077,42.8270201548,0.0,40.51485,2.31217015477
 07/21  12:00:00,35.7192970973,2.18627968157,9.23977215609,0.0,3.71167865564,18.077,37.7519837119,0.0,36.0132,1.73878371195
 07/21  13:00:00,35.3250556666,2.18627968157,9.17446693718,0.0,3.71167865564,18.077,33.2497819639,0.0,31.51155,1.73823196393
 07/21  14:00:00,29.0318570726,2.18627968157,7.87844937442,0.0,3.71167865564,13.077,22.7455197685,0.0,21.0077,1.73781976847
 07/21  15:00:00,28.1372433145,2.18627968157,6.98861241091,0.0,3.71167865564,13.077,20.6724925257,0.0,19.50715,1.16534252572
 07/21  16:00:00,28.0809392391,2.18627968157,6.93494833904,0.0,3.71167865564,13.077,24.2464245655,0.0,22.50825,1.73817456549
 07/21  17:00:00,34.2408093966,2.18627968157,8.09927346653,0.0,3.71167865564,18.077,27.2480080429,0.0,25.50935,1.7386580429
 07/21  18:00:00,33.9788350624,2.18627968157,7.84486793699,0.0,3.71167865564,18.077,28.3957236917,0.0,25.50935,2.88637369165
 07/21  19:00:00,33.4105355715,2.18627968157,7.28390306613,0.0,3.71167865564,18.077,27.822732562,0.0,25.50935,2.31338256205
 07/21  20:00:00,29.4068333854,2.18627968157,5.78400943291,0.0,3.71167865564,13.077,24.8209138761,0.0,22.50825,2.31266387614
 07/21  21:00:00,28.9439034023,2.18627968157,5.40560941659,0.0,3.71167865564,13.077,23.8935678506,0.0,21.0077,2.88586785059
 07/21  22:00:00,28.2726953975,2.18627968157,4.73675111702,0.0,3.71167865564,13.077,19.7453806216,0.0,18.0066,1.73878062159
 07/21  23:00:00,28.4510882883,2.18627968157,3.76419161654,0.0,3.71167865564,13.077,4.73858354032,0.0,3.0011,1.73748354032
 07/21  24:00:00,16.4723603986,2.18627968157,2.15433986646,0.0,1.85583932782,5.577,4.1657958539,0.0,3.0011,1.1646958539
 07/22  01:00:00,9.99293711554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,10.0094528976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  03:00:00,10.0088551896,0.0,0.0,0.0,0.618613109274,5.0,3.59316227535,0.0,3.0011,0.592062275354
 07/22  04:00:00,10.1925258819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  05:00:00,15.8493968453,2.18627968157,1.62863173169,0.0,1.85583932782,5.577,5.09371819275,0.0,4.50165,0.592068192752
 07/22  06:00:00,31.1183200194,2.18627968157,2.41875809641,0.0,3.71167865564,18.077,14.097219213,0.0,13.50495,0.592269213023
 07/22  07:00:00,29.9306322849,2.18627968157,3.82677806643,0.0,3.71167865564,18.077,22.1725195423,0.0,21.0077,1.16481954229
 07/22  08:00:00,25.1186746886,2.18627968157,4.00472205187,0.0,3.71167865564,13.077,15.5979179878,0.0,15.0055,0.592417987789
 07/22  09:00:00,25.8180901457,2.18627968157,4.69645977041,0.0,3.71167865564,13.077,17.3182806881,0.0,15.0055,2.31278068811
 07/22  10:00:00,32.2843115463,2.18627968157,6.15518580981,0.0,3.71167865564,18.077,35.3242633842,0.0,33.0121,2.31216338417
 07/22  11:00:00,34.6871533496,2.18627968157,7.45953365688,0.0,3.71167865564,18.077,42.8274282615,0.0,40.51485,2.31257826146
 07/22  12:00:00,34.7084943952,2.18627968157,8.24786157455,0.0,3.71167865564,18.077,38.3259055906,0.0,36.0132,2.31270559056
 07/22  13:00:00,34.1168703719,2.18627968157,7.97795817444,0.0,3.71167865564,18.077,33.8233481207,0.0,31.51155,2.31179812068
 07/22  14:00:00,27.5823058211,2.18627968157,6.44870445761,0.0,3.71167865564,13.077,22.7463362308,0.0,21.0077,1.73863623081
 07/22  15:00:00,26.7164833536,2.18627968157,5.59065335319,0.0,3.71167865564,13.077,21.245423841,0.0,19.50715,1.73827384095
 07/22  16:00:00,26.5323504566,2.18627968157,5.40504084784,0.0,3.71167865564,13.077,24.2467169215,0.0,22.50825,1.73846692146
 07/22  17:00:00,32.3894748684,2.18627968157,6.2638145333,0.0,3.71167865564,18.077,27.2480811189,0.0,25.50935,1.73873111893
 07/22  18:00:00,32.7734158576,2.18627968157,6.65508946369,0.0,3.71167865564,18.077,28.3956628915,0.0,25.50935,2.88631289151
 07/22  19:00:00,32.5110906945,2.18627968157,6.2020314439,0.0,3.71167865564,18.077,27.8223780355,0.0,25.50935,2.31302803547
 07/22  20:00:00,28.9935800631,2.18627968157,5.21256355328,0.0,3.71167865564,13.077,24.8209191344,0.0,22.50825,2.31266913437
 07/22  21:00:00,28.255476412,2.18627968157,4.58724574762,0.0,3.71167865564,13.077,23.8936496334,0.0,21.0077,2.88594963341
 07/22  22:00:00,27.3973065812,2.18627968157,3.87241049405,0.0,3.71167865564,13.077,19.7450787673,0.0,18.0066,1.73847876725
 07/22  23:00:00,27.9927178991,2.18627968157,3.31344883806,0.0,3.71167865564,13.077,4.16641690542,0.0,3.0011,1.16531690542
 07/22  24:00:00,16.1109342325,2.18627968157,1.80618999666,0.0,1.85583932782,5.577,4.16605228005,0.0,3.0011,1.16495228005
 07/23  01:00:00,9.9754206427,0.0,0.0,0.0,0.618613109274,5.0,3.59319411719,0.0,3.0011,0.592094117191
 07/23  02:00:00,9.98365280149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.98690232256,0.0,0.0,0.0,0.618613109274,5.0,3.59314826706,0.0,3.0011,0.592048267058
 07/23  04:00:00,10.1843320799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,15.5686809251,2.18627968157,1.35656512243,0.0,1.85583932782,5.577,5.09370420674,0.0,4.50165,0.592054206739
 07/23  06:00:00,30.7043755375,2.18627968157,2.01619860311,0.0,3.71167865564,18.077,14.0972754229,0.0,13.50495,0.592325422864
 07/23  07:00:00,28.2537723526,2.18627968157,2.1783408771,0.0,3.71167865564,18.077,22.172483201,0.0,21.0077,1.16478320098
 07/23  08:00:00,23.2942550563,2.18627968157,2.21550654689,0.0,3.71167865564,13.077,15.5979112242,0.0,15.0055,0.592411224209
 07/23  09:00:00,24.5807585696,2.18627968157,3.4756626041,0.0,3.71167865564,13.077,16.1703233817,0.0,15.0055,1.16482338169
 07/23  10:00:00,31.4969001918,2.18627968157,5.37520883576,0.0,3.71167865564,18.077,35.3247785463,0.0,33.0121,2.31267854633
 07/23  11:00:00,33.8890309573,2.18627968157,6.66798771305,0.0,3.71167865564,18.077,42.8272533793,0.0,40.51485,2.31240337925
 07/23  12:00:00,33.9064500562,2.18627968157,7.455718354,0.0,3.71167865564,18.077,37.7520692699,0.0,36.0132,1.73886926993
 07/23  13:00:00,33.190800381,2.18627968157,7.06031492092,0.0,3.71167865564,18.077,33.2502545349,0.0,31.51155,1.73870453487
 07/23  14:00:00,27.2490479516,2.18627968157,6.11423583202,0.0,3.71167865564,13.077,22.7457388016,0.0,21.0077,1.73803880163
 07/23  15:00:00,26.8165924704,2.18627968157,5.68726912265,0.0,3.71167865564,13.077,20.6725715948,0.0,19.50715,1.16542159475
 07/23  16:00:00,26.5122283595,2.18627968157,5.38824007052,0.0,3.71167865564,13.077,24.2463216902,0.0,22.50825,1.73807169022
 07/23  17:00:00,32.7352886351,2.18627968157,6.60241835115,0.0,3.71167865564,18.077,27.2476278269,0.0,25.50935,1.73827782685
 07/23  18:00:00,33.0416010201,2.18627968157,6.91291532183,0.0,3.71167865564,18.077,27.821763396,0.0,25.50935,2.31241339597
 07/23  19:00:00,32.4324008382,2.18627968157,6.13913653018,0.0,3.71167865564,18.077,27.8220279137,0.0,25.50935,2.31267791369
 07/23  20:00:00,28.6839031013,2.18627968157,4.91677332849,0.0,3.71167865564,13.077,24.8199887722,0.0,22.50825,2.3117387722
 07/23  21:00:00,28.2766671131,2.18627968157,4.60920601294,0.0,3.71167865564,13.077,23.3197003695,0.0,21.0077,2.31200036954
 07/23  22:00:00,27.5912806499,2.18627968157,4.06212939169,0.0,3.71167865564,13.077,19.7450817859,0.0,18.0066,1.73848178594
 07/23  23:00:00,27.9170922673,2.18627968157,3.23632401209,0.0,3.71167865564,13.077,4.16594811097,0.0,3.0011,1.16484811097
 07/23  24:00:00,16.2235220827,2.18627968157,1.91280495114,0.0,1.85583932782,5.577,4.16621592496,0.0,3.0011,1.16511592496
 07/24  01:00:00,9.98117616133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  02:00:00,9.9934946173,0.0,0.0,0.0,0.618613109274,5.0,3.59318735979,0.0,3.0011,0.592087359787
 07/24  03:00:00,10.001750689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.1973800285,0.0,0.0,0.0,0.618613109274,5.0,3.59319323891,0.0,3.0011,0.592093238909
 07/24  05:00:00,15.8728607388,2.18627968157,1.64656917066,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/24  06:00:00,31.1160698399,2.18627968157,2.40923552696,0.0,3.71167865564,18.077,14.6696799162,0.0,13.50495,1.16472991618
 07/24  07:00:00,29.978301942,2.18627968157,3.87274826356,0.0,3.71167865564,18.077,23.3206473952,0.0,21.0077,2.31294739516
 07/24  08:00:00,25.3274609694,2.18627968157,4.21405454021,0.0,3.71167865564,13.077,17.8918654583,0.0,15.0055,2.88636545833
 07/24  09:00:00,25.6662844889,2.18627968157,4.5446937254,0.0,3.71167865564,13.077,16.7447354778,0.0,15.0055,1.7392354778
 07/24  10:00:00,32.0086127025,2.18627968157,5.87980084548,0.0,3.71167865564,18.077,35.3238827202,0.0,33.0121,2.31178272016
 07/24  11:00:00,34.5367938531,2.18627968157,7.30917416065,0.0,3.71167865564,18.077,42.2540199789,0.0,40.51485,1.73916997892
 07/24  12:00:00,34.8576929639,2.18627968157,8.39639103491,0.0,3.71167865564,18.077,38.32495114,0.0,36.0132,2.31175114
 07/24  13:00:00,34.789432954,2.18627968157,8.64639008978,0.0,3.71167865564,18.077,33.2499892859,0.0,31.51155,1.73843928592
 07/24  14:00:00,28.6175832143,2.18627968157,7.47170958234,0.0,3.71167865564,13.077,22.1730507956,0.0,21.0077,1.16535079557
 07/24  15:00:00,28.1216225215,2.18627968157,6.97563277934,0.0,3.71167865564,13.077,21.2451668746,0.0,19.50715,1.73801687463
 07/24  16:00:00,28.2506421571,2.18627968157,7.10440785513,0.0,3.71167865564,13.077,23.6736867987,0.0,22.50825,1.16543679869
 07/24  17:00:00,34.247199728,2.18627968157,8.10500734987,0.0,3.71167865564,18.077,27.8211733584,0.0,25.50935,2.31182335837
 07/24  18:00:00,34.1760949797,2.18627968157,8.04166323334,0.0,3.71167865564,18.077,27.8223938576,0.0,25.50935,2.31304385758
 07/24  19:00:00,33.3142976751,2.18627968157,7.00259148358,0.0,3.71167865564,18.077,28.3961302043,0.0,25.50935,2.88678020427
 07/24  20:00:00,29.5249674751,2.18627968157,5.73175103075,0.0,3.71167865564,13.077,24.8209473093,0.0,22.50825,2.31269730931
 07/24  21:00:00,28.7834389383,2.18627968157,5.112992704,0.0,3.71167865564,13.077,23.3204705361,0.0,21.0077,2.31277053613
 07/24  22:00:00,27.5643008497,2.18627968157,4.03947293076,0.0,3.71167865564,13.077,20.31810041,0.0,18.0066,2.31150041002
 07/24  23:00:00,28.3525161533,2.18627968157,3.66364952142,0.0,3.71167865564,13.077,4.16622884899,0.0,3.0011,1.16512884899
 07/24  24:00:00,16.8113173582,2.18627968157,2.48262912087,0.0,1.85583932782,5.577,4.16605466965,0.0,3.0011,1.16495466965
 07/25  01:00:00,10.00162055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  02:00:00,10.0181840666,0.0,0.0,0.0,0.618613109274,5.0,3.59318692594,0.0,3.0011,0.592086925938
 07/25  03:00:00,10.0243477719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  04:00:00,10.8966039142,0.0,0.0,0.0,0.618613109274,5.0,3.59319280575,0.0,3.0011,0.592092805749
 07/25  05:00:00,17.1745609337,2.18627968157,2.24257761079,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/25  06:00:00,32.630296036,2.18627968157,3.58510771618,0.0,3.71167865564,18.077,14.6696334981,0.0,13.50495,1.16468349812
 07/25  07:00:00,31.4207719213,2.18627968157,5.30570165612,0.0,3.71167865564,18.077,23.3207173388,0.0,21.0077,2.31301733881
 07/25  08:00:00,26.8770223155,2.18627968157,5.7499205661,0.0,3.71167865564,13.077,17.8917666306,0.0,15.0055,2.88626663059
 07/25  09:00:00,27.1574250931,2.18627968157,6.02434635486,0.0,3.71167865564,13.077,16.744652811,0.0,15.0055,1.73915281095
 07/25  10:00:00,33.4708044304,2.18627968157,7.33271928425,0.0,3.71167865564,18.077,35.3239472455,0.0,33.0121,2.31184724553
 07/25  11:00:00,36.1588611195,2.18627968157,8.91772853776,0.0,3.71167865564,18.077,42.2538707663,0.0,40.51485,1.73902076635
 07/25  12:00:00,36.2590571151,2.18627968157,9.78393918322,0.0,3.71167865564,18.077,38.3249779721,0.0,36.0132,2.31177797208
 07/25  13:00:00,35.4379937276,2.18627968157,9.29164939012,0.0,3.71167865564,18.077,32.6771814953,0.0,31.51155,1.16563149534
 07/25  14:00:00,28.70405728,2.18627968157,7.55824579844,0.0,3.71167865564,13.077,22.7457457941,0.0,21.0077,1.73804579408
 07/25  15:00:00,28.3370623191,2.18627968157,7.19096671172,0.0,3.71167865564,13.077,21.245117092,0.0,19.50715,1.737967092
 07/25  16:00:00,28.4010552407,2.18627968157,7.25447763688,0.0,3.71167865564,13.077,23.6737075927,0.0,22.50825,1.16545759269
 07/25  17:00:00,34.6196845359,2.18627968157,8.47336574401,0.0,3.71167865564,18.077,27.8210406767,0.0,25.50935,2.3116906767
 07/25  18:00:00,34.4417634397,2.18627968157,8.30497074038,0.0,3.71167865564,18.077,27.8223522492,0.0,25.50935,2.31300224922
 07/25  19:00:00,33.8549050992,2.18627968157,7.72358210341,0.0,3.71167865564,18.077,28.3963170452,0.0,25.50935,2.88696704524
 07/25  20:00:00,30.159433056,2.18627968157,6.50358947152,0.0,3.71167865564,13.077,24.8207179665,0.0,22.50825,2.3124679665
 07/25  21:00:00,29.5731857865,2.18627968157,6.00724076054,0.0,3.71167865564,13.077,23.320617534,0.0,21.0077,2.31291753403
 07/25  22:00:00,29.0585437557,2.18627968157,5.51415198647,0.0,3.71167865564,13.077,20.3181208137,0.0,18.0066,2.31152081372
 07/25  23:00:00,29.0354848365,2.18627968157,4.3433496342,0.0,3.71167865564,13.077,4.1661354044,0.0,3.0011,1.1650354044
 07/25  24:00:00,16.8047924261,2.18627968157,2.48046008189,0.0,1.85583932782,5.577,4.16596144603,0.0,3.0011,1.16486144603
 07/26  01:00:00,10.001772894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  02:00:00,10.0179089386,0.0,0.0,0.0,0.618613109274,5.0,3.5931922523,0.0,3.0011,0.592092252297
 07/26  03:00:00,10.0246477652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  04:00:00,10.2134626095,0.0,0.0,0.0,0.618613109274,5.0,3.59314639382,0.0,3.0011,0.592046393818
 07/26  05:00:00,16.4048423867,2.18627968157,2.15844046843,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/26  06:00:00,32.0167881109,2.18627968157,3.29721423864,0.0,3.71167865564,18.077,14.0973014343,0.0,13.50495,0.592351434324
 07/26  07:00:00,30.9290251163,2.18627968157,4.81499410249,0.0,3.71167865564,18.077,23.8945950862,0.0,21.0077,2.88689508616
 07/26  08:00:00,24.7722524687,2.18627968157,3.67063849083,0.0,3.71167865564,13.077,17.8916372227,0.0,15.0055,2.88613722274
 07/26  09:00:00,25.6949066858,2.18627968157,4.5729080828,0.0,3.71167865564,13.077,16.7446716773,0.0,15.0055,1.73917167727
 07/26  10:00:00,32.8477678696,2.18627968157,6.70407288654,0.0,3.71167865564,18.077,34.7509272532,0.0,33.0121,1.7388272532
 07/26  11:00:00,35.3427218729,2.18627968157,8.10078109674,0.0,3.71167865564,18.077,42.8269566954,0.0,40.51485,2.3121066954
 07/26  12:00:00,35.533815254,2.18627968157,9.05413225977,0.0,3.71167865564,18.077,37.7518431959,0.0,36.0132,1.73864319591
 07/26  13:00:00,34.8777205849,2.18627968157,8.73346324669,0.0,3.71167865564,18.077,33.2500749601,0.0,31.51155,1.73852496005
 07/26  14:00:00,28.2659790521,2.18627968157,7.12312056821,0.0,3.71167865564,13.077,22.7456120257,0.0,21.0077,1.73791202568
 07/26  15:00:00,27.8399656155,2.18627968157,6.68967934349,0.0,3.71167865564,13.077,21.2451355029,0.0,19.50715,1.73798550289
 07/26  16:00:00,27.7351773923,2.18627968157,6.58693147353,0.0,3.71167865564,13.077,23.6737392318,0.0,22.50825,1.16548923177
 07/26  17:00:00,34.0518350864,2.18627968157,7.90654063857,0.0,3.71167865564,18.077,27.2481070836,0.0,25.50935,1.73875708356
 07/26  18:00:00,33.6245634502,2.18627968157,7.48834968631,0.0,3.71167865564,18.077,28.3956453242,0.0,25.50935,2.88629532418
 07/26  19:00:00,33.345965411,2.18627968157,7.02329310783,0.0,3.71167865564,18.077,27.8228220024,0.0,25.50935,2.31347200239
 07/26  20:00:00,29.5055789317,2.18627968157,5.7245554561,0.0,3.71167865564,13.077,25.3939210899,0.0,22.50825,2.88567108986
 07/26  21:00:00,29.034215975,2.18627968157,5.35642323891,0.0,3.71167865564,13.077,23.3203635296,0.0,21.0077,2.31266352961
 07/26  22:00:00,28.315775107,2.18627968157,4.77703906622,0.0,3.71167865564,13.077,20.3175226372,0.0,18.0066,2.3109226372
 07/26  23:00:00,28.5839920154,2.18627968157,3.89370748907,0.0,3.71167865564,13.077,4.16605291939,0.0,3.0011,1.16495291939
 07/26  24:00:00,16.3893072584,2.18627968157,2.07095781952,0.0,1.85583932782,5.577,4.16588001079,0.0,3.0011,1.16478001079
 07/27  01:00:00,9.98725580268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  02:00:00,10.0036346746,0.0,0.0,0.0,0.618613109274,5.0,3.59315190559,0.0,3.0011,0.592051905587
 07/27  03:00:00,10.0125686411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,10.2040838595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,15.994131034,2.18627968157,1.75769578166,0.0,1.85583932782,5.577,5.09374231407,0.0,4.50165,0.592092314069
 07/27  06:00:00,31.6687405226,2.18627968157,2.94975102598,0.0,3.71167865564,18.077,14.0972612295,0.0,13.50495,0.592311229466
 07/27  07:00:00,30.4111018999,2.18627968157,4.29151505315,0.0,3.71167865564,18.077,23.8944009789,0.0,21.0077,2.88670097889
 07/27  08:00:00,25.5994932684,2.18627968157,4.47255766772,0.0,3.71167865564,13.077,17.3185687146,0.0,15.0055,2.31306871462
 07/27  09:00:00,26.2224751004,2.18627968157,5.08295771778,0.0,3.71167865564,13.077,17.3177330097,0.0,15.0055,2.31223300974
 07/27  10:00:00,32.4097773012,2.18627968157,6.26851947269,0.0,3.71167865564,18.077,34.7508399989,0.0,33.0121,1.73873999893
 07/27  11:00:00,35.0705025283,2.18627968157,7.82260955979,0.0,3.71167865564,18.077,42.8271187344,0.0,40.51485,2.31226873444
 07/27  12:00:00,35.3801579462,2.18627968157,8.89380760327,0.0,3.71167865564,18.077,37.7518272258,0.0,36.0132,1.73862722578
 07/27  13:00:00,35.0988395705,2.18627968157,8.94183515412,0.0,3.71167865564,18.077,33.2495909462,0.0,31.51155,1.73804094618
 07/27  14:00:00,28.651185978,2.18627968157,7.49591925732,0.0,3.71167865564,13.077,22.7455058496,0.0,21.0077,1.73780584962
 07/27  15:00:00,27.5893431702,2.18627968157,6.44140816515,0.0,3.71167865564,13.077,20.6724344723,0.0,19.50715,1.16528447228
 07/27  16:00:00,27.6253551367,2.18627968157,6.48059471051,0.0,3.71167865564,13.077,24.2463968273,0.0,22.50825,1.73814682729
 07/27  17:00:00,33.8038575485,2.18627968157,7.66281524447,0.0,3.71167865564,18.077,27.2481595039,0.0,25.50935,1.73880950395
 07/27  18:00:00,33.6389635152,2.18627968157,7.5057234528,0.0,3.71167865564,18.077,28.3956029261,0.0,25.50935,2.88625292606
 07/27  19:00:00,33.2983735508,2.18627968157,7.0205335151,0.0,3.71167865564,18.077,27.8229690253,0.0,25.50935,2.31361902527
 07/27  20:00:00,28.9332227923,2.18627968157,5.16597841679,0.0,3.71167865564,13.077,24.8209359306,0.0,22.50825,2.31268593059
 07/27  21:00:00,28.266845214,2.18627968157,4.60152231698,0.0,3.71167865564,13.077,23.8936906043,0.0,21.0077,2.88599060434
 07/27  22:00:00,27.7621202412,2.18627968157,4.23279274623,0.0,3.71167865564,13.077,19.7449732353,0.0,18.0066,1.73837323532
 07/27  23:00:00,28.193962937,2.18627968157,3.5111404787,0.0,3.71167865564,13.077,4.73861484377,0.0,3.0011,1.73751484377
 07/27  24:00:00,16.3134839457,2.18627968157,1.99907643582,0.0,1.85583932782,5.577,4.16581814769,0.0,3.0011,1.16471814769
 07/28  01:00:00,9.98714363882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  02:00:00,9.99377662462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,10.0021265518,0.0,0.0,0.0,0.618613109274,5.0,3.59317315141,0.0,3.0011,0.592073151406
 07/28  04:00:00,10.8785393099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,16.5898570778,2.18627968157,1.68337446523,0.0,1.85583932782,5.577,5.09372905152,0.0,4.50165,0.592079051516
 07/28  06:00:00,31.4954329282,2.18627968157,2.46937833011,0.0,3.71167865564,18.077,14.097230666,0.0,13.50495,0.592280665988
 07/28  07:00:00,30.3788007901,2.18627968157,4.26863215154,0.0,3.71167865564,18.077,23.8941789977,0.0,21.0077,2.88647899766
 07/28  08:00:00,25.3667631649,2.18627968157,4.25089972139,0.0,3.71167865564,13.077,17.3186209051,0.0,15.0055,2.31312090514
 07/28  09:00:00,25.7720322867,2.18627968157,4.64661903353,0.0,3.71167865564,13.077,17.317760645,0.0,15.0055,2.31226064501
 07/28  10:00:00,32.5588912499,2.18627968157,6.42233479925,0.0,3.71167865564,18.077,34.7509389854,0.0,33.0121,1.73883898541
 07/28  11:00:00,35.2655559709,2.18627968157,8.02442338911,0.0,3.71167865564,18.077,42.8270856013,0.0,40.51485,2.31223560125
 07/28  12:00:00,35.2472107428,2.18627968157,8.77204174436,0.0,3.71167865564,18.077,37.7521079526,0.0,36.0132,1.73890795256
 07/28  13:00:00,34.4972766752,2.18627968157,8.35639827686,0.0,3.71167865564,18.077,33.2496843624,0.0,31.51155,1.73813436235
 07/28  14:00:00,27.8125827699,2.18627968157,6.67407235716,0.0,3.71167865564,13.077,22.7457292903,0.0,21.0077,1.73802929033
 07/28  15:00:00,27.175617158,2.18627968157,6.03738644847,0.0,3.71167865564,13.077,20.6726316857,0.0,19.50715,1.1654816857
 07/28  16:00:00,27.297801016,2.18627968157,6.15926498974,0.0,3.71167865564,13.077,24.246369795,0.0,22.50825,1.73811979502
 07/28  17:00:00,33.6360365925,2.18627968157,7.49754257767,0.0,3.71167865564,18.077,27.2481197517,0.0,25.50935,1.73876975166
 07/28  18:00:00,33.4144700666,2.18627968157,7.28146641061,0.0,3.71167865564,18.077,28.3956885126,0.0,25.50935,2.88633851258
 07/28  19:00:00,32.6260823172,2.18627968157,6.51622993524,0.0,3.71167865564,18.077,27.8228682958,0.0,25.50935,2.31351829575
 07/28  20:00:00,28.9974184462,2.18627968157,5.40485890626,0.0,3.71167865564,13.077,24.8208419095,0.0,22.50825,2.31259190952
 07/28  21:00:00,28.3269470379,2.18627968157,4.79558390873,0.0,3.71167865564,13.077,23.8937443898,0.0,21.0077,2.88604438979
 07/28  22:00:00,27.6150418204,2.18627968157,4.08730822625,0.0,3.71167865564,13.077,19.7455533441,0.0,18.0066,1.73895334407
 07/28  23:00:00,27.9895845252,2.18627968157,3.30891697166,0.0,3.71167865564,13.077,4.73854599788,0.0,3.0011,1.73744599788
 07/28  24:00:00,16.2068920786,2.18627968157,1.89669095176,0.0,1.85583932782,5.577,4.16577305784,0.0,3.0011,1.16467305784
 07/29  01:00:00,9.97967889473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.9929765461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,10.001889394,0.0,0.0,0.0,0.618613109274,5.0,3.59315092227,0.0,3.0011,0.592050922266
 07/29  04:00:00,10.1986031929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  05:00:00,15.8529579503,2.18627968157,1.63031648542,0.0,1.85583932782,5.577,5.09370685774,0.0,4.50165,0.592056857737
 07/29  06:00:00,31.0891177087,2.18627968157,2.38529406837,0.0,3.71167865564,18.077,14.0972085213,0.0,13.50495,0.592258521315
 07/29  07:00:00,29.4385145299,2.18627968157,3.33784886646,0.0,3.71167865564,18.077,22.1724125797,0.0,21.0077,1.16471257971
 07/29  08:00:00,23.7607777367,2.18627968157,2.66540624239,0.0,3.71167865564,13.077,15.5978655899,0.0,15.0055,0.592365589932
 07/29  09:00:00,24.2719328474,2.18627968157,3.17854455832,0.0,3.71167865564,13.077,17.317983161,0.0,15.0055,2.312483161
 07/29  10:00:00,31.5614477596,2.18627968157,5.44712577813,0.0,3.71167865564,18.077,35.3242617995,0.0,33.0121,2.3121617995
 07/29  11:00:00,34.4423660448,2.18627968157,7.21556657913,0.0,3.71167865564,18.077,42.8275103626,0.0,40.51485,2.31266036258
 07/29  12:00:00,34.1226149158,2.18627968157,7.67274157615,0.0,3.71167865564,18.077,38.3256845375,0.0,36.0132,2.31248453753
 07/29  13:00:00,33.3672413686,2.18627968157,7.23894316513,0.0,3.71167865564,18.077,33.8233756153,0.0,31.51155,2.31182561534
 07/29  14:00:00,27.5473866758,2.18627968157,6.41201582648,0.0,3.71167865564,13.077,22.7464224499,0.0,21.0077,1.73872244995
 07/29  15:00:00,27.1780778791,2.18627968157,6.04414155107,0.0,3.71167865564,13.077,21.246000238,0.0,19.50715,1.73885023801
 07/29  16:00:00,27.0867473517,2.18627968157,5.95609165259,0.0,3.71167865564,13.077,24.2466497082,0.0,22.50825,1.73839970821
 07/29  17:00:00,32.8560832238,2.18627968157,6.725576748,0.0,3.71167865564,18.077,27.2476072255,0.0,25.50935,1.73825722546
 07/29  18:00:00,33.0274743911,2.18627968157,6.90631554324,0.0,3.71167865564,18.077,28.3956553672,0.0,25.50935,2.8863053672
 07/29  19:00:00,32.9115329425,2.18627968157,6.60176013396,0.0,3.71167865564,18.077,27.8223131756,0.0,25.50935,2.31296317558
 07/29  20:00:00,29.5276154186,2.18627968157,5.72809124729,0.0,3.71167865564,13.077,24.8207702154,0.0,22.50825,2.31252021538
 07/29  21:00:00,28.9481756826,2.18627968157,5.26948787574,0.0,3.71167865564,13.077,23.893791111,0.0,21.0077,2.88609111102
 07/29  22:00:00,28.181599765,2.18627968157,4.64425211193,0.0,3.71167865564,13.077,19.7451699909,0.0,18.0066,1.7385699909
 07/29  23:00:00,28.6997277146,2.18627968157,4.00863327336,0.0,3.71167865564,13.077,4.1661789583,0.0,3.0011,1.1650789583
 07/29  24:00:00,16.6786619816,2.18627968157,2.35138313963,0.0,1.85583932782,5.577,4.16611826658,0.0,3.0011,1.16501826658
 07/30  01:00:00,9.98638791539,0.0,0.0,0.0,0.618613109274,5.0,3.59317534827,0.0,3.0011,0.592075348272
 07/30  02:00:00,9.99775667868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,10.0099295619,0.0,0.0,0.0,0.618613109274,5.0,3.5931812666,0.0,3.0011,0.592081266599
 07/30  04:00:00,10.2080718614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,16.3227031909,2.18627968157,2.07530233673,0.0,1.85583932782,5.577,5.0937371538,0.0,4.50165,0.592087153805
 07/30  06:00:00,31.6528192066,2.18627968157,2.9366921191,0.0,3.71167865564,18.077,14.0973101872,0.0,13.50495,0.592360187164
 07/30  07:00:00,29.9635451795,2.18627968157,3.86166165801,0.0,3.71167865564,18.077,22.172525767,0.0,21.0077,1.16482576705
 07/30  08:00:00,25.0894350961,2.18627968157,3.97806136675,0.0,3.71167865564,13.077,15.5979220016,0.0,15.0055,0.592422001587
 07/30  09:00:00,25.3692319431,2.18627968157,4.25651297248,0.0,3.71167865564,13.077,16.1703183644,0.0,15.0055,1.16481836437
 07/30  10:00:00,31.6966006896,2.18627968157,5.58176325247,0.0,3.71167865564,18.077,35.3248087542,0.0,33.0121,2.31270875424
 07/30  11:00:00,34.428530677,2.18627968157,7.2027171141,0.0,3.71167865564,18.077,42.8274473796,0.0,40.51485,2.31259737964
 07/30  12:00:00,34.2928543173,2.18627968157,7.84288536499,0.0,3.71167865564,18.077,37.7518748143,0.0,36.0132,1.73867481431
 07/30  13:00:00,33.7556256069,2.18627968157,7.62700152384,0.0,3.71167865564,18.077,33.2504068014,0.0,31.51155,1.73885680142
 07/30  14:00:00,27.7057891467,2.18627968157,6.57009221574,0.0,3.71167865564,13.077,22.7457490874,0.0,21.0077,1.73804908736
 07/30  15:00:00,27.5493488188,2.18627968157,6.41063348096,0.0,3.71167865564,13.077,20.6723804531,0.0,19.50715,1.1652304531
 07/30  16:00:00,27.3329148111,2.18627968157,6.1994367187,0.0,3.71167865564,13.077,24.2462928996,0.0,22.50825,1.73804289965
 07/30  17:00:00,32.8592652352,2.18627968157,6.72846030522,0.0,3.71167865564,18.077,27.2481251758,0.0,25.50935,1.73877517576
 07/30  18:00:00,33.3031496636,2.18627968157,7.17673240306,0.0,3.71167865564,18.077,27.8219062864,0.0,25.50935,2.31255628639
 07/30  19:00:00,32.9141741622,2.18627968157,6.60098853902,0.0,3.71167865564,18.077,27.8219257662,0.0,25.50935,2.31257576618
 07/30  20:00:00,29.2896173391,2.18627968157,5.47573803235,0.0,3.71167865564,13.077,24.8200037409,0.0,22.50825,2.31175374088
 07/30  21:00:00,28.6573301403,2.18627968157,4.98450454915,0.0,3.71167865564,13.077,23.3200759523,0.0,21.0077,2.31237595231
 07/30  22:00:00,27.8531925668,2.18627968157,4.32166904974,0.0,3.71167865564,13.077,19.7451242019,0.0,18.0066,1.73852420192
 07/30  23:00:00,28.1184379349,2.18627968157,3.43415488511,0.0,3.71167865564,13.077,4.16610451011,0.0,3.0011,1.16500451011
 07/30  24:00:00,16.1918772856,2.18627968157,1.88548893119,0.0,1.85583932782,5.577,4.16611574764,0.0,3.0011,1.16501574764
 07/31  01:00:00,9.98048159943,0.0,0.0,0.0,0.618613109274,5.0,3.59316324805,0.0,3.0011,0.592063248047
 07/31  02:00:00,9.99655215122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  03:00:00,10.0047866174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1996663233,0.0,0.0,0.0,0.618613109274,5.0,3.59316916547,0.0,3.0011,0.592069165466
 07/31  05:00:00,15.8601048709,2.18627968157,1.6343806809,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,31.1240575156,2.18627968157,2.41720142219,0.0,3.71167865564,18.077,14.6697237147,0.0,13.50495,1.16477371474
 07/31  07:00:00,30.067841154,2.18627968157,3.96220681408,0.0,3.71167865564,18.077,23.8939976436,0.0,21.0077,2.88629764365
 07/31  08:00:00,25.3967641663,2.18627968157,4.27838748374,0.0,3.71167865564,13.077,17.3185623844,0.0,15.0055,2.31306238445
 07/31  09:00:00,25.8926138236,2.18627968157,4.76439397981,0.0,3.71167865564,13.077,17.3177107614,0.0,15.0055,2.31221076144
 07/31  10:00:00,32.398094462,2.18627968157,6.26168716485,0.0,3.71167865564,18.077,34.7509979345,0.0,33.0121,1.73889793453
 07/31  11:00:00,34.5315935584,2.18627968157,7.30299126316,0.0,3.71167865564,18.077,42.8269704937,0.0,40.51485,2.31212049367
 07/31  12:00:00,35.0931607465,2.18627968157,8.62707774236,0.0,3.71167865564,18.077,37.7520337651,0.0,36.0132,1.7388337651
 07/31  13:00:00,35.0973149166,2.18627968157,8.94636855204,0.0,3.71167865564,18.077,33.2499679284,0.0,31.51155,1.73841792835
 07/31  14:00:00,28.7753870707,2.18627968157,7.62192910737,0.0,3.71167865564,13.077,22.1730158149,0.0,21.0077,1.16531581489
 07/31  15:00:00,28.0315707756,2.18627968157,6.88281629554,0.0,3.71167865564,13.077,21.245249899,0.0,19.50715,1.73809989896
 07/31  16:00:00,27.2541865656,2.18627968157,6.11778118873,0.0,3.71167865564,13.077,24.2464539983,0.0,22.50825,1.73820399829
 07/31  17:00:00,33.1039498167,2.18627968157,6.97350215867,0.0,3.71167865564,18.077,27.2481677719,0.0,25.50935,1.73881777187
 07/31  18:00:00,33.229950702,2.18627968157,7.10367468542,0.0,3.71167865564,18.077,27.8224257541,0.0,25.50935,2.3130757541
 07/31  19:00:00,33.2078885023,2.18627968157,6.88939308267,0.0,3.71167865564,18.077,28.3962959111,0.0,25.50935,2.88694591112
 07/31  20:00:00,29.6161423094,2.18627968157,5.83609474249,0.0,3.71167865564,13.077,24.8208958753,0.0,22.50825,2.3126458753
 07/31  21:00:00,29.155501821,2.18627968157,5.47596028883,0.0,3.71167865564,13.077,23.3204168028,0.0,21.0077,2.31271680281
 07/31  22:00:00,28.2601521079,2.18627968157,4.72212321372,0.0,3.71167865564,13.077,20.3184448043,0.0,18.0066,2.31184480428
 07/31  23:00:00,28.5624975122,2.18627968157,3.87322219623,0.0,3.71167865564,13.077,4.16598904001,0.0,3.0011,1.16488904001
 07/31  24:00:00,16.4862584759,2.18627968157,2.16410342826,0.0,1.85583932782,5.577,4.16590255019,0.0,3.0011,1.16480255019
 08/01  01:00:00,9.99229113577,0.0,0.0,0.0,0.618613109274,5.0,3.59317200876,0.0,3.0011,0.592072008758
 08/01  02:00:00,10.0069023222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,10.0153461971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.896863459,0.0,0.0,0.0,0.618613109274,5.0,3.59317791225,0.0,3.0011,0.592077912247
 08/01  05:00:00,16.7775320818,2.18627968157,1.86158225409,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/01  06:00:00,31.8571026603,2.18627968157,2.82183907619,0.0,3.71167865564,18.077,14.6697420788,0.0,13.50495,1.16479207883
 08/01  07:00:00,30.346212318,2.18627968157,4.23729422205,0.0,3.71167865564,18.077,23.8939575662,0.0,21.0077,2.88625756618
 08/01  08:00:00,24.5631848557,2.18627968157,3.45950483568,0.0,3.71167865564,13.077,17.3182059334,0.0,15.0055,2.31270593341
 08/01  09:00:00,25.5129486504,2.18627968157,4.4018931698,0.0,3.71167865564,13.077,17.3177876805,0.0,15.0055,2.31228768045
 08/01  10:00:00,32.356840808,2.18627968157,6.22955154409,0.0,3.71167865564,18.077,34.7509732652,0.0,33.0121,1.73887326524
 08/01  11:00:00,34.9368998899,2.18627968157,7.70241899119,0.0,3.71167865564,18.077,42.826987129,0.0,40.51485,2.31213712903
 08/01  12:00:00,35.2877682057,2.18627968157,8.8167258439,0.0,3.71167865564,18.077,37.7520966939,0.0,36.0132,1.73889669386
 08/01  13:00:00,34.7475308736,2.18627968157,8.60182084204,0.0,3.71167865564,18.077,33.249985173,0.0,31.51155,1.73843517304
 08/01  14:00:00,28.0555379741,2.18627968157,6.91439049583,0.0,3.71167865564,13.077,22.1730467151,0.0,21.0077,1.16534671513
 08/01  15:00:00,27.5095713381,2.18627968157,6.3665330845,0.0,3.71167865564,13.077,21.2452991353,0.0,19.50715,1.73814913529
 08/01  16:00:00,27.5990228278,2.18627968157,6.45767868795,0.0,3.71167865564,13.077,24.2462777025,0.0,22.50825,1.73802770252
 08/01  17:00:00,33.6847481975,2.18627968157,7.54619930211,0.0,3.71167865564,18.077,27.248159364,0.0,25.50935,1.73880936401
 08/01  18:00:00,33.5834984122,2.18627968157,7.45037857376,0.0,3.71167865564,18.077,27.8223524586,0.0,25.50935,2.31300245858
 08/01  19:00:00,33.1242408721,2.18627968157,6.99805060777,0.0,3.71167865564,18.077,28.3963202258,0.0,25.50935,2.88697022576
 08/01  20:00:00,29.6020141506,2.18627968157,5.98991539152,0.0,3.71167865564,13.077,24.8208146407,0.0,22.50825,2.31256464069
 08/01  21:00:00,29.3446905928,2.18627968157,5.79925458914,0.0,3.71167865564,13.077,23.3205026699,0.0,21.0077,2.31280266991
 08/01  22:00:00,28.480239147,2.18627968157,4.939616992,0.0,3.71167865564,13.077,20.3185350481,0.0,18.0066,2.31193504807
 08/01  23:00:00,28.9627764374,2.18627968157,4.26494813466,0.0,3.71167865564,13.077,4.16603435419,0.0,3.0011,1.16493435419
 08/01  24:00:00,16.7364766484,2.18627968157,2.40605851958,0.0,1.85583932782,5.577,4.16594793868,0.0,3.0011,1.16484793868
 08/02  01:00:00,9.99714151479,0.0,0.0,0.0,0.618613109274,5.0,3.59319436934,0.0,3.0011,0.592094369336
 08/02  02:00:00,10.0088712475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  03:00:00,10.014642958,0.0,0.0,0.0,0.618613109274,5.0,3.5931485205,0.0,3.0011,0.592048520504
 08/02  04:00:00,10.2110856106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  05:00:00,16.145792068,2.18627968157,1.90621170683,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,31.6737810082,2.18627968157,2.95641238341,0.0,3.71167865564,18.077,14.6696116585,0.0,13.50495,1.16466165854
 08/02  07:00:00,30.6471278767,2.18627968157,4.53391353554,0.0,3.71167865564,18.077,23.8941727054,0.0,21.0077,2.88647270545
 08/02  08:00:00,26.1357623497,2.18627968157,5.01033459308,0.0,3.71167865564,13.077,17.3187415116,0.0,15.0055,2.3132415116
 08/02  09:00:00,26.3637242978,2.18627968157,5.23242719158,0.0,3.71167865564,13.077,17.3176195453,0.0,15.0055,2.31211954529
 08/02  10:00:00,32.8102356238,2.18627968157,6.66947262787,0.0,3.71167865564,18.077,34.7509321094,0.0,33.0121,1.73883210938
 08/02  11:00:00,35.6264097954,2.18627968157,8.37771415973,0.0,3.71167865564,18.077,42.8271359883,0.0,40.51485,2.31228598828
 08/02  12:00:00,35.5572177994,2.18627968157,9.07698735118,0.0,3.71167865564,18.077,37.7518785292,0.0,36.0132,1.7386785292
 08/02  13:00:00,35.0514619507,2.18627968157,8.90096634315,0.0,3.71167865564,18.077,33.2500705797,0.0,31.51155,1.73852057965
 08/02  14:00:00,28.6878413183,2.18627968157,7.53432587288,0.0,3.71167865564,13.077,22.173007628,0.0,21.0077,1.16530762798
 08/02  15:00:00,28.12033935,2.18627968157,6.96694103485,0.0,3.71167865564,13.077,21.2453874011,0.0,19.50715,1.73823740114
 08/02  16:00:00,28.307831753,2.18627968157,7.15406275642,0.0,3.71167865564,13.077,24.2464206144,0.0,22.50825,1.73817061441
 08/02  17:00:00,34.6735513032,2.18627968157,8.51989340053,0.0,3.71167865564,18.077,27.2480579506,0.0,25.50935,1.73870795065
 08/02  18:00:00,34.2642018895,2.18627968157,8.11989140291,0.0,3.71167865564,18.077,27.8224272318,0.0,25.50935,2.31307723177
 08/02  19:00:00,33.5973465918,2.18627968157,7.27335389189,0.0,3.71167865564,18.077,28.3961803676,0.0,25.50935,2.88683036757
 08/02  20:00:00,29.6783957393,2.18627968157,5.89396205951,0.0,3.71167865564,13.077,24.8208842708,0.0,22.50825,2.31263427078
 08/02  21:00:00,29.0566341682,2.18627968157,5.37792845454,0.0,3.71167865564,13.077,23.3206471012,0.0,21.0077,2.31294710117
 08/02  22:00:00,28.2047222188,2.18627968157,4.66817556388,0.0,3.71167865564,13.077,20.3186814893,0.0,18.0066,2.31208148934
 08/02  23:00:00,28.5777992389,2.18627968157,3.88846029424,0.0,3.71167865564,13.077,4.16623911257,0.0,3.0011,1.16513911257
 08/02  24:00:00,16.5707475303,2.18627968157,2.24642036334,0.0,1.85583932782,5.577,4.16602260015,0.0,3.0011,1.16492260015
 08/03  01:00:00,9.99764506743,0.0,0.0,0.0,0.618613109274,5.0,3.5931796149,0.0,3.0011,0.592079614898
 08/03  02:00:00,10.01465223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,10.0236502411,0.0,0.0,0.0,0.618613109274,5.0,3.59318550631,0.0,3.0011,0.592085506308
 08/03  04:00:00,10.2218098366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,16.4375930723,2.18627968157,2.18518078909,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,32.2216756039,2.18627968157,3.4951677104,0.0,3.71167865564,18.077,14.6696862149,0.0,13.50495,1.16473621489
 08/03  07:00:00,30.4810971714,2.18627968157,4.36969088645,0.0,3.71167865564,18.077,23.8940913527,0.0,21.0077,2.88639135274
 08/03  08:00:00,25.7635790754,2.18627968157,4.64528286365,0.0,3.71167865564,13.077,17.3185879105,0.0,15.0055,2.31308791051
 08/03  09:00:00,26.4695721056,2.18627968157,5.34039920107,0.0,3.71167865564,13.077,17.3177821902,0.0,15.0055,2.31228219021
 08/03  10:00:00,32.8269322522,2.18627968157,6.68999508887,0.0,3.71167865564,18.077,34.7509551789,0.0,33.0121,1.73885517887
 08/03  11:00:00,35.1504188766,2.18627968157,7.91496110751,0.0,3.71167865564,18.077,42.8270861319,0.0,40.51485,2.31223613189
 08/03  12:00:00,35.0834782019,2.18627968157,8.61753099672,0.0,3.71167865564,18.077,37.7519121627,0.0,36.0132,1.73871216265
 08/03  13:00:00,34.4916873378,2.18627968157,8.35308849028,0.0,3.71167865564,18.077,33.2499163479,0.0,31.51155,1.73836634787
 08/03  14:00:00,27.9513662446,2.18627968157,6.81285443152,0.0,3.71167865564,13.077,22.7456991552,0.0,21.0077,1.73799915515
 08/03  15:00:00,27.4031551505,2.18627968157,6.26458824731,0.0,3.71167865564,13.077,20.6722647546,0.0,19.50715,1.16511475458
 08/03  16:00:00,27.5567195633,2.18627968157,6.41798185391,0.0,3.71167865564,13.077,24.2464577415,0.0,22.50825,1.73820774155
 08/03  17:00:00,34.2598750371,2.18627968157,8.11669132277,0.0,3.71167865564,18.077,27.2481739402,0.0,25.50935,1.73882394025
 08/03  18:00:00,34.2890171455,2.18627968157,8.14740884158,0.0,3.71167865564,18.077,27.8224494067,0.0,25.50935,2.31309940666
 08/03  19:00:00,33.8175336388,2.18627968157,7.48588884353,0.0,3.71167865564,18.077,28.3962581404,0.0,25.50935,2.8869081404
 08/03  20:00:00,29.9508196206,2.18627968157,6.15675644488,0.0,3.71167865564,13.077,24.8209285758,0.0,22.50825,2.31267857578
 08/03  21:00:00,29.5429885535,2.18627968157,5.85651190289,0.0,3.71167865564,13.077,23.893780862,0.0,21.0077,2.88608086197
 08/03  22:00:00,28.9251747967,2.18627968157,5.37900907568,0.0,3.71167865564,13.077,19.745757526,0.0,18.0066,1.73915752597
 08/03  23:00:00,29.3498088106,2.18627968157,4.64923941055,0.0,3.71167865564,13.077,4.16621491374,0.0,3.0011,1.16511491374
 08/03  24:00:00,17.2127167021,2.18627968157,2.87341255921,0.0,1.85583932782,5.577,4.16612794361,0.0,3.0011,1.16502794361
 08/04  01:00:00,10.0057720905,0.0,0.0,0.0,0.618613109274,5.0,3.59318018365,0.0,3.0011,0.592080183654
 08/04  02:00:00,10.0191623033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,10.0284711194,0.0,0.0,0.0,0.618613109274,5.0,3.59318610098,0.0,3.0011,0.592086100984
 08/04  04:00:00,10.9123184046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,17.2945266767,2.18627968157,2.34807299203,0.0,1.85583932782,5.577,5.09374198052,0.0,4.50165,0.592091980522
 08/04  06:00:00,32.7630029818,2.18627968157,3.70869866647,0.0,3.71167865564,18.077,14.097316721,0.0,13.50495,0.592366720953
 08/04  07:00:00,31.4186796344,2.18627968157,5.29696816579,0.0,3.71167865564,18.077,23.8942829169,0.0,21.0077,2.88658291686
 08/04  08:00:00,26.4231363453,2.18627968157,5.29419583889,0.0,3.71167865564,13.077,17.3183988409,0.0,15.0055,2.31289884088
 08/04  09:00:00,26.7790716541,2.18627968157,5.64224600958,0.0,3.71167865564,13.077,17.3176582646,0.0,15.0055,2.3121582646
 08/04  10:00:00,33.2566789086,2.18627968157,7.11219555905,0.0,3.71167865564,18.077,34.7509185455,0.0,33.0121,1.73881854554
 08/04  11:00:00,36.1331734765,2.18627968157,8.8844778408,0.0,3.71167865564,18.077,42.8271309234,0.0,40.51485,2.31228092341
 08/04  12:00:00,36.2493503883,2.18627968157,9.76289310286,0.0,3.71167865564,18.077,37.7519871385,0.0,36.0132,1.73878713849
 08/04  13:00:00,35.3298451933,2.18627968157,9.18125568733,0.0,3.71167865564,18.077,33.2500436071,0.0,31.51155,1.73849360711
 08/04  14:00:00,28.6819492554,2.18627968157,7.53662189404,0.0,3.71167865564,13.077,22.7457331422,0.0,21.0077,1.7380331422
 08/04  15:00:00,28.0241308067,2.18627968157,6.87843160787,0.0,3.71167865564,13.077,20.6725437368,0.0,19.50715,1.16539373684
 08/04  16:00:00,28.105999924,2.18627968157,6.96019508841,0.0,3.71167865564,13.077,24.2463825451,0.0,22.50825,1.73813254508
 08/04  17:00:00,34.1707426778,2.18627968157,8.02897285131,0.0,3.71167865564,18.077,27.2481813556,0.0,25.50935,1.73883135561
 08/04  18:00:00,33.9582802833,2.18627968157,7.82426310631,0.0,3.71167865564,18.077,28.3957082427,0.0,25.50935,2.88635824275
 08/04  19:00:00,33.3528565879,2.18627968157,7.22626627948,0.0,3.71167865564,18.077,27.8229226274,0.0,25.50935,2.31357262737
 08/04  20:00:00,29.7642621661,2.18627968157,6.13598063277,0.0,3.71167865564,13.077,24.820779598,0.0,22.50825,2.31252959795
 08/04  21:00:00,29.374910461,2.18627968157,5.82826951301,0.0,3.71167865564,13.077,23.8936164262,0.0,21.0077,2.88591642618
 08/04  22:00:00,28.8324500539,2.18627968157,5.28591438472,0.0,3.71167865564,13.077,19.7455446402,0.0,18.0066,1.73894464016
 08/04  23:00:00,29.1762870018,2.18627968157,4.47672865629,0.0,3.71167865564,13.077,4.73854564173,0.0,3.0011,1.73744564173
 08/04  24:00:00,17.0351725237,2.18627968157,2.69895030645,0.0,1.85583932782,5.577,4.16577849479,0.0,3.0011,1.16467849479
 08/05  01:00:00,10.0028485081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,10.0158616824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,10.0250243082,0.0,0.0,0.0,0.618613109274,5.0,3.59315322076,0.0,3.0011,0.592053220763
 08/05  04:00:00,10.2212177136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,16.4179861538,2.18627968157,2.16606073429,0.0,1.85583932782,5.577,5.09370915257,0.0,4.50165,0.592059152574
 08/05  06:00:00,32.0756650769,2.18627968157,3.34920943552,0.0,3.71167865564,18.077,14.0972125744,0.0,13.50495,0.592262574384
 08/05  07:00:00,30.5244373341,2.18627968157,4.40842391043,0.0,3.71167865564,18.077,22.1724250707,0.0,21.0077,1.16472507073
 08/05  08:00:00,25.7481203382,2.18627968157,4.62276693094,0.0,3.71167865564,13.077,15.5979176632,0.0,15.0055,0.592417663178
 08/05  09:00:00,26.7709167519,2.18627968157,5.63441779007,0.0,3.71167865564,13.077,17.3182534753,0.0,15.0055,2.31275347525
 08/05  10:00:00,32.8462634999,2.18627968157,6.70637927462,0.0,3.71167865564,18.077,35.3243030586,0.0,33.0121,2.31220305862
 08/05  11:00:00,35.565806122,2.18627968157,8.31791315337,0.0,3.71167865564,18.077,42.8275721677,0.0,40.51485,2.31272216769
 08/05  12:00:00,35.6559674798,2.18627968157,9.1693835773,0.0,3.71167865564,18.077,38.3257826216,0.0,36.0132,2.31258262156
 08/05  13:00:00,34.5926897209,2.18627968157,8.44396945499,0.0,3.71167865564,18.077,33.8236816501,0.0,31.51155,2.31213165015
 08/05  14:00:00,28.1409362054,2.18627968157,6.99575317207,0.0,3.71167865564,13.077,22.7461118909,0.0,21.0077,1.73841189094
 08/05  15:00:00,27.9081744256,2.18627968157,6.7628696311,0.0,3.71167865564,13.077,21.2458704389,0.0,19.50715,1.73872043892
 08/05  16:00:00,27.7285853309,2.18627968157,6.58715715191,0.0,3.71167865564,13.077,24.2467169496,0.0,22.50825,1.73846694959
 08/05  17:00:00,33.3409912451,2.18627968157,7.20193149684,0.0,3.71167865564,18.077,27.8211635427,0.0,25.50935,2.31181354275
 08/05  18:00:00,33.7234641081,2.18627968157,7.58975063657,0.0,3.71167865564,18.077,27.8224487323,0.0,25.50935,2.31309873226
 08/05  19:00:00,33.7032680011,2.18627968157,7.3752776557,0.0,3.71167865564,18.077,27.8223663,0.0,25.50935,2.31301630004
 08/05  20:00:00,30.0980260022,2.18627968157,6.30082490475,0.0,3.71167865564,13.077,24.8208687111,0.0,22.50825,2.31261871114
 08/05  21:00:00,29.5744766202,2.18627968157,5.88714050054,0.0,3.71167865564,13.077,23.8937349714,0.0,21.0077,2.88603497143
 08/05  22:00:00,28.8814625103,2.18627968157,5.3353138141,0.0,3.71167865564,13.077,19.7452682873,0.0,18.0066,1.73866828733
 08/05  23:00:00,29.2359673689,2.18627968157,4.53660519103,0.0,3.71167865564,13.077,4.73907463052,0.0,3.0011,1.73797463052
 08/05  24:00:00,17.0807190091,2.18627968157,2.7439449459,0.0,1.85583932782,5.577,4.16582888296,0.0,3.0011,1.16472888296
 08/06  01:00:00,10.0079196371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,10.0240226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,10.0286945751,0.0,0.0,0.0,0.618613109274,5.0,3.59317788669,0.0,3.0011,0.592077886685
 08/06  04:00:00,10.2226383449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,16.4890232518,2.18627968157,2.23482934899,0.0,1.85583932782,5.577,5.09373377928,0.0,4.50165,0.592083779276
 08/06  06:00:00,32.1141615661,2.18627968157,3.38750663784,0.0,3.71167865564,18.077,14.0972377731,0.0,13.50495,0.592287773065
 08/06  07:00:00,30.9355098901,2.18627968157,4.81421796479,0.0,3.71167865564,18.077,22.172475577,0.0,21.0077,1.16477557697
 08/06  08:00:00,26.1002015275,2.18627968157,4.97142970279,0.0,3.71167865564,13.077,15.5978994633,0.0,15.0055,0.592399463287
 08/06  09:00:00,26.4933296042,2.18627968157,5.36195022883,0.0,3.71167865564,13.077,16.1703257491,0.0,15.0055,1.16482574912
 08/06  10:00:00,32.9231999961,2.18627968157,6.78234443055,0.0,3.71167865564,18.077,35.3247577726,0.0,33.0121,2.31265777264
 08/06  11:00:00,35.8933158371,2.18627968157,8.64462020128,0.0,3.71167865564,18.077,42.8275548997,0.0,40.51485,2.31270489973
 08/06  12:00:00,35.798165353,2.18627968157,9.31158326275,0.0,3.71167865564,18.077,37.7520073961,0.0,36.0132,1.73880739611
 08/06  13:00:00,35.2609836895,2.18627968157,9.10279007413,0.0,3.71167865564,18.077,33.8233007191,0.0,31.51155,2.3117507191
 08/06  14:00:00,28.9898661605,2.18627968157,7.83363254699,0.0,3.71167865564,13.077,22.1728169849,0.0,21.0077,1.16511698487
 08/06  15:00:00,28.3432480731,2.18627968157,7.19448587984,0.0,3.71167865564,13.077,21.2453681862,0.0,19.50715,1.73821818617
