Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  16:00:00,28.5199840911,2.18627968157,7.36898118671,0.0,3.71167865564,13.077,23.6736518256,0.0,22.50825,1.16540182556
 08/06  17:00:00,34.2258429298,2.18627968157,8.07702697756,0.0,3.71167865564,18.077,27.8211440757,0.0,25.50935,2.31179407573
 08/06  18:00:00,34.0777370999,2.18627968157,7.94133185846,0.0,3.71167865564,18.077,27.8220154091,0.0,25.50935,2.31266540909
 08/06  19:00:00,33.5096054352,2.18627968157,7.18692655625,0.0,3.71167865564,18.077,27.822001491,0.0,25.50935,2.31265149097
 08/06  20:00:00,29.9611368318,2.18627968157,6.16187154262,0.0,3.71167865564,13.077,24.247068525,0.0,22.50825,1.73881852498
 08/06  21:00:00,29.6132925899,2.18627968157,5.9259794718,0.0,3.71167865564,13.077,23.3200367238,0.0,21.0077,2.31233672375
 08/06  22:00:00,28.8028232265,2.18627968157,5.25721776511,0.0,3.71167865564,13.077,19.7451132509,0.0,18.0066,1.73851325087
 08/06  23:00:00,29.0759352524,2.18627968157,4.37827181988,0.0,3.71167865564,13.077,4.16605425249,0.0,3.0011,1.16495425249
 08/06  24:00:00,16.9920211147,2.18627968157,2.65832208438,0.0,1.85583932782,5.577,4.73864667107,0.0,3.0011,1.73754667107
 08/07  01:00:00,10.0058196501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,10.0170530182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  03:00:00,10.0231240679,0.0,0.0,0.0,0.618613109274,5.0,3.5931555846,0.0,3.0011,0.592055584598
 08/07  04:00:00,10.2215764654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  05:00:00,16.4869902278,2.18627968157,2.23344105491,0.0,1.85583932782,5.577,5.09371151264,0.0,4.50165,0.592061512644
 08/07  06:00:00,32.2070656318,2.18627968157,3.47962320017,0.0,3.71167865564,18.077,14.0972157602,0.0,13.50495,0.592265760202
 08/07  07:00:00,30.9544473241,2.18627968157,4.83377596741,0.0,3.71167865564,18.077,23.8945119268,0.0,21.0077,2.88681192679
 08/07  08:00:00,25.7872839921,2.18627968157,4.66375182944,0.0,3.71167865564,13.077,17.3185257242,0.0,15.0055,2.31302572417
 08/07  09:00:00,26.6188135529,2.18627968157,5.48128025666,0.0,3.71167865564,13.077,17.3177480898,0.0,15.0055,2.3122480898
 08/07  10:00:00,33.1513298248,2.18627968157,7.00502532523,0.0,3.71167865564,18.077,34.7509344503,0.0,33.0121,1.7388344503
 08/07  11:00:00,35.8739268666,2.18627968157,8.62523123094,0.0,3.71167865564,18.077,42.8271279779,0.0,40.51485,2.31227797785
 08/07  12:00:00,36.2018132834,2.18627968157,9.71006839313,0.0,3.71167865564,18.077,37.752008398,0.0,36.0132,1.73880839805
 08/07  13:00:00,35.4080615375,2.18627968157,9.25209675066,0.0,3.71167865564,18.077,33.249656689,0.0,31.51155,1.73810668905
 08/07  14:00:00,28.4659677572,2.18627968157,7.31792709945,0.0,3.71167865564,13.077,22.7455922888,0.0,21.0077,1.73789228883
 08/07  15:00:00,27.3595298222,2.18627968157,6.21839065229,0.0,3.71167865564,13.077,21.245265157,0.0,19.50715,1.73811515699
 08/07  16:00:00,27.6893758764,2.18627968157,6.54670338863,0.0,3.71167865564,13.077,23.6736331941,0.0,22.50825,1.1653831941
 08/07  17:00:00,33.8903045448,2.18627968157,7.74925881147,0.0,3.71167865564,18.077,27.2481873729,0.0,25.50935,1.73883737285
 08/07  18:00:00,33.4459409472,2.18627968157,7.31275675769,0.0,3.71167865564,18.077,28.3957373867,0.0,25.50935,2.88638738667
 08/07  19:00:00,33.2779722585,2.18627968157,6.96602370698,0.0,3.71167865564,18.077,28.3963018705,0.0,25.50935,2.88695187049
 08/07  20:00:00,29.564627936,2.18627968157,5.77995312116,0.0,3.71167865564,13.077,24.8208663954,0.0,22.50825,2.31261639536
 08/07  21:00:00,29.0858877878,2.18627968157,5.40363292056,0.0,3.71167865564,13.077,23.3207981537,0.0,21.0077,2.31309815375
 08/07  22:00:00,28.4853456457,2.18627968157,4.94363916662,0.0,3.71167865564,13.077,20.3182525941,0.0,18.0066,2.31165259408
 08/07  23:00:00,28.8639043648,2.18627968157,4.16899895557,0.0,3.71167865564,13.077,4.16621096662,0.0,3.0011,1.16511096662
 08/07  24:00:00,16.5825767839,2.18627968157,2.25741669165,0.0,1.85583932782,5.577,4.16604588982,0.0,3.0011,1.16494588982
 08/08  01:00:00,9.99272815433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,10.0085515034,0.0,0.0,0.0,0.618613109274,5.0,3.593181739,0.0,3.0011,0.592081738999
 08/08  03:00:00,10.0125623186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  04:00:00,10.891951348,0.0,0.0,0.0,0.618613109274,5.0,3.59318762704,0.0,3.0011,0.592087627038
 08/08  05:00:00,16.6928588669,2.18627968157,1.77267778305,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,31.7683336233,2.18627968157,2.73373263184,0.0,3.71167865564,18.077,14.6696318132,0.0,13.50495,1.16468181322
 08/08  07:00:00,30.4436459685,2.18627968157,4.33131157755,0.0,3.71167865564,18.077,23.3202182638,0.0,21.0077,2.31251826375
 08/08  08:00:00,25.9832393966,2.18627968157,4.85822868744,0.0,3.71167865564,13.077,17.8917773614,0.0,15.0055,2.88627736143
 08/08  09:00:00,26.3979084805,2.18627968157,5.26206012852,0.0,3.71167865564,13.077,16.7447420129,0.0,15.0055,1.73924201292
 08/08  10:00:00,32.6598747018,2.18627968157,6.51677721949,0.0,3.71167865564,18.077,35.3238662896,0.0,33.0121,2.3117662896
 08/08  11:00:00,34.9874607184,2.18627968157,7.75119041909,0.0,3.71167865564,18.077,42.2540777237,0.0,40.51485,1.73922772374
 08/08  12:00:00,35.4072049342,2.18627968157,8.92997358828,0.0,3.71167865564,18.077,38.3246906081,0.0,36.0132,2.31149060806
 08/08  13:00:00,34.853923146,2.18627968157,8.70581510443,0.0,3.71167865564,18.077,33.249828167,0.0,31.51155,1.738278167
 08/08  14:00:00,28.2769794478,2.18627968157,7.12709402858,0.0,3.71167865564,13.077,22.17315564,0.0,21.0077,1.16545564
 08/08  15:00:00,27.5851014857,2.18627968157,6.43730082693,0.0,3.71167865564,13.077,21.2450586501,0.0,19.50715,1.73790865011
 08/08  16:00:00,27.712353806,2.18627968157,6.56737398634,0.0,3.71167865564,13.077,23.673614293,0.0,22.50825,1.16536429295
 08/08  17:00:00,34.0582801499,2.18627968157,7.91341855544,0.0,3.71167865564,18.077,27.8210502542,0.0,25.50935,2.31170025425
 08/08  18:00:00,33.5965765057,2.18627968157,7.46093718718,0.0,3.71167865564,18.077,27.822434291,0.0,25.50935,2.31308429097
 08/08  19:00:00,32.6503875026,2.18627968157,6.56152855939,0.0,3.71167865564,18.077,28.3961349037,0.0,25.50935,2.88678490374
 08/08  20:00:00,29.1381709137,2.18627968157,5.54142161797,0.0,3.71167865564,13.077,24.8208952649,0.0,22.50825,2.31264526487
 08/08  21:00:00,28.6397873033,2.18627968157,5.10354136406,0.0,3.71167865564,13.077,23.3207152758,0.0,21.0077,2.31301527579
 08/08  22:00:00,27.8571189317,2.18627968157,4.32458184735,0.0,3.71167865564,13.077,20.3184342371,0.0,18.0066,2.31183423712
 08/08  23:00:00,28.3578617817,2.18627968157,3.67257017723,0.0,3.71167865564,13.077,4.16599114697,0.0,3.0011,1.16489114697
 08/08  24:00:00,16.3815967586,2.18627968157,2.06109222854,0.0,1.85583932782,5.577,4.1659120737,0.0,3.0011,1.1648120737
 08/09  01:00:00,9.98929331416,0.0,0.0,0.0,0.618613109274,5.0,3.59317699749,0.0,3.0011,0.592076997494
 08/09  02:00:00,10.0060325248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,10.0158028698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.2161462547,0.0,0.0,0.0,0.618613109274,5.0,3.59318289306,0.0,3.0011,0.592082893059
 08/09  05:00:00,16.2200854156,2.18627968157,1.9741962756,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/09  06:00:00,31.8425443704,2.18627968157,3.11971820812,0.0,3.71167865564,18.077,14.6695813703,0.0,13.50495,1.16463137031
 08/09  07:00:00,30.748863833,2.18627968157,4.62892267625,0.0,3.71167865564,18.077,23.8941577835,0.0,21.0077,2.88645778346
 08/09  08:00:00,25.9043035982,2.18627968157,4.77654631706,0.0,3.71167865564,13.077,17.318735142,0.0,15.0055,2.31323514202
 08/09  09:00:00,25.8428043465,2.18627968157,4.71259543885,0.0,3.71167865564,13.077,17.3177161859,0.0,15.0055,2.31221618591
 08/09  10:00:00,32.2378481394,2.18627968157,6.10202227245,0.0,3.71167865564,18.077,34.7509708802,0.0,33.0121,1.73887088025
 08/09  11:00:00,35.255943184,2.18627968157,8.00805021553,0.0,3.71167865564,18.077,42.8270148656,0.0,40.51485,2.31216486559
 08/09  12:00:00,34.9350136922,2.18627968157,8.45996887381,0.0,3.71167865564,18.077,37.7519859369,0.0,36.0132,1.73878593685
 08/09  13:00:00,34.2271789979,2.18627968157,8.08904510773,0.0,3.71167865564,18.077,33.2500528001,0.0,31.51155,1.73850280012
 08/09  14:00:00,28.0476809039,2.18627968157,6.90516112287,0.0,3.71167865564,13.077,22.7457568159,0.0,21.0077,1.7380568159
 08/09  15:00:00,27.9815515235,2.18627968157,6.83140959336,0.0,3.71167865564,13.077,20.672277187,0.0,19.50715,1.16512718699
 08/09  16:00:00,28.1193482655,2.18627968157,6.97103873777,0.0,3.71167865564,13.077,24.2463406153,0.0,22.50825,1.73809061533
 08/09  17:00:00,34.1912180984,2.18627968157,8.04597524782,0.0,3.71167865564,18.077,27.2482256918,0.0,25.50935,1.73887569181
 08/09  18:00:00,33.737453928,2.18627968157,7.59684467945,0.0,3.71167865564,18.077,28.3957589972,0.0,25.50935,2.88640899716
 08/09  19:00:00,32.9858506207,2.18627968157,6.69729457812,0.0,3.71167865564,18.077,27.8229118588,0.0,25.50935,2.31356185883
 08/09  20:00:00,29.3703877616,2.18627968157,5.58925874127,0.0,3.71167865564,13.077,24.8208665248,0.0,22.50825,2.31261652475
 08/09  21:00:00,28.7558590257,2.18627968157,5.07963584985,0.0,3.71167865564,13.077,23.8937852582,0.0,21.0077,2.88608525821
 08/09  22:00:00,28.0551824366,2.18627968157,4.52104822649,0.0,3.71167865564,13.077,19.7455080683,0.0,18.0066,1.73890806832
 08/09  23:00:00,28.4781829826,2.18627968157,3.78960254623,0.0,3.71167865564,13.077,4.73877898543,0.0,3.0011,1.73767898543
 08/09  24:00:00,16.4763336174,2.18627968157,2.1538404349,0.0,1.85583932782,5.577,3.59344629296,0.0,3.0011,0.592346292962
 08/10  01:00:00,9.99425347073,0.0,0.0,0.0,0.618613109274,5.0,3.5931927807,0.0,3.0011,0.592092780697
 08/10  02:00:00,10.0055813716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,10.0156116694,0.0,0.0,0.0,0.618613109274,5.0,3.5931469583,0.0,3.0011,0.5920469583
 08/10  04:00:00,10.2128043296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  05:00:00,16.119107836,2.18627968157,1.8805362731,0.0,1.85583932782,5.577,5.09370290009,0.0,4.50165,0.592052900089
 08/10  06:00:00,31.6858265868,2.18627968157,2.96854217515,0.0,3.71167865564,18.077,14.0972081315,0.0,13.50495,0.592258131481
 08/10  07:00:00,30.9493926032,2.18627968157,4.83104581863,0.0,3.71167865564,18.077,23.8945028058,0.0,21.0077,2.88680280583
 08/10  08:00:00,26.3312386534,2.18627968157,5.20269091576,0.0,3.71167865564,13.077,17.3186652265,0.0,15.0055,2.31316522646
 08/10  09:00:00,26.3650293144,2.18627968157,5.23381944112,0.0,3.71167865564,13.077,17.3177919643,0.0,15.0055,2.31229196427
 08/10  10:00:00,32.6193774182,2.18627968157,6.48307046628,0.0,3.71167865564,18.077,34.750991735,0.0,33.0121,1.73889173499
 08/10  11:00:00,35.2964266659,2.18627968157,8.05529408413,0.0,3.71167865564,18.077,42.8270393017,0.0,40.51485,2.31218930166
 08/10  12:00:00,35.1495662473,2.18627968157,8.68568075765,0.0,3.71167865564,18.077,37.752026814,0.0,36.0132,1.73882681396
 08/10  13:00:00,35.2439453575,2.18627968157,9.09857193487,0.0,3.71167865564,18.077,33.2500668336,0.0,31.51155,1.73851683356
 08/10  14:00:00,29.4411646091,2.18627968157,8.28282068221,0.0,3.71167865564,13.077,22.7458634991,0.0,21.0077,1.73816349914
 08/10  15:00:00,28.7574475968,2.18627968157,7.59674585172,0.0,3.71167865564,13.077,21.2452922739,0.0,19.50715,1.73814227393
 08/10  16:00:00,28.2087671638,2.18627968157,7.05737263126,0.0,3.71167865564,13.077,23.6736918858,0.0,22.50825,1.16544188579
 08/10  17:00:00,34.2640715228,2.18627968157,8.11863266533,0.0,3.71167865564,18.077,27.8211541229,0.0,25.50935,2.31180412286
 08/10  18:00:00,34.4501772537,2.18627968157,8.30887296191,0.0,3.71167865564,18.077,27.8224316476,0.0,25.50935,2.31308164762
 08/10  19:00:00,33.9924216626,2.18627968157,7.66062501175,0.0,3.71167865564,18.077,28.3963511532,0.0,25.50935,2.8870011532
 08/10  20:00:00,29.9974662483,2.18627968157,6.20541667962,0.0,3.71167865564,13.077,24.8209916701,0.0,22.50825,2.31274167006
 08/10  21:00:00,29.4500043592,2.18627968157,5.76424655912,0.0,3.71167865564,13.077,23.3204951072,0.0,21.0077,2.31279510718
 08/10  22:00:00,28.8603390595,2.18627968157,5.31518012739,0.0,3.71167865564,13.077,20.3184796333,0.0,18.0066,2.31187963328
 08/10  23:00:00,28.8809540835,2.18627968157,4.18897476821,0.0,3.71167865564,13.077,4.16632589811,0.0,3.0011,1.16522589811
 08/10  24:00:00,16.5722674237,2.18627968157,2.24800084971,0.0,1.85583932782,5.577,4.16594490722,0.0,3.0011,1.16484490722
 08/11  01:00:00,9.99740146108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,10.0134601007,0.0,0.0,0.0,0.618613109274,5.0,3.5931888332,0.0,3.0011,0.592088833202
 08/11  03:00:00,10.0225053921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  04:00:00,10.9108150802,0.0,0.0,0.0,0.618613109274,5.0,3.59319470999,0.0,3.0011,0.592094709988
 08/11  05:00:00,16.961061803,2.18627968157,2.02864676056,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/11  06:00:00,32.1137680584,2.18627968157,3.07295167437,0.0,3.71167865564,18.077,14.6696645604,0.0,13.50495,1.16471456035
 08/11  07:00:00,30.7316797585,2.18627968157,4.6182721916,0.0,3.71167865564,18.077,23.3206700723,0.0,21.0077,2.31297007229
 08/11  08:00:00,26.8775253818,2.18627968157,5.74645595472,0.0,3.71167865564,13.077,17.891977325,0.0,15.0055,2.88647732497
 08/11  09:00:00,27.2736254665,2.18627968157,6.13322070268,0.0,3.71167865564,13.077,17.317732944,0.0,15.0055,2.31223294398
 08/11  10:00:00,33.3303610055,2.18627968157,7.19030828463,0.0,3.71167865564,18.077,34.7509421381,0.0,33.0121,1.7388421381
 08/11  11:00:00,35.5738543563,2.18627968157,8.33839658717,0.0,3.71167865564,18.077,42.8270603135,0.0,40.51485,2.31221031351
 08/11  12:00:00,36.0784083139,2.18627968157,9.60114667673,0.0,3.71167865564,18.077,37.7518957324,0.0,36.0132,1.73869573244
 08/11  13:00:00,34.8880129484,2.18627968157,8.74869967909,0.0,3.71167865564,18.077,33.2498965279,0.0,31.51155,1.73834652788
 08/11  14:00:00,28.6942302685,2.18627968157,7.54950844208,0.0,3.71167865564,13.077,22.1730601622,0.0,21.0077,1.16536016224
 08/11  15:00:00,28.3115492533,2.18627968157,7.16273885211,0.0,3.71167865564,13.077,21.2453400972,0.0,19.50715,1.73819009717
 08/11  16:00:00,27.880044058,2.18627968157,6.73846647037,0.0,3.71167865564,13.077,24.2465331494,0.0,22.50825,1.73828314937
 08/11  17:00:00,34.4204874323,2.18627968157,8.27695894458,0.0,3.71167865564,18.077,27.2481679264,0.0,25.50935,1.7388179264
 08/11  18:00:00,34.4771626258,2.18627968157,8.33544043194,0.0,3.71167865564,18.077,27.8223573848,0.0,25.50935,2.31300738484
 08/11  19:00:00,33.8168818297,2.18627968157,7.68308521927,0.0,3.71167865564,18.077,28.3961836786,0.0,25.50935,2.88683367855
 08/11  20:00:00,30.2789007095,2.18627968157,6.64908259932,0.0,3.71167865564,13.077,24.8208593693,0.0,22.50825,2.31260936934
 08/11  21:00:00,29.7778900835,2.18627968157,6.22823000029,0.0,3.71167865564,13.077,23.8937955433,0.0,21.0077,2.8860955433
 08/11  22:00:00,29.2628157968,2.18627968157,5.71459202177,0.0,3.71167865564,13.077,19.7453765613,0.0,18.0066,1.73877656129
 08/11  23:00:00,28.9172169952,2.18627968157,4.22726629305,0.0,3.71167865564,13.077,4.73877703626,0.0,3.0011,1.73767703626
 08/11  24:00:00,16.9150867789,2.18627968157,2.58288181409,0.0,1.85583932782,5.577,3.59362171475,0.0,3.0011,0.592521714748
 08/12  01:00:00,10.0130869931,0.0,0.0,0.0,0.618613109274,5.0,3.59319378407,0.0,3.0011,0.592093784071
 08/12  02:00:00,10.0297847367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,10.0378424459,0.0,0.0,0.0,0.618613109274,5.0,3.59315537792,0.0,3.0011,0.592055377918
 08/12  04:00:00,10.2306429861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,16.7482873372,2.18627968157,2.48640884879,0.0,1.85583932782,5.577,5.09371130628,0.0,4.50165,0.592061306282
 08/12  06:00:00,32.5140493621,2.18627968157,3.78602349794,0.0,3.71167865564,18.077,14.0973420368,0.0,13.50495,0.592392036768
 08/12  07:00:00,30.6397280194,2.18627968157,4.52680121581,0.0,3.71167865564,18.077,22.1723351736,0.0,21.0077,1.16463517359
 08/12  08:00:00,24.3982681317,2.18627968157,3.29363893028,0.0,3.71167865564,13.077,15.597919932,0.0,15.0055,0.592419931983
 08/12  09:00:00,25.6265595843,2.18627968157,4.50986105916,0.0,3.71167865564,13.077,17.3179774809,0.0,15.0055,2.31247748091
 08/12  10:00:00,32.907091884,2.18627968157,6.77637670838,0.0,3.71167865564,18.077,35.3243489548,0.0,33.0121,2.31224895476
 08/12  11:00:00,35.0918377886,2.18627968157,7.86421809597,0.0,3.71167865564,18.077,42.8274165881,0.0,40.51485,2.31256658809
 08/12  12:00:00,35.2523075382,2.18627968157,8.79103202617,0.0,3.71167865564,18.077,38.3251879711,0.0,36.0132,2.31198797105
 08/12  13:00:00,34.8681741878,2.18627968157,8.72849352253,0.0,3.71167865564,18.077,33.8229175655,0.0,31.51155,2.31136756548
 08/12  14:00:00,28.4995303165,2.18627968157,7.36002662231,0.0,3.71167865564,13.077,22.746238722,0.0,21.0077,1.73853872203
 08/12  15:00:00,28.281064958,2.18627968157,7.14089874523,0.0,3.71167865564,13.077,21.2460305144,0.0,19.50715,1.73888051437
 08/12  16:00:00,28.2345810062,2.18627968157,7.09450942165,0.0,3.71167865564,13.077,24.2467397915,0.0,22.50825,1.73848979149
 08/12  17:00:00,33.2932928054,2.18627968157,7.15854798118,0.0,3.71167865564,18.077,27.8211564196,0.0,25.50935,2.31180641959
 08/12  18:00:00,33.7963073368,2.18627968157,7.66524631043,0.0,3.71167865564,18.077,27.8223894434,0.0,25.50935,2.3130394434
 08/12  19:00:00,33.8706096726,2.18627968157,7.5421884682,0.0,3.71167865564,18.077,28.3956619,0.0,25.50935,2.88631189997
 08/12  20:00:00,30.2979634536,2.18627968157,6.45815912482,0.0,3.71167865564,13.077,24.8206934879,0.0,22.50825,2.31244348789
 08/12  21:00:00,29.692718294,2.18627968157,5.97760010343,0.0,3.71167865564,13.077,23.3200283381,0.0,21.0077,2.31232833815
 08/12  22:00:00,28.9046442076,2.18627968157,5.35666548392,0.0,3.71167865564,13.077,19.7449607614,0.0,18.0066,1.73836076142
 08/12  23:00:00,29.1669984376,2.18627968157,4.46603994562,0.0,3.71167865564,13.077,4.7389148646,0.0,3.0011,1.7378148646
 08/12  24:00:00,16.9728010071,2.18627968157,2.63711518847,0.0,1.85583932782,5.577,4.16603448967,0.0,3.0011,1.16493448967
 08/13  01:00:00,10.0064597683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,10.0212366551,0.0,0.0,0.0,0.618613109274,5.0,3.59317554927,0.0,3.0011,0.592075549273
 08/13  03:00:00,10.0247832962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.2236582364,0.0,0.0,0.0,0.618613109274,5.0,3.59318144714,0.0,3.0011,0.592081447138
 08/13  05:00:00,16.4354621885,2.18627968157,2.18019325106,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,31.9831140443,2.18627968157,3.25677750887,0.0,3.71167865564,18.077,14.6696249165,0.0,13.50495,1.16467491652
 08/13  07:00:00,30.7529717242,2.18627968157,4.63159023425,0.0,3.71167865564,18.077,21.6000524322,0.0,21.0077,0.592352432244
 08/13  08:00:00,25.770308554,2.18627968157,4.64154248553,0.0,3.71167865564,13.077,16.1703220881,0.0,15.0055,1.1648220881
 08/13  09:00:00,26.300467179,2.18627968157,5.16417123575,0.0,3.71167865564,13.077,15.5979253877,0.0,15.0055,0.5924253877
 08/13  10:00:00,32.4968139418,2.18627968157,6.35732079265,0.0,3.71167865564,18.077,35.3245999039,0.0,33.0121,2.31249990388
 08/13  11:00:00,35.1397551698,2.18627968157,7.8986225878,0.0,3.71167865564,18.077,42.8275526767,0.0,40.51485,2.31270267674
 08/13  12:00:00,35.1127965559,2.18627968157,8.6371996442,0.0,3.71167865564,18.077,38.3248137741,0.0,36.0132,2.31161377413
 08/13  13:00:00,35.0413502307,2.18627968157,8.88637764065,0.0,3.71167865564,18.077,33.2503067372,0.0,31.51155,1.73875673723
 08/13  14:00:00,28.5623207114,2.18627968157,7.41125935897,0.0,3.71167865564,13.077,22.7455118234,0.0,21.0077,1.73781182338
 08/13  15:00:00,27.9353706634,2.18627968157,6.79006092504,0.0,3.71167865564,13.077,20.6725296353,0.0,19.50715,1.16537963531
 08/13  16:00:00,27.781996926,2.18627968157,6.64092717584,0.0,3.71167865564,13.077,24.2462715074,0.0,22.50825,1.73802150743
 08/13  17:00:00,33.3373385346,2.18627968157,7.19849095861,0.0,3.71167865564,18.077,27.2481891771,0.0,25.50935,1.73883917711
 08/13  18:00:00,33.474752449,2.18627968157,7.34099864566,0.0,3.71167865564,18.077,27.8220979845,0.0,25.50935,2.31274798454
 08/13  19:00:00,32.9548605887,2.18627968157,6.6324149731,0.0,3.71167865564,18.077,27.8219851278,0.0,25.50935,2.31263512779
 08/13  20:00:00,29.3665534421,2.18627968157,5.57892663218,0.0,3.71167865564,13.077,24.8198943435,0.0,22.50825,2.31164434354
 08/13  21:00:00,29.1612989914,2.18627968157,5.4771237629,0.0,3.71167865564,13.077,23.3194511778,0.0,21.0077,2.31175117781
 08/13  22:00:00,28.4678877936,2.18627968157,4.92445734823,0.0,3.71167865564,13.077,19.7451858224,0.0,18.0066,1.73858582237
 08/13  23:00:00,28.9101072472,2.18627968157,4.21397842858,0.0,3.71167865564,13.077,4.16603107578,0.0,3.0011,1.16493107578
 08/13  24:00:00,16.9429420791,2.18627968157,2.60894473885,0.0,1.85583932782,5.577,4.16632083033,0.0,3.0011,1.16522083033
 08/14  01:00:00,10.0050285358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  02:00:00,10.0160093909,0.0,0.0,0.0,0.618613109274,5.0,3.59318601921,0.0,3.0011,0.592086019206
 08/14  03:00:00,10.0221250758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  04:00:00,10.2202198828,0.0,0.0,0.0,0.618613109274,5.0,3.59319190045,0.0,3.0011,0.592091900454
 08/14  05:00:00,16.4254625926,2.18627968157,2.17379956527,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/14  06:00:00,32.1944889955,2.18627968157,3.46806338566,0.0,3.71167865564,18.077,14.6697656052,0.0,13.50495,1.16481560517
 08/14  07:00:00,31.2155750695,2.18627968157,5.0943699645,0.0,3.71167865564,18.077,23.8939156298,0.0,21.0077,2.8862156298
 08/14  08:00:00,26.035148202,2.18627968157,4.91083145475,0.0,3.71167865564,13.077,17.3184244277,0.0,15.0055,2.31292442769
 08/14  09:00:00,26.5248270837,2.18627968157,5.39084978397,0.0,3.71167865564,13.077,17.3177331566,0.0,15.0055,2.3122331566
 08/14  10:00:00,32.7110404489,2.18627968157,6.57127913031,0.0,3.71167865564,18.077,34.7509550948,0.0,33.0121,1.73885509483
 08/14  11:00:00,35.0127599972,2.18627968157,7.77730222812,0.0,3.71167865564,18.077,42.8271011054,0.0,40.51485,2.31225110545
 08/14  12:00:00,34.9401299469,2.18627968157,8.47429363669,0.0,3.71167865564,18.077,37.7519137287,0.0,36.0132,1.73871372866
 08/14  13:00:00,34.6143552647,2.18627968157,8.4719242383,0.0,3.71167865564,18.077,33.2495411863,0.0,31.51155,1.73799118633
 08/14  14:00:00,28.5938500738,2.18627968157,7.44375004268,0.0,3.71167865564,13.077,22.7454562125,0.0,21.0077,1.73775621251
 08/14  15:00:00,27.8606602371,2.18627968157,6.71234221138,0.0,3.71167865564,13.077,20.6724795497,0.0,19.50715,1.16532954972
 08/14  16:00:00,28.1592231132,2.18627968157,7.0087781804,0.0,3.71167865564,13.077,24.246173399,0.0,22.50825,1.73792339898
 08/14  17:00:00,34.246187345,2.18627968157,8.09801072009,0.0,3.71167865564,18.077,27.2479798123,0.0,25.50935,1.73862981234
 08/14  18:00:00,33.5257243141,2.18627968157,7.39007386954,0.0,3.71167865564,18.077,28.3956609795,0.0,25.50935,2.88631097951
 08/14  19:00:00,33.6674795887,2.18627968157,6.72151804461,0.0,3.71167865564,18.077,27.8229252255,0.0,25.50935,2.31357522554
 08/14  20:00:00,29.5057039173,2.18627968157,5.72293706743,0.0,3.71167865564,13.077,24.8209323565,0.0,22.50825,2.3126823565
 08/14  21:00:00,29.2604748137,2.18627968157,5.57635077725,0.0,3.71167865564,13.077,23.8937247573,0.0,21.0077,2.88602475728
 08/14  22:00:00,28.6854782142,2.18627968157,5.14088106136,0.0,3.71167865564,13.077,20.3180024072,0.0,18.0066,2.31140240723
 08/14  23:00:00,29.0355799755,2.18627968157,4.33781787605,0.0,3.71167865564,13.077,4.16609866793,0.0,3.0011,1.16499866793
 08/14  24:00:00,16.6523560987,2.18627968157,2.32385824638,0.0,1.85583932782,5.577,4.16594269404,0.0,3.0011,1.16484269404
 08/15  01:00:00,9.99462373759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,10.0106293404,0.0,0.0,0.0,0.618613109274,5.0,3.59318145629,0.0,3.0011,0.592081456293
 08/15  03:00:00,10.0199881113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.9089344059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,17.0101037242,2.18627968157,2.07002608012,0.0,1.85583932782,5.577,5.09373734478,0.0,4.50165,0.592087344781
 08/15  06:00:00,32.3546650053,2.18627968157,3.3034877142,0.0,3.71167865564,18.077,14.0972970879,0.0,13.50495,0.592347087921
 08/15  07:00:00,30.7221340077,2.18627968157,4.60643051028,0.0,3.71167865564,18.077,23.8943971459,0.0,21.0077,2.88669714587
 08/15  08:00:00,25.863788208,2.18627968157,4.74259280372,0.0,3.71167865564,13.077,17.8918592431,0.0,15.0055,2.88635924313
 08/15  09:00:00,26.6304496682,2.18627968157,5.4963039111,0.0,3.71167865564,13.077,16.7446894519,0.0,15.0055,1.73918945192
 08/15  10:00:00,33.1761789676,2.18627968157,7.03195605282,0.0,3.71167865564,18.077,35.3239429497,0.0,33.0121,2.31184294974
 08/15  11:00:00,36.0943557899,2.18627968157,8.84566015424,0.0,3.71167865564,18.077,42.2540856877,0.0,40.51485,1.73923568772
 08/15  12:00:00,36.480419845,2.18627968157,9.98837902914,0.0,3.71167865564,18.077,38.3249890622,0.0,36.0132,2.31178906218
 08/15  13:00:00,35.8870284415,2.18627968157,9.72648140777,0.0,3.71167865564,18.077,33.2499683366,0.0,31.51155,1.73841833658
 08/15  14:00:00,29.327284777,2.18627968157,8.16711468232,0.0,3.71167865564,13.077,22.1730952152,0.0,21.0077,1.16539521519
 08/15  15:00:00,28.2182275492,2.18627968157,7.0668342506,0.0,3.71167865564,13.077,21.2454055644,0.0,19.50715,1.73825556436
 08/15  16:00:00,28.3702631079,2.18627968157,7.21928337338,0.0,3.71167865564,13.077,24.2463497558,0.0,22.50825,1.73809975576
 08/15  17:00:00,34.6956920092,2.18627968157,8.541780515,0.0,3.71167865564,18.077,27.2482307144,0.0,25.50935,1.73888071442
 08/15  18:00:00,34.2256034261,2.18627968157,8.08143362481,0.0,3.71167865564,18.077,27.8224018585,0.0,25.50935,2.31305185849
 08/15  19:00:00,33.7403128419,2.18627968157,6.97892336197,0.0,3.71167865564,18.077,28.3964628865,0.0,25.50935,2.8871128865
 08/15  20:00:00,29.3375175002,2.18627968157,5.73108678503,0.0,3.71167865564,13.077,24.8209655317,0.0,22.50825,2.31271553167
 08/15  21:00:00,28.9703260352,2.18627968157,5.42808622289,0.0,3.71167865564,13.077,23.8936870911,0.0,21.0077,2.88598709107
 08/15  22:00:00,28.233428657,2.18627968157,4.69594391028,0.0,3.71167865564,13.077,19.7457788311,0.0,18.0066,1.73917883112
 08/15  23:00:00,28.7063475798,2.18627968157,4.01137498429,0.0,3.71167865564,13.077,4.6719812516,0.0,3.0011,1.6708812516
 08/15  24:00:00,16.8907071496,2.18627968157,2.55908815191,0.0,1.85583932782,5.577,3.66024198108,0.0,3.0011,0.659141981077
 08/16  01:00:00,10.0000887245,0.0,0.0,0.0,0.618613109274,5.0,3.59319289653,0.0,3.0011,0.592092896527
 08/16  02:00:00,10.0130293651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  03:00:00,10.0222629582,0.0,0.0,0.0,0.618613109274,5.0,3.59315448669,0.0,3.0011,0.592054486685
 08/16  04:00:00,10.2209197163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  05:00:00,16.5442216643,2.18627968157,2.2851439808,0.0,1.85583932782,5.577,5.09371041647,0.0,4.50165,0.592060416469
 08/16  06:00:00,32.6614836632,2.18627968157,3.92505949799,0.0,3.71167865564,18.077,14.0973437165,0.0,13.50495,0.592393716472
 08/16  07:00:00,31.2815925617,2.18627968157,5.15744986266,0.0,3.71167865564,18.077,23.894361418,0.0,21.0077,2.88666141796
 08/16  08:00:00,26.3648079309,2.18627968157,5.23626580983,0.0,3.71167865564,13.077,17.3186626344,0.0,15.0055,2.31316263436
 08/16  09:00:00,26.8697292072,2.18627968157,5.73292010718,0.0,3.71167865564,13.077,17.3178214488,0.0,15.0055,2.31232144882
 08/16  10:00:00,33.0933731614,2.18627968157,6.94927295161,0.0,3.71167865564,18.077,34.7510024467,0.0,33.0121,1.73890244667
 08/16  11:00:00,36.0382391919,2.18627968157,8.78395887069,0.0,3.71167865564,18.077,42.8271320881,0.0,40.51485,2.31228208812
 08/16  12:00:00,36.6701010677,2.18627968157,10.1744759322,0.0,3.71167865564,18.077,37.7520192526,0.0,36.0132,1.73881925262
 08/16  13:00:00,36.6658990738,2.18627968157,10.4999012418,0.0,3.71167865564,18.077,33.2501141098,0.0,31.51155,1.73856410983
 08/16  14:00:00,29.7301570523,2.18627968157,8.56657063326,0.0,3.71167865564,13.077,22.74575583,0.0,21.0077,1.73805582995
 08/16  15:00:00,28.4268477239,2.18627968157,7.27088184246,0.0,3.71167865564,13.077,21.2451306449,0.0,19.50715,1.73798064492
 08/16  16:00:00,28.0002672422,2.18627968157,6.85201243697,0.0,3.71167865564,13.077,23.673681408,0.0,22.50825,1.16543140798
 08/16  17:00:00,34.3690511046,2.18627968157,8.22362513748,0.0,3.71167865564,18.077,27.8212012099,0.0,25.50935,2.31185120992
 08/16  18:00:00,34.4098071114,2.18627968157,8.26835501726,0.0,3.71167865564,18.077,27.8224283208,0.0,25.50935,2.3130783208
 08/16  19:00:00,34.3128281042,2.18627968157,7.34910081098,0.0,3.71167865564,18.077,28.3964744126,0.0,25.50935,2.88712441263
 08/16  20:00:00,30.0793069524,2.18627968157,6.28334829521,0.0,3.71167865564,13.077,24.8208687483,0.0,22.50825,2.31261874831
 08/16  21:00:00,29.5710472146,2.18627968157,5.88293294038,0.0,3.71167865564,13.077,23.3207313617,0.0,21.0077,2.31303136174
 08/16  22:00:00,28.754976128,2.18627968157,5.21042020112,0.0,3.71167865564,13.077,20.3184953667,0.0,18.0066,2.31189536666
 08/16  23:00:00,28.9663567145,2.18627968157,4.26950006437,0.0,3.71167865564,13.077,4.16603324198,0.0,3.0011,1.16493324198
 08/16  24:00:00,16.9264239677,2.18627968157,2.5948387963,0.0,1.85583932782,5.577,4.16596507826,0.0,3.0011,1.16486507826
 08/17  01:00:00,10.0007089549,0.0,0.0,0.0,0.618613109274,5.0,3.59315180818,0.0,3.0011,0.592051808177
 08/17  02:00:00,10.0147543027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  03:00:00,10.0244915294,0.0,0.0,0.0,0.618613109274,5.0,3.59315774381,0.0,3.0011,0.59205774381
 08/17  04:00:00,10.2220559751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,16.4357434503,2.18627968157,2.18337570737,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,32.2269525713,2.18627968157,3.50044647851,0.0,3.71167865564,18.077,14.6696425171,0.0,13.50495,1.16469251713
 08/17  07:00:00,31.1662081355,2.18627968157,5.0451454497,0.0,3.71167865564,18.077,23.8941323437,0.0,21.0077,2.88643234371
 08/17  08:00:00,26.5190613585,2.18627968157,5.38566844735,0.0,3.71167865564,13.077,17.3185159684,0.0,15.0055,2.31301596838
 08/17  09:00:00,26.8008538385,2.18627968157,5.66167045271,0.0,3.71167865564,13.077,17.317776462,0.0,15.0055,2.31227646201
 08/17  10:00:00,32.8833666266,2.18627968157,6.73966833805,0.0,3.71167865564,18.077,34.7509699889,0.0,33.0121,1.7388699889
 08/17  11:00:00,35.1795648054,2.18627968157,7.93762402919,0.0,3.71167865564,18.077,42.8270646787,0.0,40.51485,2.31221467873
 08/17  12:00:00,35.2468594823,2.18627968157,8.7722064228,0.0,3.71167865564,18.077,37.7520378568,0.0,36.0132,1.73883785676
 08/17  13:00:00,35.0470874059,2.18627968157,8.89694875194,0.0,3.71167865564,18.077,33.2496993347,0.0,31.51155,1.73814933468
 08/17  14:00:00,28.7937320812,2.18627968157,7.64028409181,0.0,3.71167865564,13.077,22.7457988176,0.0,21.0077,1.73809881759
 08/17  15:00:00,28.2048770151,2.18627968157,7.05154552174,0.0,3.71167865564,13.077,20.6722536405,0.0,19.50715,1.16510364053
 08/17  16:00:00,28.2205219243,2.18627968157,7.06706894144,0.0,3.71167865564,13.077,24.2464836674,0.0,22.50825,1.73823366741
 08/17  17:00:00,34.4563750084,2.18627968157,8.30304705461,0.0,3.71167865564,18.077,27.2481613311,0.0,25.50935,1.73881133107
 08/17  18:00:00,34.2128120486,2.18627968157,8.06879307736,0.0,3.71167865564,18.077,28.3957624306,0.0,25.50935,2.88641243057
 08/17  19:00:00,34.1012935832,2.18627968157,7.15352976097,0.0,3.71167865564,18.077,28.3965431496,0.0,25.50935,2.88719314956
 08/17  20:00:00,29.5216311733,2.18627968157,5.73727948404,0.0,3.71167865564,13.077,24.8209802472,0.0,22.50825,2.31273024717
 08/17  21:00:00,29.0742470351,2.18627968157,5.39230512165,0.0,3.71167865564,13.077,23.3205146813,0.0,21.0077,2.31281468135
 08/17  22:00:00,28.4733072452,2.18627968157,4.9315450104,0.0,3.71167865564,13.077,20.3186342958,0.0,18.0066,2.31203429584
 08/17  23:00:00,28.6291650897,2.18627968157,3.94044854362,0.0,3.71167865564,13.077,4.16615098759,0.0,3.0011,1.16505098759
 08/17  24:00:00,16.6955123584,2.18627968157,2.36818377836,0.0,1.85583932782,5.577,4.1658216561,0.0,3.0011,1.1647216561
 08/18  01:00:00,9.99727866092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,10.0159133818,0.0,0.0,0.0,0.618613109274,5.0,3.59318490995,0.0,3.0011,0.592084909948
 08/18  03:00:00,10.0296282102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.8989078276,0.0,0.0,0.0,0.618613109274,5.0,3.59319079296,0.0,3.0011,0.592090792956
 08/18  05:00:00,17.1204726783,2.18627968157,2.18768558927,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/18  06:00:00,32.8694730424,2.18627968157,3.814687513,0.0,3.71167865564,18.077,14.6697684622,0.0,13.50495,1.16481846218
 08/18  07:00:00,31.5148264312,2.18627968157,5.39284431417,0.0,3.71167865564,18.077,23.8940718062,0.0,21.0077,2.88637180617
 08/18  08:00:00,26.7783273692,2.18627968157,5.64899607673,0.0,3.71167865564,13.077,17.3186917098,0.0,15.0055,2.31319170981
 08/18  09:00:00,27.6344051186,2.18627968157,6.49249327864,0.0,3.71167865564,13.077,17.3178912718,0.0,15.0055,2.31239127179
 08/18  10:00:00,33.907939241,2.18627968157,7.76036771869,0.0,3.71167865564,18.077,34.7510004988,0.0,33.0121,1.7389004988
 08/18  11:00:00,36.0308014771,2.18627968157,8.78886070095,0.0,3.71167865564,18.077,42.8270103295,0.0,40.51485,2.31216032945
 08/18  12:00:00,35.8395737022,2.18627968157,9.36440039485,0.0,3.71167865564,18.077,37.7520576487,0.0,36.0132,1.73885764873
 08/18  13:00:00,35.7762483836,2.18627968157,9.62110504986,0.0,3.71167865564,18.077,33.2500215637,0.0,31.51155,1.73847156374
 08/18  14:00:00,29.2303741074,2.18627968157,8.07423018935,0.0,3.71167865564,13.077,22.745628107,0.0,21.0077,1.73792810695
 08/18  15:00:00,28.423875231,2.18627968157,7.27024905333,0.0,3.71167865564,13.077,20.6724485324,0.0,19.50715,1.16529853237
 08/18  16:00:00,28.2996603167,2.18627968157,7.15083161483,0.0,3.71167865564,13.077,24.2463744266,0.0,22.50825,1.73812442661
 08/18  17:00:00,34.4175522455,2.18627968157,8.27577663108,0.0,3.71167865564,18.077,27.2481615168,0.0,25.50935,1.73881151677
 08/18  18:00:00,33.6101545038,2.18627968157,7.48549930637,0.0,3.71167865564,18.077,28.3957723986,0.0,25.50935,2.88642239861
 08/18  19:00:00,33.6814722755,2.18627968157,6.93339713572,0.0,3.71167865564,18.077,28.3964023968,0.0,25.50935,2.88705239678
 08/18  20:00:00,30.1099818168,2.18627968157,6.47081616816,0.0,3.71167865564,13.077,24.8207510723,0.0,22.50825,2.31250107233
 08/18  21:00:00,29.5249819088,2.18627968157,5.98057755423,0.0,3.71167865564,13.077,23.3205175415,0.0,21.0077,2.31281754148
 08/18  22:00:00,28.8526206217,2.18627968157,5.3103406342,0.0,3.71167865564,13.077,20.3186878481,0.0,18.0066,2.31208784814
 08/18  23:00:00,29.3237038986,2.18627968157,4.62622573104,0.0,3.71167865564,13.077,4.16633506248,0.0,3.0011,1.16523506248
 08/18  24:00:00,16.9971795106,2.18627968157,2.66274214526,0.0,1.85583932782,5.577,4.16596384251,0.0,3.0011,1.16486384251
 08/19  01:00:00,10.0022591385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,10.0190425061,0.0,0.0,0.0,0.618613109274,5.0,3.59314622628,0.0,3.0011,0.592046226283
 08/19  03:00:00,10.0254642607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.2123727142,0.0,0.0,0.0,0.618613109274,5.0,3.59315217081,0.0,3.0011,0.592052170814
 08/19  05:00:00,16.601786343,2.18627968157,2.34812441738,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,32.3401828981,2.18627968157,3.61580094171,0.0,3.71167865564,18.077,14.66969291,0.0,13.50495,1.16474290997
 08/19  07:00:00,31.3101672455,2.18627968157,5.1898838447,0.0,3.71167865564,18.077,21.600133383,0.0,21.0077,0.592433383002
 08/19  08:00:00,26.4841151418,2.18627968157,5.35410643166,0.0,3.71167865564,13.077,16.1703141475,0.0,15.0055,1.16481414755
 08/19  09:00:00,27.5916512765,2.18627968157,6.44956412747,0.0,3.71167865564,13.077,17.3181571489,0.0,15.0055,2.31265714891
 08/19  10:00:00,33.2833240634,2.18627968157,7.14485377994,0.0,3.71167865564,18.077,35.3244738448,0.0,33.0121,2.31237384477
 08/19  11:00:00,35.652805499,2.18627968157,8.41264469149,0.0,3.71167865564,18.077,42.8276652601,0.0,40.51485,2.31281526007
 08/19  12:00:00,35.795106453,2.18627968157,9.32486986491,0.0,3.71167865564,18.077,38.3259072878,0.0,36.0132,2.31270728784
 08/19  13:00:00,35.7024808608,2.18627968157,9.55327535318,0.0,3.71167865564,18.077,33.2505201529,0.0,31.51155,1.73897015289
 08/19  14:00:00,30.0593396295,2.18627968157,8.90030545703,0.0,3.71167865564,13.077,23.3195135728,0.0,21.0077,2.31181357281
 08/19  15:00:00,29.752202647,2.18627968157,8.59438198829,0.0,3.71167865564,13.077,21.2457287068,0.0,19.50715,1.73857870676
 08/19  16:00:00,29.7681193147,2.18627968157,8.60889547143,0.0,3.71167865564,13.077,24.2464206802,0.0,22.50825,1.73817068018
 08/19  17:00:00,35.5015832019,2.18627968157,9.34423031777,0.0,3.71167865564,18.077,27.2481793235,0.0,25.50935,1.73882932351
 08/19  18:00:00,35.291004683,2.18627968157,9.14548855028,0.0,3.71167865564,18.077,28.3958718906,0.0,25.50935,2.8865218906
 08/19  19:00:00,34.9249101858,2.18627968157,7.96016608369,0.0,3.71167865564,18.077,27.8225896549,0.0,25.50935,2.31323965486
 08/19  20:00:00,30.7353672525,2.18627968157,6.89047293663,0.0,3.71167865564,13.077,24.8209577295,0.0,22.50825,2.31270772948
 08/19  21:00:00,30.2043257065,2.18627968157,6.47700391432,0.0,3.71167865564,13.077,23.8937270253,0.0,21.0077,2.88602702526
 08/19  22:00:00,29.3222287242,2.18627968157,5.77190900738,0.0,3.71167865564,13.077,19.7450829015,0.0,18.0066,1.73848290149
 08/19  23:00:00,29.6355110146,2.18627968157,4.9319689808,0.0,3.71167865564,13.077,4.73886489382,0.0,3.0011,1.73776489382
 08/19  24:00:00,17.3565675732,2.18627968157,3.01583663278,0.0,1.85583932782,5.577,4.16601442368,0.0,3.0011,1.16491442368
 08/20  01:00:00,10.0133350468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,10.0295395202,0.0,0.0,0.0,0.618613109274,5.0,3.59316463894,0.0,3.0011,0.592064638942
 08/20  03:00:00,10.0380249584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.2316028031,0.0,0.0,0.0,0.618613109274,5.0,3.59317055415,0.0,3.0011,0.592070554148
 08/20  05:00:00,17.0469363615,2.18627968157,2.77595434519,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/20  06:00:00,33.1320998371,2.18627968157,4.39403296305,0.0,3.71167865564,18.077,14.6696129656,0.0,13.50495,1.16466296558
 08/20  07:00:00,31.2849706821,2.18627968157,5.16451587637,0.0,3.71167865564,18.077,21.6000503939,0.0,21.0077,0.592350393852
 08/20  08:00:00,26.6941905807,2.18627968157,5.56214592499,0.0,3.71167865564,13.077,16.1703568817,0.0,15.0055,1.16485688169
 08/20  09:00:00,27.9569677207,2.18627968157,6.81170475155,0.0,3.71167865564,13.077,15.5979134539,0.0,15.0055,0.592413453942
 08/20  10:00:00,34.1176794668,2.18627968157,7.96990328933,0.0,3.71167865564,18.077,35.3245263594,0.0,33.0121,2.31242635943
 08/20  11:00:00,35.7457356299,2.18627968157,8.51631592143,0.0,3.71167865564,18.077,42.8275516029,0.0,40.51485,2.31270160289
 08/20  12:00:00,35.9493870325,2.18627968157,9.48311880908,0.0,3.71167865564,18.077,38.3246214303,0.0,36.0132,2.31142143029
 08/20  13:00:00,35.8900352832,2.18627968157,9.74344923044,0.0,3.71167865564,18.077,33.249959505,0.0,31.51155,1.73840950502
 08/20  14:00:00,29.1315683413,2.18627968157,7.98478371563,0.0,3.71167865564,13.077,22.7457715363,0.0,21.0077,1.73807153632
 08/20  15:00:00,28.867322966,2.18627968157,7.71988146349,0.0,3.71167865564,13.077,20.6726552935,0.0,19.50715,1.16550529352
 08/20  16:00:00,29.4140653516,2.18627968157,8.2613892013,0.0,3.71167865564,13.077,24.2465234224,0.0,22.50825,1.73827342245
 08/20  17:00:00,34.973291082,2.18627968157,8.82313972324,0.0,3.71167865564,18.077,27.2477074108,0.0,25.50935,1.7383574108
 08/20  18:00:00,35.1269785052,2.18627968157,8.98027856531,0.0,3.71167865564,18.077,27.821906623,0.0,25.50935,2.31255662301
 08/20  19:00:00,35.3105357027,2.18627968157,8.34256552292,0.0,3.71167865564,18.077,27.8220527749,0.0,25.50935,2.31270277493
 08/20  20:00:00,30.8325212094,2.18627968157,6.98719276287,0.0,3.71167865564,13.077,24.8200133304,0.0,22.50825,2.31176333042
 08/20  21:00:00,30.3495117661,2.18627968157,6.61059703646,0.0,3.71167865564,13.077,23.3202936637,0.0,21.0077,2.31259366371
 08/20  22:00:00,29.7456255829,2.18627968157,6.18852111003,0.0,3.71167865564,13.077,19.7450806947,0.0,18.0066,1.7384806947
 08/20  23:00:00,30.1201960311,2.18627968157,5.40880341016,0.0,3.71167865564,13.077,4.16592030987,0.0,3.0011,1.16482030987
 08/20  24:00:00,17.8697291777,2.18627968157,3.51931106984,0.0,1.85583932782,5.577,4.16614010417,0.0,3.0011,1.16504010417
 08/21  01:00:00,10.0209706697,0.0,0.0,0.0,0.618613109274,5.0,3.59319316383,0.0,3.0011,0.592093163828
 08/21  02:00:00,10.0328521524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,10.0379851339,0.0,0.0,0.0,0.618613109274,5.0,3.59315475391,0.0,3.0011,0.592054753908
 08/21  04:00:00,10.2307096776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,17.0050727078,2.18627968157,2.73450416814,0.0,1.85583932782,5.577,5.09371068327,0.0,4.50165,0.592060683266
 08/21  06:00:00,33.1795916061,2.18627968157,4.44151115075,0.0,3.71167865564,18.077,14.0973478185,0.0,13.50495,0.592397818458
 08/21  07:00:00,32.1172320276,2.18627968157,5.98746414985,0.0,3.71167865564,18.077,23.8944465035,0.0,21.0077,2.88674650355
 08/21  08:00:00,27.4907366979,2.18627968157,6.35324640092,0.0,3.71167865564,13.077,17.3185852686,0.0,15.0055,2.31308526857
 08/21  09:00:00,28.3471950839,2.18627968157,7.19680327212,0.0,3.71167865564,13.077,17.3177386314,0.0,15.0055,2.31223863141
 08/21  10:00:00,34.7308824103,2.18627968157,8.57475180527,0.0,3.71167865564,18.077,35.3239919376,0.0,33.0121,2.31189193758
 08/21  11:00:00,37.0309382277,2.18627968157,9.78128150394,0.0,3.71167865564,18.077,42.2540383281,0.0,40.51485,1.73918832814
 08/21  12:00:00,37.585516418,2.18627968157,11.0881308205,0.0,3.71167865564,18.077,38.324909443,0.0,36.0132,2.311709443
 08/21  13:00:00,36.5594287396,2.18627968157,10.3993000207,0.0,3.71167865564,18.077,33.2499537332,0.0,31.51155,1.73840373325
 08/21  14:00:00,30.0262342892,2.18627968157,8.86764492455,0.0,3.71167865564,13.077,22.1728660384,0.0,21.0077,1.16516603836
 08/21  15:00:00,29.7284622508,2.18627968157,8.56707619438,0.0,3.71167865564,13.077,21.2449312879,0.0,19.50715,1.73778128786
 08/21  16:00:00,29.4731021401,2.18627968157,8.31177649363,0.0,3.71167865564,13.077,23.6735889989,0.0,22.50825,1.16533899891
 08/21  17:00:00,35.1054985496,2.18627968157,8.95378020158,0.0,3.71167865564,18.077,27.8212348752,0.0,25.50935,2.31188487521
 08/21  18:00:00,34.6746894916,2.18627968157,8.53296606663,0.0,3.71167865564,18.077,27.822509434,0.0,25.50935,2.31315943402
 08/21  19:00:00,34.7192924779,2.18627968157,7.75509986862,0.0,3.71167865564,18.077,28.3962803603,0.0,25.50935,2.88693036031
 08/21  20:00:00,30.2622815682,2.18627968157,6.422759134,0.0,3.71167865564,13.077,24.8210143268,0.0,22.50825,2.3127643268
 08/21  21:00:00,29.9560893035,2.18627968157,6.24937530471,0.0,3.71167865564,13.077,23.8936499068,0.0,21.0077,2.88594990676
 08/21  22:00:00,29.0744002453,2.18627968157,5.52551840822,0.0,3.71167865564,13.077,19.7450762642,0.0,18.0066,1.73847626422
 08/21  23:00:00,29.3245418257,2.18627968157,4.62460709044,0.0,3.71167865564,13.077,4.73855926854,0.0,3.0011,1.73745926854
 08/21  24:00:00,17.1307450773,2.18627968157,2.79371806146,0.0,1.85583932782,5.577,4.16581521751,0.0,3.0011,1.16471521751
 08/22  01:00:00,10.0033622305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,10.0213074565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,10.0335507891,0.0,0.0,0.0,0.618613109274,5.0,3.5931694202,0.0,3.0011,0.592069420201
 08/22  04:00:00,10.9285066425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  05:00:00,17.3530488167,2.18627968157,2.40079895575,0.0,1.85583932782,5.577,5.09372532624,0.0,4.50165,0.592075326239
 08/22  06:00:00,32.653520701,2.18627968157,3.59956224337,0.0,3.71167865564,18.077,14.0972371084,0.0,13.50495,0.592287108383
 08/22  07:00:00,31.0981262511,2.18627968157,4.98190206211,0.0,3.71167865564,18.077,23.89376662,0.0,21.0077,2.88606661998
 08/22  08:00:00,25.996443284,2.18627968157,4.87477439189,0.0,3.71167865564,13.077,17.8916739562,0.0,15.0055,2.88617395621
 08/22  09:00:00,26.4724880076,2.18627968157,5.34322386747,0.0,3.71167865564,13.077,16.744663255,0.0,15.0055,1.73916325504
 08/22  10:00:00,32.8189563387,2.18627968157,6.68156521821,0.0,3.71167865564,18.077,35.3240264245,0.0,33.0121,2.31192642445
 08/22  11:00:00,35.3179169017,2.18627968157,8.07678431991,0.0,3.71167865564,18.077,42.2541567104,0.0,40.51485,1.73930671042
 08/22  12:00:00,36.1020580629,2.18627968157,9.62116142928,0.0,3.71167865564,18.077,38.3249515255,0.0,36.0132,2.31175152553
 08/22  13:00:00,35.6895623949,2.18627968157,9.53544310699,0.0,3.71167865564,18.077,33.2500610791,0.0,31.51155,1.73851107915
 08/22  14:00:00,29.0406790727,2.18627968157,7.88697548691,0.0,3.71167865564,13.077,22.1731905198,0.0,21.0077,1.16549051978
 08/22  15:00:00,29.1933573788,2.18627968157,8.02545173039,0.0,3.71167865564,13.077,21.245190541,0.0,19.50715,1.73804054103
 08/22  16:00:00,28.6680825003,2.18627968157,7.51093228249,0.0,3.71167865564,13.077,24.2464481673,0.0,22.50825,1.73819816726
 08/22  17:00:00,33.9920587341,2.18627968157,7.85090718386,0.0,3.71167865564,18.077,27.2481581766,0.0,25.50935,1.73880817658
 08/22  18:00:00,33.9585418294,2.18627968157,7.82005777078,0.0,3.71167865564,18.077,28.2494788744,0.0,25.50935,2.74012887439
 08/22  19:00:00,34.2205728171,2.18627968157,7.45477021676,0.0,3.71167865564,18.077,27.9691678551,0.0,25.50935,2.45981785511
 08/22  20:00:00,29.8098979094,2.18627968157,6.19186466905,0.0,3.71167865564,13.077,24.8208952283,0.0,22.50825,2.31264522829
 08/22  21:00:00,29.4154636509,2.18627968157,5.8706495727,0.0,3.71167865564,13.077,23.8936867399,0.0,21.0077,2.88598673987
 08/22  22:00:00,29.0389765029,2.18627968157,5.4898178454,0.0,3.71167865564,13.077,20.3178846406,0.0,18.0066,2.31128464059
 08/22  23:00:00,29.3133377414,2.18627968157,4.61065090001,0.0,3.71167865564,13.077,4.16616615882,0.0,3.0011,1.16506615882
 08/22  24:00:00,17.0777822722,2.18627968157,2.74300280144,0.0,1.85583932782,5.577,4.16602292088,0.0,3.0011,1.16492292088
 08/23  01:00:00,10.005279625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,10.0217510043,0.0,0.0,0.0,0.618613109274,5.0,3.59316838661,0.0,3.0011,0.592068386611
 08/23  03:00:00,10.0310743601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.2317961861,0.0,0.0,0.0,0.618613109274,5.0,3.59317429586,0.0,3.0011,0.592074295858
 08/23  05:00:00,16.6996035361,2.18627968157,2.4349570963,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,32.7622690293,2.18627968157,4.02577768926,0.0,3.71167865564,18.077,14.6696253927,0.0,13.50495,1.1646753927
 08/23  07:00:00,31.9786405941,2.18627968157,5.22229726844,0.0,3.71167865564,18.077,23.3203425891,0.0,21.0077,2.31264258909
 08/23  08:00:00,26.2989210003,2.18627968157,5.17067886517,0.0,3.71167865564,13.077,17.8919750515,0.0,15.0055,2.88647505147
 08/23  09:00:00,26.4993119123,2.18627968157,5.36788097311,0.0,3.71167865564,13.077,17.3177727184,0.0,15.0055,2.31227271841
