Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  10:00:00,32.6587450668,2.18627968157,6.52207030771,0.0,3.71167865564,18.077,34.7507671089,0.0,33.0121,1.73866710892
 08/23  11:00:00,35.7764213591,2.18627968157,8.52852839057,0.0,3.71167865564,18.077,42.8269367065,0.0,40.51485,2.3120867065
 08/23  12:00:00,36.0451044978,2.18627968157,9.56919977067,0.0,3.71167865564,18.077,37.75194176,0.0,36.0132,1.73874176
 08/23  13:00:00,34.8755402463,2.18627968157,8.74129644605,0.0,3.71167865564,18.077,33.2495696776,0.0,31.51155,1.73801967758
 08/23  14:00:00,28.3302052512,2.18627968157,7.19394025965,0.0,3.71167865564,13.077,22.7456779518,0.0,21.0077,1.73797795177
 08/23  15:00:00,27.7806536404,2.18627968157,6.64143890342,0.0,3.71167865564,13.077,20.6725460446,0.0,19.50715,1.16539604456
 08/23  16:00:00,27.7781496527,2.18627968157,6.63850511306,0.0,3.71167865564,13.077,24.2463893546,0.0,22.50825,1.73813935455
 08/23  17:00:00,33.9396888484,2.18627968157,7.80015688964,0.0,3.71167865564,18.077,27.248259826,0.0,25.50935,1.73890982605
 08/23  18:00:00,34.1150132098,2.18627968157,7.97612219697,0.0,3.71167865564,18.077,28.3957026417,0.0,25.50935,2.88635264174
 08/23  19:00:00,34.5739109524,2.18627968157,7.60976460733,0.0,3.71167865564,18.077,28.3962931148,0.0,25.50935,2.88694311481
 08/23  20:00:00,30.4414876508,2.18627968157,6.62368548747,0.0,3.71167865564,13.077,24.8205941758,0.0,22.50825,2.31234417577
 08/23  21:00:00,29.8245977304,2.18627968157,6.13350343886,0.0,3.71167865564,13.077,23.3204097481,0.0,21.0077,2.31270974812
 08/23  22:00:00,29.2490781399,2.18627968157,5.69781409596,0.0,3.71167865564,13.077,20.3182251211,0.0,18.0066,2.31162512115
 08/23  23:00:00,29.7214425531,2.18627968157,5.01429025416,0.0,3.71167865564,13.077,4.16617777944,0.0,3.0011,1.16507777944
 08/23  24:00:00,17.474002669,2.18627968157,3.12909242256,0.0,1.85583932782,5.577,4.16585808181,0.0,3.0011,1.16475808181
 08/24  01:00:00,10.0132234989,0.0,0.0,0.0,0.618613109274,5.0,3.59315145145,0.0,3.0011,0.59205145145
 08/24  02:00:00,10.0293643209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,10.038703066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.2391355277,0.0,0.0,0.0,0.618613109274,5.0,3.59315738765,0.0,3.0011,0.592057387652
 08/24  05:00:00,16.7477588232,2.18627968157,2.48113281636,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,32.6469932776,2.18627968157,3.9081965396,0.0,3.71167865564,18.077,14.6697251085,0.0,13.50495,1.1647751085
 08/24  07:00:00,31.7398696716,2.18627968157,4.98172077528,0.0,3.71167865564,18.077,23.8941879503,0.0,21.0077,2.88648795035
 08/24  08:00:00,25.9151024848,2.18627968157,4.79142170628,0.0,3.71167865564,13.077,17.3185200604,0.0,15.0055,2.31302006042
 08/24  09:00:00,26.577039142,2.18627968157,5.44303399732,0.0,3.71167865564,13.077,17.3177751109,0.0,15.0055,2.3122751109
 08/24  10:00:00,32.8638663243,2.18627968157,6.71991747788,0.0,3.71167865564,18.077,34.7510088603,0.0,33.0121,1.73890886034
 08/24  11:00:00,35.3309996298,2.18627968157,8.08230399409,0.0,3.71167865564,18.077,42.8267400857,0.0,40.51485,2.3118900857
 08/24  12:00:00,35.6870385815,2.18627968157,9.19658143902,0.0,3.71167865564,18.077,37.7517406687,0.0,36.0132,1.7385406687
 08/24  13:00:00,35.2737614671,2.18627968157,9.11782557789,0.0,3.71167865564,18.077,33.2501397546,0.0,31.51155,1.73858975461
 08/24  14:00:00,28.8628017866,2.18627968157,7.70927858684,0.0,3.71167865564,13.077,22.7458907134,0.0,21.0077,1.73819071345
 08/24  15:00:00,28.212689189,2.18627968157,7.05942738039,0.0,3.71167865564,13.077,21.2452236067,0.0,19.50715,1.73807360668
 08/24  16:00:00,27.6697628934,2.18627968157,6.5213045997,0.0,3.71167865564,13.077,23.6736655315,0.0,22.50825,1.16541553147
 08/24  17:00:00,33.3763114849,2.18627968157,7.2356295283,0.0,3.71167865564,18.077,27.8211398512,0.0,25.50935,2.3117898512
 08/24  18:00:00,33.1513040596,2.18627968157,7.01854575601,0.0,3.71167865564,18.077,27.8223322799,0.0,25.50935,2.31298227986
 08/24  19:00:00,33.6267375002,2.18627968157,6.69170050699,0.0,3.71167865564,18.077,28.396256253,0.0,25.50935,2.886906253
 08/24  20:00:00,29.279033017,2.18627968157,5.49578052065,0.0,3.71167865564,13.077,24.8210379463,0.0,22.50825,2.31278794632
 08/24  21:00:00,28.7877451168,2.18627968157,5.10737622199,0.0,3.71167865564,13.077,23.8938540051,0.0,21.0077,2.88615400506
 08/24  22:00:00,28.4716986405,2.18627968157,4.93021505165,0.0,3.71167865564,13.077,19.7458021756,0.0,18.0066,1.73920217559
 08/24  23:00:00,29.0084163746,2.18627968157,4.31068891291,0.0,3.71167865564,13.077,4.7386784165,0.0,3.0011,1.7375784165
 08/24  24:00:00,16.8012253816,2.18627968157,2.4681568654,0.0,1.85583932782,5.577,3.59364454985,0.0,3.0011,0.592544549848
 08/25  01:00:00,9.9943922112,0.0,0.0,0.0,0.618613109274,5.0,3.59319254063,0.0,3.0011,0.592092540625
 08/25  02:00:00,10.0062296666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,10.0144882094,0.0,0.0,0.0,0.618613109274,5.0,3.5931763186,0.0,3.0011,0.592076318597
 08/25  04:00:00,10.9040395129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  05:00:00,16.8453751736,2.18627968157,1.91046393461,0.0,1.85583932782,5.577,5.09373221367,0.0,4.50165,0.592082213667
 08/25  06:00:00,32.1693112087,2.18627968157,3.12337533835,0.0,3.71167865564,18.077,14.0973728957,0.0,13.50495,0.592422895716
 08/25  07:00:00,30.9602738587,2.18627968157,4.21305491054,0.0,3.71167865564,18.077,23.8947278722,0.0,21.0077,2.88702787217
 08/25  08:00:00,25.4660455075,2.18627968157,4.34196223529,0.0,3.71167865564,13.077,17.8918516411,0.0,15.0055,2.88635164107
 08/25  09:00:00,25.7095172025,2.18627968157,4.57939018398,0.0,3.71167865564,13.077,16.7447480991,0.0,15.0055,1.73924809908
 08/25  10:00:00,32.1712469489,2.18627968157,6.03135147214,0.0,3.71167865564,18.077,35.3239854583,0.0,33.0121,2.31188545827
 08/25  11:00:00,34.9740183912,2.18627968157,7.72532275549,0.0,3.71167865564,18.077,42.2538956479,0.0,40.51485,1.73904564791
 08/25  12:00:00,34.4765796137,2.18627968157,8.01281674286,0.0,3.71167865564,18.077,38.3246097337,0.0,36.0132,2.31140973372
 08/25  13:00:00,34.2278578951,2.18627968157,8.09104353798,0.0,3.71167865564,18.077,33.2496918392,0.0,31.51155,1.73814183919
 08/25  14:00:00,28.0945239947,2.18627968157,6.9495396459,0.0,3.71167865564,13.077,22.1732083871,0.0,21.0077,1.1655083871
 08/25  15:00:00,27.2761033678,2.18627968157,6.13105847198,0.0,3.71167865564,13.077,21.2452299977,0.0,19.50715,1.73807999769
 08/25  16:00:00,27.4817064484,2.18627968157,6.33669214723,0.0,3.71167865564,13.077,24.2464805735,0.0,22.50825,1.73823057346
 08/25  17:00:00,32.2810621679,2.18627968157,6.15501267988,0.0,3.71167865564,18.077,27.2482488562,0.0,25.50935,1.73889885619
 08/25  18:00:00,31.2978959112,2.18627968157,5.19322144596,0.0,3.71167865564,18.077,28.3958676884,0.0,25.50935,2.8865176884
 08/25  19:00:00,32.1962534216,2.18627968157,5.50150677945,0.0,3.71167865564,18.077,27.8228136056,0.0,25.50935,2.31346360559
 08/25  20:00:00,28.4486360687,2.18627968157,4.86287049382,0.0,3.71167865564,13.077,25.3940824191,0.0,22.50825,2.88583241906
 08/25  21:00:00,27.7308837506,2.18627968157,4.20758482555,0.0,3.71167865564,13.077,23.3206152977,0.0,21.0077,2.31291529768
 08/25  22:00:00,27.5540801847,2.18627968157,4.02520456856,0.0,3.71167865564,13.077,20.3179185862,0.0,18.0066,2.31131858618
 08/25  23:00:00,28.2460331918,2.18627968157,3.55921652221,0.0,3.71167865564,13.077,4.16629823294,0.0,3.0011,1.16519823294
 08/25  24:00:00,16.2596429587,2.18627968157,1.94492309186,0.0,1.85583932782,5.577,4.16616012658,0.0,3.0011,1.16506012658
 08/26  01:00:00,9.9835213784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.99997011174,0.0,0.0,0.0,0.618613109274,5.0,3.5931845974,0.0,3.0011,0.592084597403
 08/26  03:00:00,10.0044424966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.2027924256,0.0,0.0,0.0,0.618613109274,5.0,3.59319049977,0.0,3.0011,0.592090499774
 08/26  05:00:00,15.7693844559,2.18627968157,1.54749389776,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/26  06:00:00,31.1763021914,2.18627968157,2.4696366766,0.0,3.71167865564,18.077,14.6697072102,0.0,13.50495,1.16475721021
 08/26  07:00:00,30.5613326817,2.18627968157,3.82005248171,0.0,3.71167865564,18.077,21.6001310864,0.0,21.0077,0.592431086383
 08/26  08:00:00,24.9822942773,2.18627968157,3.86395682487,0.0,3.71167865564,13.077,16.1702893793,0.0,15.0055,1.1647893793
 08/26  09:00:00,25.4131396761,2.18627968157,4.28962462601,0.0,3.71167865564,13.077,17.3182476126,0.0,15.0055,2.31274761264
 08/26  10:00:00,32.2522957966,2.18627968157,6.11453916841,0.0,3.71167865564,18.077,35.3244387674,0.0,33.0121,2.31233876739
 08/26  11:00:00,34.9768283904,2.18627968157,7.73488761406,0.0,3.71167865564,18.077,42.8276722111,0.0,40.51485,2.31282221109
 08/26  12:00:00,34.8483922894,2.18627968157,8.36708598126,0.0,3.71167865564,18.077,38.3259531481,0.0,36.0132,2.31275314806
 08/26  13:00:00,34.326788086,2.18627968157,8.17370131722,0.0,3.71167865564,18.077,33.8230775104,0.0,31.51155,2.31152751039
 08/26  14:00:00,28.2145605141,2.18627968157,7.06208906323,0.0,3.71167865564,13.077,22.7464774291,0.0,21.0077,1.73877742908
 08/26  15:00:00,28.1340399493,2.18627968157,6.98132132342,0.0,3.71167865564,13.077,21.2458679851,0.0,19.50715,1.73871798514
 08/26  16:00:00,27.6203675565,2.18627968157,6.47670208265,0.0,3.71167865564,13.077,24.2468199809,0.0,22.50825,1.73856998092
 08/26  17:00:00,32.7936561789,2.18627968157,6.65571511009,0.0,3.71167865564,18.077,27.8212707319,0.0,25.50935,2.31192073193
 08/26  18:00:00,32.891049552,2.18627968157,6.75847334269,0.0,3.71167865564,18.077,27.8225439901,0.0,25.50935,2.31319399007
 08/26  19:00:00,33.145433644,2.18627968157,6.22799317922,0.0,3.71167865564,18.077,28.3957594755,0.0,25.50935,2.88640947551
 08/26  20:00:00,29.1054073543,2.18627968157,5.32667246447,0.0,3.71167865564,13.077,24.8208165491,0.0,22.50825,2.31256654911
 08/26  21:00:00,28.7248766626,2.18627968157,5.04549086419,0.0,3.71167865564,13.077,23.3204823829,0.0,21.0077,2.31278238293
 08/26  22:00:00,27.841035091,2.18627968157,4.30752795729,0.0,3.71167865564,13.077,20.3182699131,0.0,18.0066,2.31166991311
 08/26  23:00:00,28.1379949914,2.18627968157,3.45388039979,0.0,3.71167865564,13.077,4.16637891084,0.0,3.0011,1.16527891084
 08/26  24:00:00,16.2921511502,2.18627968157,1.97556210878,0.0,1.85583932782,5.577,4.16604923881,0.0,3.0011,1.16494923881
 08/27  01:00:00,9.98794697334,0.0,0.0,0.0,0.618613109274,5.0,3.59319416823,0.0,3.0011,0.592094168228
 08/27  02:00:00,10.0041842934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,10.0138538969,0.0,0.0,0.0,0.618613109274,5.0,3.59314831957,0.0,3.0011,0.592048319573
 08/27  04:00:00,10.2132663529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,16.1431178696,2.18627968157,1.89943398726,0.0,1.85583932782,5.577,5.09370425917,0.0,4.50165,0.59205425917
 08/27  06:00:00,31.5844717127,2.18627968157,2.86482573257,0.0,3.71167865564,18.077,14.0972936059,0.0,13.50495,0.592343605932
 08/27  07:00:00,30.5691575507,2.18627968157,3.82261586197,0.0,3.71167865564,18.077,22.1725532502,0.0,21.0077,1.16485325016
 08/27  08:00:00,24.9689616668,2.18627968157,3.8492855566,0.0,3.71167865564,13.077,15.5979353599,0.0,15.0055,0.592435359864
 08/27  09:00:00,25.8780578377,2.18627968157,4.74567101377,0.0,3.71167865564,13.077,16.1703644526,0.0,15.0055,1.16486445265
 08/27  10:00:00,32.3284997446,2.18627968157,6.18581264518,0.0,3.71167865564,18.077,35.3248748704,0.0,33.0121,2.31277487044
 08/27  11:00:00,34.5581635365,2.18627968157,7.31622276017,0.0,3.71167865564,18.077,42.8275240545,0.0,40.51485,2.31267405445
 08/27  12:00:00,34.4745472526,2.18627968157,7.99316896243,0.0,3.71167865564,18.077,37.752142685,0.0,36.0132,1.73894268499
 08/27  13:00:00,34.2219319591,2.18627968157,8.06918143722,0.0,3.71167865564,18.077,33.8232559523,0.0,31.51155,2.31170595229
 08/27  14:00:00,28.1831520638,2.18627968157,7.03059840569,0.0,3.71167865564,13.077,22.173155107,0.0,21.0077,1.16545510701
 08/27  15:00:00,27.6707411941,2.18627968157,6.52296698577,0.0,3.71167865564,13.077,21.2453153858,0.0,19.50715,1.73816538583
 08/27  16:00:00,27.8259885584,2.18627968157,6.67611400332,0.0,3.71167865564,13.077,24.2462854714,0.0,22.50825,1.73803547138
 08/27  17:00:00,33.3546769488,2.18627968157,7.20721093951,0.0,3.71167865564,18.077,27.2479022883,0.0,25.50935,1.73855228832
 08/27  18:00:00,33.0226091829,2.18627968157,6.89618328226,0.0,3.71167865564,18.077,27.8220503369,0.0,25.50935,2.31270033689
 08/27  19:00:00,33.0108605491,2.18627968157,6.11353838677,0.0,3.71167865564,18.077,27.8221475134,0.0,25.50935,2.3127975134
 08/27  20:00:00,28.9244379418,2.18627968157,5.14759584793,0.0,3.71167865564,13.077,24.819978678,0.0,22.50825,2.31172867805
 08/27  21:00:00,28.5464573616,2.18627968157,4.87280002298,0.0,3.71167865564,13.077,23.3201694997,0.0,21.0077,2.31246949971
 08/27  22:00:00,27.9959367504,2.18627968157,4.46162982799,0.0,3.71167865564,13.077,19.7454194749,0.0,18.0066,1.73881947486
 08/27  23:00:00,28.4314188895,2.18627968157,3.74288145689,0.0,3.71167865564,13.077,4.16589200133,0.0,3.0011,1.16479200133
 08/27  24:00:00,16.4199341727,2.18627968157,2.0975001407,0.0,1.85583932782,5.577,4.16612924479,0.0,3.0011,1.16502924479
 08/28  01:00:00,9.99186397843,0.0,0.0,0.0,0.618613109274,5.0,3.59319594842,0.0,3.0011,0.592095948423
 08/28  02:00:00,10.0066545988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,10.0115428844,0.0,0.0,0.0,0.618613109274,5.0,3.59315013579,0.0,3.0011,0.592050135788
 08/28  04:00:00,10.2063669476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,15.9765796815,2.18627968157,1.74239002205,0.0,1.85583932782,5.577,5.0937060725,0.0,4.50165,0.592056072501
 08/28  06:00:00,31.4860650826,2.18627968157,2.77231998181,0.0,3.71167865564,18.077,14.097349268,0.0,13.50495,0.592399267961
 08/28  07:00:00,30.655915163,2.18627968157,3.91547743257,0.0,3.71167865564,18.077,23.8945629688,0.0,21.0077,2.88686296885
 08/28  08:00:00,25.2147740593,2.18627968157,4.09743042724,0.0,3.71167865564,13.077,17.8919384222,0.0,15.0055,2.88643842219
 08/28  09:00:00,25.9300853816,2.18627968157,4.79744568472,0.0,3.71167865564,13.077,16.744757494,0.0,15.0055,1.73925749399
 08/28  10:00:00,32.0281907628,2.18627968157,5.88987196744,0.0,3.71167865564,18.077,35.3239806882,0.0,33.0121,2.31188068817
 08/28  11:00:00,34.5014208019,2.18627968157,7.26028822006,0.0,3.71167865564,18.077,42.2541622944,0.0,40.51485,1.7393122944
 08/28  12:00:00,34.4638407866,2.18627968157,7.99444892303,0.0,3.71167865564,18.077,38.3248923852,0.0,36.0132,2.31169238516
 08/28  13:00:00,34.1976255348,2.18627968157,8.05566895056,0.0,3.71167865564,18.077,33.2499209301,0.0,31.51155,1.7383709301
 08/28  14:00:00,28.2907946243,2.18627968157,7.14096635158,0.0,3.71167865564,13.077,22.3394578373,0.0,21.0077,1.33175783734
 08/28  15:00:00,27.8965095508,2.18627968157,6.74357581156,0.0,3.71167865564,13.077,21.0789631068,0.0,19.50715,1.57181310679
 08/28  16:00:00,27.6171195108,2.18627968157,6.46943748706,0.0,3.71167865564,13.077,24.2465723223,0.0,22.50825,1.73832232235
 08/28  17:00:00,33.6417743722,2.18627968157,7.49720300559,0.0,3.71167865564,18.077,27.2479968451,0.0,25.50935,1.73864684511
 08/28  18:00:00,33.3648348967,2.18627968157,7.2292185373,0.0,3.71167865564,18.077,28.3958921992,0.0,25.50935,2.88654219925
 08/28  19:00:00,33.381410732,2.18627968157,6.48060213105,0.0,3.71167865564,18.077,28.3963370348,0.0,25.50935,2.88698703484
 08/28  20:00:00,29.2626329872,2.18627968157,5.48318243087,0.0,3.71167865564,13.077,24.8209012209,0.0,22.50825,2.3126512209
 08/28  21:00:00,28.7230161786,2.18627968157,5.04720999264,0.0,3.71167865564,13.077,23.3206881177,0.0,21.0077,2.31298811774
 08/28  22:00:00,27.9393544512,2.18627968157,4.40581940125,0.0,3.71167865564,13.077,20.3182845531,0.0,18.0066,2.31168455308
 08/28  23:00:00,28.3219911936,2.18627968157,3.63545653932,0.0,3.71167865564,13.077,4.16621900728,0.0,3.0011,1.16511900728
 08/28  24:00:00,16.3924049368,2.18627968157,2.07190770214,0.0,1.85583932782,5.577,4.16590816988,0.0,3.0011,1.16480816988
 08/29  01:00:00,9.99166981281,0.0,0.0,0.0,0.618613109274,5.0,3.59317649463,0.0,3.0011,0.592076494632
 08/29  02:00:00,10.0081277047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,10.0135848942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.8934079906,0.0,0.0,0.0,0.618613109274,5.0,3.593182391,0.0,3.0011,0.592082390996
 08/29  05:00:00,16.7911246521,2.18627968157,1.86776165963,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/29  06:00:00,31.9139192067,2.18627968157,2.87410584964,0.0,3.71167865564,18.077,14.6696039374,0.0,13.50495,1.16465393742
 08/29  07:00:00,30.8459348012,2.18627968157,4.10513729802,0.0,3.71167865564,18.077,23.8942369468,0.0,21.0077,2.88653694683
 08/29  08:00:00,25.4369091068,2.18627968157,4.31882668732,0.0,3.71167865564,13.077,17.3187381425,0.0,15.0055,2.31323814246
 08/29  09:00:00,25.8595081079,2.18627968157,4.73151985873,0.0,3.71167865564,13.077,17.3178735696,0.0,15.0055,2.31237356959
 08/29  10:00:00,32.3190216738,2.18627968157,6.18314911866,0.0,3.71167865564,18.077,34.7510355265,0.0,33.0121,1.73893552654
 08/29  11:00:00,35.0849529138,2.18627968157,7.84382033204,0.0,3.71167865564,18.077,42.827181988,0.0,40.51485,2.31233198801
 08/29  12:00:00,34.5490253274,2.18627968157,8.08537478206,0.0,3.71167865564,18.077,38.324782837,0.0,36.0132,2.31158283702
 08/29  13:00:00,34.0512326845,2.18627968157,7.91631582282,0.0,3.71167865564,18.077,33.2500419722,0.0,31.51155,1.73849197218
 08/29  14:00:00,27.8769636558,2.18627968157,6.7387171315,0.0,3.71167865564,13.077,22.1729944579,0.0,21.0077,1.16529445793
 08/29  15:00:00,27.4877410938,2.18627968157,6.34537892777,0.0,3.71167865564,13.077,21.2452836156,0.0,19.50715,1.73813361562
 08/29  16:00:00,27.839083941,2.18627968157,6.69374260926,0.0,3.71167865564,13.077,24.246486418,0.0,22.50825,1.73823641801
 08/29  17:00:00,34.2702640595,2.18627968157,8.12471716427,0.0,3.71167865564,18.077,27.2482066274,0.0,25.50935,1.73885662737
 08/29  18:00:00,34.1244998917,2.18627968157,7.98339132702,0.0,3.71167865564,18.077,27.8224933236,0.0,25.50935,2.3131433236
 08/29  19:00:00,33.9161053383,2.18627968157,7.17493314754,0.0,3.71167865564,18.077,28.3964665986,0.0,25.50935,2.8871165986
 08/29  20:00:00,29.6195121459,2.18627968157,6.01688714494,0.0,3.71167865564,13.077,24.8210187941,0.0,22.50825,2.31276879411
 08/29  21:00:00,29.2422019639,2.18627968157,5.69744392084,0.0,3.71167865564,13.077,23.8940329607,0.0,21.0077,2.88633296067
 08/29  22:00:00,28.5484310761,2.18627968157,5.00490096855,0.0,3.71167865564,13.077,20.3181572872,0.0,18.0066,2.3115572872
 08/29  23:00:00,28.9609406761,2.18627968157,4.26500283305,0.0,3.71167865564,13.077,4.16631888013,0.0,3.0011,1.16521888013
 08/29  24:00:00,16.7119118814,2.18627968157,2.38287946205,0.0,1.85583932782,5.577,4.16618887631,0.0,3.0011,1.16508887631
 08/30  01:00:00,9.99708074782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,10.0129999306,0.0,0.0,0.0,0.618613109274,5.0,3.59314648656,0.0,3.0011,0.592046486557
 08/30  03:00:00,10.0172238666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.2111381498,0.0,0.0,0.0,0.618613109274,5.0,3.59315243067,0.0,3.0011,0.592052430672
 08/30  05:00:00,16.0417915567,2.18627968157,1.8054747524,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,31.5665806889,2.18627968157,2.85038325835,0.0,3.71167865564,18.077,14.6697118092,0.0,13.50495,1.16476180924
 08/30  07:00:00,31.0610040631,2.18627968157,4.31595253229,0.0,3.71167865564,18.077,23.8941303165,0.0,21.0077,2.88643031648
 08/30  08:00:00,25.5013860293,2.18627968157,4.3807938674,0.0,3.71167865564,13.077,17.3187185087,0.0,15.0055,2.31321850873
 08/30  09:00:00,26.2987572741,2.18627968157,5.16139837361,0.0,3.71167865564,13.077,17.3179193313,0.0,15.0055,2.31241933134
 08/30  10:00:00,32.7708070262,2.18627968157,6.62502382772,0.0,3.71167865564,18.077,34.7510932214,0.0,33.0121,1.73899322142
 08/30  11:00:00,35.4365087798,2.18627968157,8.19456800364,0.0,3.71167865564,18.077,42.8272417805,0.0,40.51485,2.3123917805
 08/30  12:00:00,36.2028537288,2.18627968157,9.72082221163,0.0,3.71167865564,18.077,37.752118979,0.0,36.0132,1.73891897902
 08/30  13:00:00,35.7606570874,2.18627968157,9.60661263421,0.0,3.71167865564,18.077,33.250132723,0.0,31.51155,1.738582723
 08/30  14:00:00,28.8819681047,2.18627968157,7.73362443996,0.0,3.71167865564,13.077,22.7460219631,0.0,21.0077,1.73832196314
 08/30  15:00:00,28.1019005447,2.18627968157,6.9564814467,0.0,3.71167865564,13.077,21.2451544558,0.0,19.50715,1.73800445585
 08/30  16:00:00,28.2373695985,2.18627968157,7.09170893146,0.0,3.71167865564,13.077,23.6737903558,0.0,22.50825,1.16554035585
 08/30  17:00:00,34.7155327936,2.18627968157,8.56959405029,0.0,3.71167865564,18.077,27.8212041095,0.0,25.50935,2.31185410949
 08/30  18:00:00,34.5148850425,2.18627968157,8.37298758772,0.0,3.71167865564,18.077,27.8226820264,0.0,25.50935,2.31333202639
 08/30  19:00:00,34.7332058408,2.18627968157,7.77207252292,0.0,3.71167865564,18.077,28.3963146069,0.0,25.50935,2.88696460691
 08/30  20:00:00,30.5180378277,2.18627968157,6.72228370461,0.0,3.71167865564,13.077,24.8209500871,0.0,22.50825,2.31270008713
 08/30  21:00:00,30.3083237745,2.18627968157,6.61200324569,0.0,3.71167865564,13.077,23.8939883743,0.0,21.0077,2.88628837433
 08/30  22:00:00,29.2588132336,2.18627968157,5.71080351699,0.0,3.71167865564,13.077,20.3182137393,0.0,18.0066,2.31161373934
 08/30  23:00:00,29.518323809,2.18627968157,4.81517786079,0.0,3.71167865564,13.077,4.16624040792,0.0,3.0011,1.16514040792
 08/30  24:00:00,17.1404284601,2.18627968157,2.80366571377,0.0,1.85583932782,5.577,4.16611294269,0.0,3.0011,1.16501294269
 08/31  01:00:00,10.0026144633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  02:00:00,10.0173569787,0.0,0.0,0.0,0.618613109274,5.0,3.59316004758,0.0,3.0011,0.592060047576
 08/31  03:00:00,10.015165632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  04:00:00,10.199523971,0.0,0.0,0.0,0.618613109274,5.0,3.59316597009,0.0,3.0011,0.592065970088
 08/31  05:00:00,16.4032198428,2.18627968157,2.16063783886,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/31  06:00:00,32.6970399283,2.18627968157,3.97099733375,0.0,3.71167865564,18.077,14.6697268942,0.0,13.50495,1.16477689421
 08/31  07:00:00,32.7087155477,2.18627968157,5.95342223721,0.0,3.71167865564,18.077,23.8938652376,0.0,21.0077,2.88616523762
 08/31  08:00:00,26.2240525934,2.18627968157,5.09844614822,0.0,3.71167865564,13.077,17.3177663311,0.0,15.0055,2.31226633107
 08/31  09:00:00,25.2594302397,2.18627968157,4.14400740125,0.0,3.71167865564,13.077,17.3172782987,0.0,15.0055,2.31177829867
 08/31  10:00:00,32.8300372245,2.18627968157,6.70039570167,0.0,3.71167865564,18.077,34.7510757428,0.0,33.0121,1.73897574281
 08/31  11:00:00,36.6473246368,2.18627968157,9.3994316683,0.0,3.71167865564,18.077,42.8271678703,0.0,40.51485,2.31231787029
 08/31  12:00:00,37.0648151303,2.18627968157,10.5731592084,0.0,3.71167865564,18.077,37.7521852387,0.0,36.0132,1.73898523868
 08/31  13:00:00,36.6083595882,2.18627968157,10.4512773954,0.0,3.71167865564,18.077,33.2501088652,0.0,31.51155,1.73855886522
 08/31  14:00:00,29.569694701,2.18627968157,8.42042202832,0.0,3.71167865564,13.077,22.7459734739,0.0,21.0077,1.73827347391
 08/31  15:00:00,28.4043502953,2.18627968157,7.25795189818,0.0,3.71167865564,13.077,21.2453210484,0.0,19.50715,1.73817104843
 08/31  16:00:00,28.0946305687,2.18627968157,6.95266245173,0.0,3.71167865564,13.077,23.6737654679,0.0,22.50825,1.1655154679
 08/31  17:00:00,33.9382297896,2.18627968157,7.80365804565,0.0,3.71167865564,18.077,27.8213078275,0.0,25.50935,2.31195782755
 08/31  18:00:00,34.0206444196,2.18627968157,7.88934747942,0.0,3.71167865564,18.077,27.8224517517,0.0,25.50935,2.31310175169
 08/31  19:00:00,34.5372980168,2.18627968157,7.58168201399,0.0,3.71167865564,18.077,28.3963672363,0.0,25.50935,2.8870172363
 08/31  20:00:00,30.4150428805,2.18627968157,6.57829177242,0.0,3.71167865564,13.077,24.8208240921,0.0,22.50825,2.31257409214
 08/31  21:00:00,29.7502207508,2.18627968157,6.04258846586,0.0,3.71167865564,13.077,23.8940011027,0.0,21.0077,2.88630110265
 08/31  22:00:00,28.9042592736,2.18627968157,5.35957719077,0.0,3.71167865564,13.077,20.3182343031,0.0,18.0066,2.3116343031
 08/31  23:00:00,29.2807176456,2.18627968157,4.58185690816,0.0,3.71167865564,13.077,4.16625339568,0.0,3.0011,1.16515339568
 08/31  24:00:00,17.0891767816,2.18627968157,2.75250654929,0.0,1.85583932782,5.577,4.16612808367,0.0,3.0011,1.16502808367
 09/01  01:00:00,10.0102309116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  02:00:00,10.0263489775,0.0,0.0,0.0,0.618613109274,5.0,3.59316741621,0.0,3.0011,0.59206741621
 09/01  03:00:00,10.035422165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.9256972017,0.0,0.0,0.0,0.618613109274,5.0,3.593173327,0.0,3.0011,0.592073327
 09/01  05:00:00,17.5558852779,2.18627968157,2.59167375417,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,33.3128576193,2.18627968157,4.24554189566,0.0,3.71167865564,18.077,14.6695632781,0.0,13.50495,1.16461327807
 09/01  07:00:00,32.4064048956,2.18627968157,5.64907515015,0.0,3.71167865564,18.077,23.8939282755,0.0,21.0077,2.88622827548
 09/01  08:00:00,26.6686256526,2.18627968157,5.53919545805,0.0,3.71167865564,13.077,17.3184125584,0.0,15.0055,2.31291255842
 09/01  09:00:00,26.7248948322,2.18627968157,5.59271359925,0.0,3.71167865564,13.077,17.3178548176,0.0,15.0055,2.3123548176
 09/01  10:00:00,33.2389685299,2.18627968157,7.10139385948,0.0,3.71167865564,18.077,34.751079558,0.0,33.0121,1.738979558
 09/01  11:00:00,36.6199910436,2.18627968157,9.37209807507,0.0,3.71167865564,18.077,42.8272214673,0.0,40.51485,2.31237146731
 09/01  12:00:00,37.2611205189,2.18627968157,10.7746872079,0.0,3.71167865564,18.077,37.7518108419,0.0,36.0132,1.7386108419
 09/01  13:00:00,36.9729719019,2.18627968157,10.8142251819,0.0,3.71167865564,18.077,33.2501307364,0.0,31.51155,1.73858073637
 09/01  14:00:00,30.3184330079,2.18627968157,9.16131975459,0.0,3.71167865564,13.077,22.7456827722,0.0,21.0077,1.73798277221
 09/01  15:00:00,29.2040527876,2.18627968157,8.04944094196,0.0,3.71167865564,13.077,21.2452854814,0.0,19.50715,1.73813548135
 09/01  16:00:00,28.6464965985,2.18627968157,7.4969833057,0.0,3.71167865564,13.077,24.2464533296,0.0,22.50825,1.73820332956
 09/01  17:00:00,34.6380323599,2.18627968157,8.49175614401,0.0,3.71167865564,18.077,27.2483015977,0.0,25.50935,1.73895159768
 09/01  18:00:00,34.4798780905,2.18627968157,8.33818942959,0.0,3.71167865564,18.077,27.8226503119,0.0,25.50935,2.31330031186
 09/01  19:00:00,34.9928373417,2.18627968157,7.59446217877,0.0,3.71167865564,18.077,28.3964848958,0.0,25.50935,2.88713489584
 09/01  20:00:00,30.282115215,2.18627968157,6.62227267535,0.0,3.71167865564,13.077,24.8210067319,0.0,22.50825,2.31275673192
 09/01  21:00:00,29.9580139639,2.18627968157,6.4033991969,0.0,3.71167865564,13.077,23.8939800139,0.0,21.0077,2.88628001388
 09/01  22:00:00,29.6003816251,2.18627968157,6.04611333077,0.0,3.71167865564,13.077,20.3179958956,0.0,18.0066,2.31139589561
 09/01  23:00:00,29.798013863,2.18627968157,5.09419151514,0.0,3.71167865564,13.077,4.16635758522,0.0,3.0011,1.16525758522
 09/01  24:00:00,17.3957539442,2.18627968157,3.05458574724,0.0,1.85583932782,5.577,4.16578607175,0.0,3.0011,1.16468607175
 09/02  01:00:00,10.017559822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,10.0371364491,0.0,0.0,0.0,0.618613109274,5.0,3.59316889392,0.0,3.0011,0.592068893921
 09/02  03:00:00,10.041883438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.2325293067,0.0,0.0,0.0,0.618613109274,5.0,3.59317480236,0.0,3.0011,0.592074802361
 09/02  05:00:00,17.1748430333,2.18627968157,2.90380683881,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/02  06:00:00,33.2776166351,2.18627968157,4.53950805117,0.0,3.71167865564,18.077,14.6696716182,0.0,13.50495,1.16472161815
 09/02  07:00:00,32.6806496993,2.18627968157,5.91828289793,0.0,3.71167865564,18.077,21.599998871,0.0,21.0077,0.592298870994
 09/02  08:00:00,26.8746855222,2.18627968157,5.74207216787,0.0,3.71167865564,13.077,16.1702767896,0.0,15.0055,1.16477678965
 09/02  09:00:00,27.8602842869,2.18627968157,6.71787729302,0.0,3.71167865564,13.077,17.3182899986,0.0,15.0055,2.31278999857
 09/02  10:00:00,34.0101193354,2.18627968157,7.86233095857,0.0,3.71167865564,18.077,35.3244645724,0.0,33.0121,2.31236457242
 09/02  11:00:00,35.6638016916,2.18627968157,8.43438198312,0.0,3.71167865564,18.077,42.8277282772,0.0,40.51485,2.31287827723
 09/02  12:00:00,35.9760516687,2.18627968157,9.50989992323,0.0,3.71167865564,18.077,38.3257263781,0.0,36.0132,2.31252637812
 09/02  13:00:00,36.3582292431,2.18627968157,10.2063582708,0.0,3.71167865564,18.077,33.823918739,0.0,31.51155,2.31236873898
 09/02  14:00:00,29.4873306908,2.18627968157,8.33786937898,0.0,3.71167865564,13.077,22.7459825042,0.0,21.0077,1.73828250418
 09/02  15:00:00,28.9499578769,2.18627968157,7.80318504442,0.0,3.71167865564,13.077,21.8186387692,0.0,19.50715,2.31148876924
 09/02  16:00:00,28.3893181205,2.18627968157,7.25203965672,0.0,3.71167865564,13.077,24.2463278347,0.0,22.50825,1.73807783468
 09/02  17:00:00,33.7734788683,2.18627968157,7.64203989993,0.0,3.71167865564,18.077,27.248056129,0.0,25.50935,1.738706129
 09/02  18:00:00,34.4559161403,2.18627968157,8.3246009065,0.0,3.71167865564,18.077,28.3956224815,0.0,25.50935,2.88627248151
 09/02  19:00:00,35.764789537,2.18627968157,8.17142714124,0.0,3.71167865564,18.077,27.822625102,0.0,25.50935,2.31327510195
 09/02  20:00:00,31.1163353344,2.18627968157,7.27100328437,0.0,3.71167865564,13.077,24.8209598951,0.0,22.50825,2.31270989513
 09/02  21:00:00,30.6819166605,2.18627968157,6.95152078284,0.0,3.71167865564,13.077,23.8936714725,0.0,21.0077,2.88597147254
 09/02  22:00:00,29.7884602108,2.18627968157,6.2316060088,0.0,3.71167865564,13.077,19.7446918907,0.0,18.0066,1.7380918907
 09/02  23:00:00,30.0362858659,2.18627968157,5.32677245232,0.0,3.71167865564,13.077,4.73914002608,0.0,3.0011,1.73804002608
 09/02  24:00:00,17.7968713922,2.18627968157,3.44872022805,0.0,1.85583932782,5.577,4.16578128688,0.0,3.0011,1.16468128688
 09/03  01:00:00,10.0191364671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,10.0364716016,0.0,0.0,0.0,0.618613109274,5.0,3.59316667359,0.0,3.0011,0.592066673588
 09/03  03:00:00,10.0410029561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.2315162286,0.0,0.0,0.0,0.618613109274,5.0,3.5931725831,0.0,3.0011,0.592072583102
 09/03  05:00:00,16.8250347519,2.18627968157,2.56215884544,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/03  06:00:00,32.4852469784,2.18627968157,3.75665560911,0.0,3.71167865564,18.077,14.6697595809,0.0,13.50495,1.16480958086
 09/03  07:00:00,31.9658367119,2.18627968157,5.21138058844,0.0,3.71167865564,18.077,21.5999983331,0.0,21.0077,0.592298333093
 09/03  08:00:00,26.6768170012,2.18627968157,5.54694560966,0.0,3.71167865564,13.077,16.1702927823,0.0,15.0055,1.16479278225
 09/03  09:00:00,27.5178858147,2.18627968157,6.37998528047,0.0,3.71167865564,13.077,15.5979357932,0.0,15.0055,0.592435793222
 09/03  10:00:00,33.9787371132,2.18627968157,7.83374740883,0.0,3.71167865564,18.077,35.8977136231,0.0,33.0121,2.88561362314
 09/03  11:00:00,36.4846826429,2.18627968157,9.2427418665,0.0,3.71167865564,18.077,42.8276773172,0.0,40.51485,2.31282731716
 09/03  12:00:00,36.5783364431,2.18627968157,10.0969864636,0.0,3.71167865564,18.077,37.7518903461,0.0,36.0132,1.73869034611
 09/03  13:00:00,35.8874835173,2.18627968157,9.7331365543,0.0,3.71167865564,18.077,33.8231169358,0.0,31.51155,2.31156693585
 09/03  14:00:00,29.8139828152,2.18627968157,8.65959174792,0.0,3.71167865564,13.077,22.1731890679,0.0,21.0077,1.16548906787
 09/03  15:00:00,29.4236861657,2.18627968157,8.27388207117,0.0,3.71167865564,13.077,21.2453333605,0.0,19.50715,1.73818336054
 09/03  16:00:00,29.2288517702,2.18627968157,8.08210746654,0.0,3.71167865564,13.077,24.2464519627,0.0,22.50825,1.73820196274
 09/03  17:00:00,34.8044226014,2.18627968157,8.65768318767,0.0,3.71167865564,18.077,27.2482620726,0.0,25.50935,1.73891207258
 09/03  18:00:00,34.7339565025,2.18627968157,8.59690010505,0.0,3.71167865564,18.077,27.8221656144,0.0,25.50935,2.31281561437
 09/03  19:00:00,35.3844529614,2.18627968157,7.7913056837,0.0,3.71167865564,18.077,27.8221255611,0.0,25.50935,2.31277556106
 09/03  20:00:00,30.7242217454,2.18627968157,6.87938832137,0.0,3.71167865564,13.077,24.8201131811,0.0,22.50825,2.31186318109
 09/03  21:00:00,30.4182255685,2.18627968157,6.70347419367,0.0,3.71167865564,13.077,23.3203133956,0.0,21.0077,2.31261339563
 09/03  22:00:00,29.5209788924,2.18627968157,5.96591703039,0.0,3.71167865564,13.077,19.7447521094,0.0,18.0066,1.73815210939
 09/03  23:00:00,29.7385842338,2.18627968157,5.03143906134,0.0,3.71167865564,13.077,4.16612753953,0.0,3.0011,1.16502753953
 09/03  24:00:00,17.5985147826,2.18627968157,3.25349375663,0.0,1.85583932782,5.577,4.73859661163,0.0,3.0011,1.73749661163
 09/04  01:00:00,10.011737313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,10.0295532487,0.0,0.0,0.0,0.618613109274,5.0,3.59317362864,0.0,3.0011,0.592073628645
 09/04  03:00:00,10.0372595526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.2321718165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,16.8247116559,2.18627968157,2.55950131935,0.0,1.85583932782,5.577,5.09374243864,0.0,4.50165,0.592092438642
 09/04  06:00:00,32.777718681,2.18627968157,4.04050848717,0.0,3.71167865564,18.077,14.0973031328,0.0,13.50495,0.59235313285
 09/04  07:00:00,31.9095752637,2.18627968157,5.15263978171,0.0,3.71167865564,18.077,22.1724677299,0.0,21.0077,1.1647677299
 09/04  08:00:00,26.1893774053,2.18627968157,5.06042732484,0.0,3.71167865564,13.077,16.1703207438,0.0,15.0055,1.16482074382
 09/04  09:00:00,26.6467868323,2.18627968157,5.51021983846,0.0,3.71167865564,13.077,15.597895842,0.0,15.0055,0.59239584199
 09/04  10:00:00,33.2972302262,2.18627968157,7.15307197633,0.0,3.71167865564,18.077,35.3249020844,0.0,33.0121,2.31280208439
 09/04  11:00:00,35.7557721039,2.18627968157,8.51383132747,0.0,3.71167865564,18.077,43.4007996866,0.0,40.51485,2.88594968665
 09/04  12:00:00,35.8552183948,2.18627968157,9.36885104621,0.0,3.71167865564,18.077,37.7521005047,0.0,36.0132,1.73890050467
 09/04  13:00:00,35.4721136622,2.18627968157,9.31130082533,0.0,3.71167865564,18.077,33.250447267,0.0,31.51155,1.73889726697
 09/04  14:00:00,28.9210654814,2.18627968157,7.76494912198,0.0,3.71167865564,13.077,22.7458914187,0.0,21.0077,1.73819141871
 09/04  15:00:00,28.5484705531,2.18627968157,7.39513001777,0.0,3.71167865564,13.077,21.2452069827,0.0,19.50715,1.73805698267
 09/04  16:00:00,28.5266591363,2.18627968157,7.37325476996,0.0,3.71167865564,13.077,23.6737401295,0.0,22.50825,1.16549012951
 09/04  17:00:00,34.0109259603,2.18627968157,7.86233614149,0.0,3.71167865564,18.077,27.8212697377,0.0,25.50935,2.31191973772
 09/04  18:00:00,34.2999423007,2.18627968157,8.15876761957,0.0,3.71167865564,18.077,27.8222155595,0.0,25.50935,2.3128655595
 09/04  19:00:00,34.8322795796,2.18627968157,7.23630191135,0.0,3.71167865564,18.077,27.8221406451,0.0,25.50935,2.3127906451
 09/04  20:00:00,29.6316719337,2.18627968157,5.8374381438,0.0,3.71167865564,13.077,24.8201507291,0.0,22.50825,2.31190072907
 09/04  21:00:00,29.1009690184,2.18627968157,5.41793033608,0.0,3.71167865564,13.077,23.3201924949,0.0,21.0077,2.31249249493
 09/04  22:00:00,28.4399227248,2.18627968157,4.89823701523,0.0,3.71167865564,13.077,19.7454279745,0.0,18.0066,1.73882797449
 09/04  23:00:00,28.8246175712,2.18627968157,4.12956916875,0.0,3.71167865564,13.077,4.16590984475,0.0,3.0011,1.16480984475
 09/04  24:00:00,16.9034282118,2.18627968157,2.5717524915,0.0,1.85583932782,5.577,4.16616991911,0.0,3.0011,1.16506991911
 09/05  01:00:00,9.99993162724,0.0,0.0,0.0,0.618613109274,5.0,3.59319479644,0.0,3.0011,0.59209479644
 09/05  02:00:00,10.0114990725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,10.0195122275,0.0,0.0,0.0,0.618613109274,5.0,3.5931711901,0.0,3.0011,0.592071190103
 09/05  04:00:00,10.9084236228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  05:00:00,16.9559744187,2.18627968157,2.0173866055,0.0,1.85583932782,5.577,5.09372709332,0.0,4.50165,0.592077093318
 09/05  06:00:00,32.264835471,2.18627968157,3.21548120172,0.0,3.71167865564,18.077,14.0973788867,0.0,13.50495,0.592428886651
 09/05  07:00:00,31.4072573172,2.18627968157,4.65463941042,0.0,3.71167865564,18.077,23.894666574,0.0,21.0077,2.88696657396
 09/05  08:00:00,26.0073095157,2.18627968157,4.87930375111,0.0,3.71167865564,13.077,17.891824605,0.0,15.0055,2.88632460505
 09/05  09:00:00,26.6349362923,2.18627968157,5.49838158961,0.0,3.71167865564,13.077,17.317905947,0.0,15.0055,2.31240594702
 09/05  10:00:00,32.90645358,2.18627968157,6.76233484721,0.0,3.71167865564,18.077,34.751010786,0.0,33.0121,1.738910786
 09/05  11:00:00,35.5230123106,2.18627968157,8.28107153443,0.0,3.71167865564,18.077,42.8272968393,0.0,40.51485,2.31244683928
 09/05  12:00:00,35.7813167907,2.18627968157,9.30545015433,0.0,3.71167865564,18.077,37.7521404101,0.0,36.0132,1.73894041013
 09/05  13:00:00,35.4038929697,2.18627968157,9.25830009924,0.0,3.71167865564,18.077,33.2500281955,0.0,31.51155,1.73847819548
 09/05  14:00:00,28.5795361607,2.18627968157,7.43823679213,0.0,3.71167865564,13.077,22.7457167384,0.0,21.0077,1.73801673841
 09/05  15:00:00,27.6349328353,2.18627968157,6.50113226182,0.0,3.71167865564,13.077,21.2450918702,0.0,19.50715,1.73794187023
 09/05  16:00:00,27.421490783,2.18627968157,6.29017676531,0.0,3.71167865564,13.077,23.6737884211,0.0,22.50825,1.16553842114
 09/05  17:00:00,33.5613340881,2.18627968157,7.4303121833,0.0,3.71167865564,18.077,27.8211660048,0.0,25.50935,2.3118160048
 09/05  18:00:00,33.4993591842,2.18627968157,7.37268844226,0.0,3.71167865564,18.077,27.8226241715,0.0,25.50935,2.31327417147
 09/05  19:00:00,34.4050824215,2.18627968157,7.01653387347,0.0,3.71167865564,18.077,28.3964664091,0.0,25.50935,2.88711640906
 09/05  20:00:00,29.7011929094,2.18627968157,6.08943775767,0.0,3.71167865564,13.077,24.8208105534,0.0,22.50825,2.3125605534
 09/05  21:00:00,29.4634918304,2.18627968157,5.91679499733,0.0,3.71167865564,13.077,23.8938017643,0.0,21.0077,2.88610176435
 09/05  22:00:00,28.9988867075,2.18627968157,5.45120761351,0.0,3.71167865564,13.077,20.3178979693,0.0,18.0066,2.31129796931
 09/05  23:00:00,29.339171391,2.18627968157,4.63795807105,0.0,3.71167865564,13.077,4.16632365331,0.0,3.0011,1.16522365331
 09/05  24:00:00,16.3212211264,2.18627968157,2.00784198887,0.0,1.85583932782,5.577,4.16598443322,0.0,3.0011,1.16488443322
 09/06  01:00:00,9.98404065542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,10.0123819381,0.0,0.0,0.0,0.618613109274,5.0,3.59315567601,0.0,3.0011,0.592055676013
 09/06  03:00:00,10.0230490761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,10.2192014793,0.0,0.0,0.0,0.618613109274,5.0,3.59316160548,0.0,3.0011,0.592061605484
 09/06  05:00:00,16.5957913389,2.18627968157,2.3400379762,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/06  06:00:00,32.4798215776,2.18627968157,3.75139164569,0.0,3.71167865564,18.077,14.6697441219,0.0,13.50495,1.16479412189
 09/06  07:00:00,31.8001638566,2.18627968157,5.05097026312,0.0,3.71167865564,18.077,23.894261297,0.0,21.0077,2.88656129702
 09/06  08:00:00,26.1595984199,2.18627968157,5.03761543933,0.0,3.71167865564,13.077,17.3186739234,0.0,15.0055,2.31317392336
 09/06  09:00:00,26.4242741176,2.18627968157,5.29467377228,0.0,3.71167865564,13.077,17.3180105593,0.0,15.0055,2.31251055929
 09/06  10:00:00,32.6793726893,2.18627968157,6.54249580328,0.0,3.71167865564,18.077,34.846239393,0.0,33.0121,1.83413939295
 09/06  11:00:00,35.8834853536,2.18627968157,8.63559238512,0.0,3.71167865564,18.077,42.732047641,0.0,40.51485,2.21719764103
 09/06  12:00:00,36.4689217528,2.18627968157,9.98267157872,0.0,3.71167865564,18.077,38.3251537688,0.0,36.0132,2.31195376885
 09/06  13:00:00,35.5491881557,2.18627968157,9.40024157215,0.0,3.71167865564,18.077,33.2499074639,0.0,31.51155,1.73835746391
 09/06  14:00:00,28.8920142525,2.18627968157,7.74622547188,0.0,3.71167865564,13.077,22.1731139603,0.0,21.0077,1.16541396032
 09/06  15:00:00,28.1012772942,2.18627968157,6.95954988726,0.0,3.71167865564,13.077,21.245329701,0.0,19.50715,1.73817970098
 09/06  16:00:00,28.0761883876,2.18627968157,6.93700042908,0.0,3.71167865564,13.077,24.2461510937,0.0,22.50825,1.7379010937
 09/06  17:00:00,33.8397220458,2.18627968157,7.70554301425,0.0,3.71167865564,18.077,27.2482833966,0.0,25.50935,1.73893339658
 09/06  18:00:00,33.6767467183,2.18627968157,7.54563233277,0.0,3.71167865564,18.077,28.3959202412,0.0,25.50935,2.88657024124
 09/06  19:00:00,34.7139164931,2.18627968157,7.12649488167,0.0,3.71167865564,18.077,28.3965525713,0.0,25.50935,2.8872025713
 09/06  20:00:00,29.6603920884,2.18627968157,5.84267777306,0.0,3.71167865564,13.077,24.820981035,0.0,22.50825,2.312731035
 09/06  21:00:00,28.7292944533,2.18627968157,5.05538219468,0.0,3.71167865564,13.077,23.8939230284,0.0,21.0077,2.8862230284
 09/06  22:00:00,28.439056132,2.18627968157,4.89903416345,0.0,3.71167865564,13.077,19.7459263491,0.0,18.0066,1.73932634905
 09/06  23:00:00,29.0685587657,2.18627968157,4.3695191957,0.0,3.71167865564,13.077,4.73884618587,0.0,3.0011,1.73774618587
 09/06  24:00:00,16.7692985265,2.18627968157,2.43977700055,0.0,1.85583932782,5.577,4.16586820634,0.0,3.0011,1.16476820634
 09/07  01:00:00,9.99975948482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,10.015825389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,10.0245905477,0.0,0.0,0.0,0.618613109274,5.0,3.59319256673,0.0,3.0011,0.592092566728
 09/07  04:00:00,10.2193417625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,16.3408858468,2.18627968157,2.0906379667,0.0,1.85583932782,5.577,5.09373123247,0.0,4.50165,0.592081232467
 09/07  06:00:00,31.9383061495,2.18627968157,3.21273928631,0.0,3.71167865564,18.077,14.0972728997,0.0,13.50495,0.592322899679
 09/07  07:00:00,31.1652837082,2.18627968157,4.41771081061,0.0,3.71167865564,18.077,23.8942166327,0.0,21.0077,2.88651663273
 09/07  08:00:00,25.4726820575,2.18627968157,4.35219411925,0.0,3.71167865564,13.077,17.8921133522,0.0,15.0055,2.8866133522
 09/07  09:00:00,25.8000653585,2.18627968157,4.67213271199,0.0,3.71167865564,13.077,17.3179706226,0.0,15.0055,2.31247062261
 09/07  10:00:00,31.8061099172,2.18627968157,5.67555020992,0.0,3.71167865564,18.077,34.7510259598,0.0,33.0121,1.73892595983
 09/07  11:00:00,34.8676823944,2.18627968157,7.62752158702,0.0,3.71167865564,18.077,42.8272220576,0.0,40.51485,2.31237205764
 09/07  12:00:00,35.1515058756,2.18627968157,8.68161004239,0.0,3.71167865564,18.077,37.7521096207,0.0,36.0132,1.73890962068
 09/07  13:00:00,34.8467394785,2.18627968157,8.69928202059,0.0,3.71167865564,18.077,33.2498433789,0.0,31.51155,1.73829337885
 09/07  14:00:00,28.3417745101,2.18627968157,7.19411374094,0.0,3.71167865564,13.077,22.745608315,0.0,21.0077,1.73790831502
 09/07  15:00:00,27.6731055335,2.18627968157,6.52821341096,0.0,3.71167865564,13.077,21.2451584227,0.0,19.50715,1.73800842272
 09/07  16:00:00,27.7680296387,2.18627968157,6.62299469477,0.0,3.71167865564,13.077,24.2464598576,0.0,22.50825,1.73820985763
 09/07  17:00:00,34.0310932033,2.18627968157,7.88588600798,0.0,3.71167865564,18.077,27.2482453186,0.0,25.50935,1.73889531858
 09/07  18:00:00,33.4508519269,2.18627968157,7.31520399258,0.0,3.71167865564,18.077,28.395973175,0.0,25.50935,2.88662317502
 09/07  19:00:00,34.0483079786,2.18627968157,6.49646317953,0.0,3.71167865564,18.077,28.3965030721,0.0,25.50935,2.88715307213
 09/07  20:00:00,29.1006282738,2.18627968157,5.32576489377,0.0,3.71167865564,13.077,24.82095794,0.0,22.50825,2.31270793996
 09/07  21:00:00,28.5793212939,2.18627968157,4.90606167403,0.0,3.71167865564,13.077,23.3206284484,0.0,21.0077,2.31292844836
 09/07  22:00:00,27.9324442573,2.18627968157,4.39905043432,0.0,3.71167865564,13.077,20.3185875807,0.0,18.0066,2.31198758068
 09/07  23:00:00,28.3296849166,2.18627968157,3.64315514945,0.0,3.71167865564,13.077,4.16612915574,0.0,3.0011,1.16502915574
 09/07  24:00:00,16.3999128227,2.18627968157,2.0799179327,0.0,1.85583932782,5.577,4.16610859748,0.0,3.0011,1.16500859748
 09/08  01:00:00,9.99170164482,0.0,0.0,0.0,0.618613109274,5.0,3.59319025115,0.0,3.0011,0.59209025115
 09/08  02:00:00,10.0038027144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,10.0109451221,0.0,0.0,0.0,0.618613109274,5.0,3.59317894379,0.0,3.0011,0.592078943793
 09/08  04:00:00,10.8940136206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,16.8701641991,2.18627968157,1.94456235299,0.0,1.85583932782,5.577,5.09373483468,0.0,4.50165,0.592084834685
 09/08  06:00:00,32.0185169066,2.18627968157,2.97815604009,0.0,3.71167865564,18.077,14.0973374911,0.0,13.50495,0.592387491063
 09/08  07:00:00,30.9847623187,2.18627968157,4.24360796215,0.0,3.71167865564,18.077,23.8948023797,0.0,21.0077,2.88710237972
 09/08  08:00:00,24.847404357,2.18627968157,3.73869051572,0.0,3.71167865564,13.077,17.8918221354,0.0,15.0055,2.88632213544
 09/08  09:00:00,24.7163362833,2.18627968157,3.60782635595,0.0,3.71167865564,13.077,16.7447193148,0.0,15.0055,1.73921931476
 09/08  10:00:00,31.2971372367,2.18627968157,5.17864582787,0.0,3.71167865564,18.077,35.324057954,0.0,33.0121,2.31195795396
 09/08  11:00:00,33.9883612272,2.18627968157,6.76731798305,0.0,3.71167865564,18.077,42.8271998464,0.0,40.51485,2.31234984637
 09/08  12:00:00,34.7187743295,2.18627968157,8.26184186965,0.0,3.71167865564,18.077,37.752185541,0.0,36.0132,1.73898554102
 09/08  13:00:00,34.2744247434,2.18627968157,8.13592775814,0.0,3.71167865564,18.077,33.250060896,0.0,31.51155,1.73851089597
 09/08  14:00:00,27.7093875181,2.18627968157,6.57179183197,0.0,3.71167865564,13.077,22.7457275311,0.0,21.0077,1.73802753107
 09/08  15:00:00,26.8569819203,2.18627968157,5.72800334609,0.0,3.71167865564,13.077,21.2454022522,0.0,19.50715,1.73825225215
 09/08  16:00:00,26.9159647561,2.18627968157,5.78336734333,0.0,3.71167865564,13.077,23.6737085762,0.0,22.50825,1.16545857619
 09/08  17:00:00,32.9160147858,2.18627968157,6.78302513081,0.0,3.71167865564,18.077,27.8213196048,0.0,25.50935,2.31196960478
 09/08  18:00:00,32.9606434035,2.18627968157,6.8307309832,0.0,3.71167865564,18.077,27.8225814719,0.0,25.50935,2.31323147193
 09/08  19:00:00,33.7895873359,2.18627968157,6.42306672897,0.0,3.71167865564,18.077,28.3963824991,0.0,25.50935,2.88703249914
 09/08  20:00:00,29.1679212058,2.18627968157,5.57088141574,0.0,3.71167865564,13.077,25.394154254,0.0,22.50825,2.88590425398
 09/08  21:00:00,28.9060085424,2.18627968157,5.36425354088,0.0,3.71167865564,13.077,23.320597464,0.0,21.0077,2.31289746403
 09/08  22:00:00,28.4089477508,2.18627968157,4.86715736518,0.0,3.71167865564,13.077,20.3182988391,0.0,18.0066,2.31169883905
 09/08  23:00:00,28.9428972299,2.18627968157,4.24700137578,0.0,3.71167865564,13.077,4.16625955282,0.0,3.0011,1.16515955282
 09/08  24:00:00,16.7002242258,2.18627968157,2.37097229054,0.0,1.85583932782,5.577,4.16597197356,0.0,3.0011,1.16487197356
 09/09  01:00:00,9.99640147855,0.0,0.0,0.0,0.618613109274,5.0,3.59315726023,0.0,3.0011,0.592057260233
 09/09  02:00:00,10.011695036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,10.0201043527,0.0,0.0,0.0,0.618613109274,5.0,3.59316318718,0.0,3.0011,0.592063187182
