Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  04:00:00,10.2187489963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,16.2272665827,2.18627968157,1.98376724932,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/09  06:00:00,31.590126187,2.18627968157,2.87277122157,0.0,3.71167865564,18.077,14.6696879778,0.0,13.50495,1.1647379778
 09/09  07:00:00,30.8815564943,2.18627968157,4.13605387792,0.0,3.71167865564,18.077,22.1725015665,0.0,21.0077,1.16480156651
 09/09  08:00:00,25.3139529386,2.18627968157,4.19296805771,0.0,3.71167865564,13.077,15.597936278,0.0,15.0055,0.592436277951
 09/09  09:00:00,26.0534142373,2.18627968157,4.9248894176,0.0,3.71167865564,13.077,17.3184281794,0.0,15.0055,2.31292817944
 09/09  10:00:00,32.884453295,2.18627968157,6.74347028687,0.0,3.71167865564,18.077,35.3244712443,0.0,33.0121,2.31237124431
 09/09  11:00:00,35.8992442137,2.18627968157,8.64496389233,0.0,3.71167865564,18.077,42.8278406601,0.0,40.51485,2.31299066006
 09/09  12:00:00,36.339752796,2.18627968157,9.8380683999,0.0,3.71167865564,18.077,38.8987849854,0.0,36.0132,2.88558498543
 09/09  13:00:00,35.1690627153,2.18627968157,9.01007500632,0.0,3.71167865564,18.077,33.2507570303,0.0,31.51155,1.73920703032
 09/09  14:00:00,28.3274517144,2.18627968157,7.17904664501,0.0,3.71167865564,13.077,23.3196795236,0.0,21.0077,2.31197952362
 09/09  15:00:00,27.52379177,2.18627968157,6.38784736389,0.0,3.71167865564,13.077,21.2455838938,0.0,19.50715,1.73843389375
 09/09  16:00:00,27.2951015598,2.18627968157,6.164708653,0.0,3.71167865564,13.077,24.2466155704,0.0,22.50825,1.73836557045
 09/09  17:00:00,32.943001597,2.18627968157,6.81253540874,0.0,3.71167865564,18.077,27.8212922775,0.0,25.50935,2.31194227745
 09/09  18:00:00,33.48605149,2.18627968157,7.35530533754,0.0,3.71167865564,18.077,27.8226355223,0.0,25.50935,2.31328552228
 09/09  19:00:00,34.722562319,2.18627968157,7.13092954859,0.0,3.71167865564,18.077,28.3959993871,0.0,25.50935,2.8866493871
 09/09  20:00:00,30.0162338997,2.18627968157,6.223943656,0.0,3.71167865564,13.077,24.8208782045,0.0,22.50825,2.31262820452
 09/09  21:00:00,29.5438920002,2.18627968157,5.85545561803,0.0,3.71167865564,13.077,23.8935541781,0.0,21.0077,2.88585417813
 09/09  22:00:00,28.8208262448,2.18627968157,5.27491482169,0.0,3.71167865564,13.077,19.7449139433,0.0,18.0066,1.73831394333
 09/09  23:00:00,29.1989083605,2.18627968157,4.49942301383,0.0,3.71167865564,13.077,4.73900191282,0.0,3.0011,1.73790191282
 09/09  24:00:00,16.9957657488,2.18627968157,2.65998720414,0.0,1.85583932782,5.577,4.16616027511,0.0,3.0011,1.16506027511
 09/10  01:00:00,10.0051627748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  02:00:00,10.0163557312,0.0,0.0,0.0,0.618613109274,5.0,3.59318151892,0.0,3.0011,0.592081518925
 09/10  03:00:00,10.0231808138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,10.2206965412,0.0,0.0,0.0,0.618613109274,5.0,3.59318740731,0.0,3.0011,0.592087407312
 09/10  05:00:00,16.4260692757,2.18627968157,2.17432348121,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/10  06:00:00,32.0957377531,2.18627968157,3.36930733703,0.0,3.71167865564,18.077,14.6697013012,0.0,13.50495,1.1647513012
 09/10  07:00:00,31.5102637947,2.18627968157,4.75673409724,0.0,3.71167865564,18.077,21.5999745478,0.0,21.0077,0.592274547759
 09/10  08:00:00,25.9649507207,2.18627968157,4.83630280322,0.0,3.71167865564,13.077,16.1703671254,0.0,15.0055,1.16486712536
 09/10  09:00:00,26.6468564339,2.18627968157,5.51056282533,0.0,3.71167865564,13.077,15.5979216901,0.0,15.0055,0.592421690107
 09/10  10:00:00,33.5114003673,2.18627968157,7.36228390058,0.0,3.71167865564,18.077,35.8982072553,0.0,33.0121,2.88610725528
 09/10  11:00:00,35.8118981554,2.18627968157,8.56898952778,0.0,3.71167865564,18.077,42.8275371584,0.0,40.51485,2.31268715844
 09/10  12:00:00,35.5045658338,2.18627968157,9.02346778739,0.0,3.71167865564,18.077,37.7521280334,0.0,36.0132,1.73892803344
 09/10  13:00:00,35.0698464483,2.18627968157,8.91630656682,0.0,3.71167865564,18.077,33.8234565656,0.0,31.51155,2.31190656556
 09/10  14:00:00,28.420203821,2.18627968157,7.27628509745,0.0,3.71167865564,13.077,22.7457745422,0.0,21.0077,1.73807454225
 09/10  15:00:00,28.0958976347,2.18627968157,6.95330568805,0.0,3.71167865564,13.077,20.6725196641,0.0,19.50715,1.16536966411
 09/10  16:00:00,28.0284147517,2.18627968157,6.88728455091,0.0,3.71167865564,13.077,24.2465148385,0.0,22.50825,1.73826483852
 09/10  17:00:00,33.5502152783,2.18627968157,7.41143150545,0.0,3.71167865564,18.077,27.2483092533,0.0,25.50935,1.73895925328
 09/10  18:00:00,33.6514233808,2.18627968157,7.51775755542,0.0,3.71167865564,18.077,28.3955094447,0.0,25.50935,2.88615944472
 09/10  19:00:00,34.7263406428,2.18627968157,7.13461107356,0.0,3.71167865564,18.077,27.8222254298,0.0,25.50935,2.31287542978
 09/10  20:00:00,30.1950662642,2.18627968157,6.40199830209,0.0,3.71167865564,13.077,24.2471633781,0.0,22.50825,1.73891337806
 09/10  21:00:00,29.7938315206,2.18627968157,6.10378767092,0.0,3.71167865564,13.077,23.3204740002,0.0,21.0077,2.31277400019
 09/10  22:00:00,29.2781163672,2.18627968157,5.72665035207,0.0,3.71167865564,13.077,20.3183002825,0.0,18.0066,2.31170028252
 09/10  23:00:00,29.4199401653,2.18627968157,4.71897061451,0.0,3.71167865564,13.077,4.16614288717,0.0,3.0011,1.16504288717
 09/10  24:00:00,17.096959682,2.18627968157,2.76049870647,0.0,1.85583932782,5.577,4.16623887557,0.0,3.0011,1.16513887557
 09/11  01:00:00,10.0080177857,0.0,0.0,0.0,0.618613109274,5.0,3.59317007837,0.0,3.0011,0.592070078372
 09/11  02:00:00,10.0197718129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  03:00:00,10.0261433781,0.0,0.0,0.0,0.618613109274,5.0,3.59317598493,0.0,3.0011,0.592075984929
 09/11  04:00:00,10.2220114322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  05:00:00,16.4878575114,2.18627968157,2.23398523647,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/11  06:00:00,32.6709332537,2.18627968157,3.93851695497,0.0,3.71167865564,18.077,14.6697171048,0.0,13.50495,1.16476710481
 09/11  07:00:00,32.2518842842,2.18627968157,5.49475901247,0.0,3.71167865564,18.077,23.894597686,0.0,21.0077,2.88689768604
 09/11  08:00:00,26.8620752551,2.18627968157,5.7278487064,0.0,3.71167865564,13.077,17.8920653166,0.0,15.0055,2.88656531661
 09/11  09:00:00,27.2168710413,2.18627968157,6.07668792453,0.0,3.71167865564,13.077,16.7448315018,0.0,15.0055,1.73933150182
 09/11  10:00:00,33.6790152487,2.18627968157,7.53430445056,0.0,3.71167865564,18.077,35.3241171496,0.0,33.0121,2.3120171496
 09/11  11:00:00,36.0994810832,2.18627968157,8.85754030696,0.0,3.71167865564,18.077,42.8271903548,0.0,40.51485,2.3123403548
 09/11  12:00:00,36.8424436283,2.18627968157,10.3560556183,0.0,3.71167865564,18.077,37.7522166359,0.0,36.0132,1.73901663594
 09/11  13:00:00,36.319542537,2.18627968157,10.1629107239,0.0,3.71167865564,18.077,33.2498832839,0.0,31.51155,1.73833328386
 09/11  14:00:00,28.9586254559,2.18627968157,7.81409681165,0.0,3.71167865564,13.077,22.7459308048,0.0,21.0077,1.73823080476
 09/11  15:00:00,28.9190178695,2.18627968157,7.76629336141,0.0,3.71167865564,13.077,21.2452127781,0.0,19.50715,1.73806277813
 09/11  16:00:00,29.1517330331,2.18627968157,7.99492313151,0.0,3.71167865564,13.077,23.6737191534,0.0,22.50825,1.16546915342
 09/11  17:00:00,35.032589881,2.18627968157,8.88368780663,0.0,3.71167865564,18.077,27.8213393269,0.0,25.50935,2.31198932693
 09/11  18:00:00,34.3384854616,2.18627968157,8.20197320257,0.0,3.71167865564,18.077,27.8226195644,0.0,25.50935,2.31326956436
 09/11  19:00:00,35.2502063905,2.18627968157,7.65739610438,0.0,3.71167865564,18.077,28.3965932567,0.0,25.50935,2.88724325665
 09/11  20:00:00,30.3565990569,2.18627968157,6.53471011779,0.0,3.71167865564,13.077,25.3941604124,0.0,22.50825,2.88591041243
 09/11  21:00:00,29.7663607191,2.18627968157,6.07778863207,0.0,3.71167865564,13.077,23.3206721082,0.0,21.0077,2.31297210822
 09/11  22:00:00,29.0687811105,2.18627968157,5.52139854093,0.0,3.71167865564,13.077,20.3186758265,0.0,18.0066,2.31207582645
 09/11  23:00:00,28.4431966825,2.18627968157,3.76228201816,0.0,3.71167865564,13.077,4.16618437261,0.0,3.0011,1.16508437261
 09/11  24:00:00,16.2607894625,2.18627968157,1.95706380454,0.0,1.85583932782,5.577,4.16617438054,0.0,3.0011,1.16507438054
 09/12  01:00:00,9.99288392277,0.0,0.0,0.0,0.618613109274,5.0,3.59319138568,0.0,3.0011,0.59209138568
 09/12  02:00:00,10.021108861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,10.0290364167,0.0,0.0,0.0,0.618613109274,5.0,3.59316037418,0.0,3.0011,0.592060374179
 09/12  04:00:00,10.9096011549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,17.3050299855,2.18627968157,2.35903387315,0.0,1.85583932782,5.577,5.09371629459,0.0,4.50165,0.592066294591
 09/12  06:00:00,32.8360612978,2.18627968157,3.78121279835,0.0,3.71167865564,18.077,14.0973760736,0.0,13.50495,0.592426073555
 09/12  07:00:00,31.831684141,2.18627968157,5.08252046814,0.0,3.71167865564,18.077,23.8944985604,0.0,21.0077,2.88679856036
 09/12  08:00:00,26.4887835964,2.18627968157,5.36259472716,0.0,3.71167865564,13.077,17.8920002625,0.0,15.0055,2.88650026252
 09/12  09:00:00,27.2561496238,2.18627968157,6.11867580145,0.0,3.71167865564,13.077,17.3179158444,0.0,15.0055,2.31241584439
 09/12  10:00:00,33.8220559074,2.18627968157,7.67705293901,0.0,3.71167865564,18.077,34.7510924975,0.0,33.0121,1.73899249751
 09/12  11:00:00,36.8491538247,2.18627968157,9.60045818902,0.0,3.71167865564,18.077,42.8271681156,0.0,40.51485,2.31231811563
 09/12  12:00:00,34.9168363441,2.18627968157,8.46443082594,0.0,3.71167865564,18.077,37.752204818,0.0,36.0132,1.73900481805
 09/12  13:00:00,35.0001828165,2.18627968157,8.87268118834,0.0,3.71167865564,18.077,33.8225106076,0.0,31.51155,2.31096060758
 09/12  14:00:00,29.7898179973,2.18627968157,8.64045522336,0.0,3.71167865564,13.077,22.1732656237,0.0,21.0077,1.16556562367
 09/12  15:00:00,28.7262350175,2.18627968157,7.57586467692,0.0,3.71167865564,13.077,21.245454945,0.0,19.50715,1.738304945
 09/12  16:00:00,28.5694175734,2.18627968157,7.42250046825,0.0,3.71167865564,13.077,24.2463450893,0.0,22.50825,1.73809508926
 09/12  17:00:00,34.2171288867,2.18627968157,8.08008476044,0.0,3.71167865564,18.077,27.2481710973,0.0,25.50935,1.73882109726
 09/12  18:00:00,33.997786811,2.18627968157,7.86655837183,0.0,3.71167865564,18.077,28.3959707595,0.0,25.50935,2.88662075945
 09/12  19:00:00,34.7516085925,2.18627968157,7.36014834752,0.0,3.71167865564,18.077,28.3964342825,0.0,25.50935,2.88708428251
 09/12  20:00:00,29.893308399,2.18627968157,6.24010272843,0.0,3.71167865564,13.077,24.8211632925,0.0,22.50825,2.31291329255
 09/12  21:00:00,29.6856084847,2.18627968157,6.12626489474,0.0,3.71167865564,13.077,23.8940564553,0.0,21.0077,2.88635645525
 09/12  22:00:00,29.2426710985,2.18627968157,5.69254474645,0.0,3.71167865564,13.077,19.7451550367,0.0,18.0066,1.73855503673
 09/12  23:00:00,28.9095977668,2.18627968157,4.21871839221,0.0,3.71167865564,13.077,4.73873731272,0.0,3.0011,1.73763731272
 09/12  24:00:00,16.5512348591,2.18627968157,2.23191090447,0.0,1.85583932782,5.577,4.16599437704,0.0,3.0011,1.16489437704
 09/13  01:00:00,9.99866705001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,10.0190570921,0.0,0.0,0.0,0.618613109274,5.0,3.593150022,0.0,3.0011,0.592050021999
 09/13  03:00:00,10.0275849008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  04:00:00,10.2184764509,0.0,0.0,0.0,0.618613109274,5.0,3.59315596048,0.0,3.0011,0.592055960479
 09/13  05:00:00,16.619929653,2.18627968157,2.36731881731,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/13  06:00:00,32.1531047054,2.18627968157,3.43185002109,0.0,3.71167865564,18.077,14.6696330445,0.0,13.50495,1.16468304454
 09/13  07:00:00,32.1549581745,2.18627968157,5.40286244799,0.0,3.71167865564,18.077,23.8940085039,0.0,21.0077,2.88630850387
 09/13  08:00:00,26.9632820467,2.18627968157,5.83318910027,0.0,3.71167865564,13.077,17.3187070795,0.0,15.0055,2.31320707949
 09/13  09:00:00,27.7094298719,2.18627968157,6.57112864765,0.0,3.71167865564,13.077,17.3180094484,0.0,15.0055,2.31250944844
 09/13  10:00:00,33.7898880884,2.18627968157,7.64850442594,0.0,3.71167865564,18.077,34.7510218962,0.0,33.0121,1.73892189616
 09/13  11:00:00,34.5579097241,2.18627968157,7.34780190611,0.0,3.71167865564,18.077,42.8273525867,0.0,40.51485,2.31250258675
 09/13  12:00:00,35.0278285412,2.18627968157,8.58720239069,0.0,3.71167865564,18.077,38.3248978464,0.0,36.0132,2.31169784641
 09/13  13:00:00,36.3871121487,2.18627968157,10.2367159645,0.0,3.71167865564,18.077,33.2502209659,0.0,31.51155,1.73867096589
 09/13  14:00:00,30.016672451,2.18627968157,8.85504537799,0.0,3.71167865564,13.077,22.7459596123,0.0,21.0077,1.73825961227
 09/13  15:00:00,28.8205070452,2.18627968157,7.66270152421,0.0,3.71167865564,13.077,20.6727190808,0.0,19.50715,1.16556908077
 09/13  16:00:00,28.3101808997,2.18627968157,7.16038891581,0.0,3.71167865564,13.077,24.2465457776,0.0,22.50825,1.73829577756
 09/13  17:00:00,34.4224824375,2.18627968157,8.28044891144,0.0,3.71167865564,18.077,27.8207604021,0.0,25.50935,2.31141040209
 09/13  18:00:00,34.182344611,2.18627968157,8.04787317015,0.0,3.71167865564,18.077,27.8226217408,0.0,25.50935,2.31327174077
 09/13  19:00:00,35.3297036198,2.18627968157,7.73658417296,0.0,3.71167865564,18.077,28.3965532911,0.0,25.50935,2.88720329109
 09/13  20:00:00,30.4863509143,2.18627968157,6.64645176523,0.0,3.71167865564,13.077,24.820865344,0.0,22.50825,2.31261534398
 09/13  21:00:00,29.9461732459,2.18627968157,6.22545851946,0.0,3.71167865564,13.077,23.8932103432,0.0,21.0077,2.8855103432
 09/13  22:00:00,29.0526965297,2.18627968157,5.50322566663,0.0,3.71167865564,13.077,20.3181757229,0.0,18.0066,2.31157572287
 09/13  23:00:00,29.2770246863,2.18627968157,4.57551988239,0.0,3.71167865564,13.077,4.16621673843,0.0,3.0011,1.16511673843
 09/13  24:00:00,17.0998535604,2.18627968157,2.76201179741,0.0,1.85583932782,5.577,4.16594132111,0.0,3.0011,1.16484132111
 09/14  01:00:00,10.0043958598,0.0,0.0,0.0,0.618613109274,5.0,3.59319447206,0.0,3.0011,0.592094472062
 09/14  02:00:00,10.0170424857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,10.0258958909,0.0,0.0,0.0,0.618613109274,5.0,3.59314862253,0.0,3.0011,0.592048622525
 09/14  04:00:00,10.2183756247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,16.5288395523,2.18627968157,2.27414827731,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/14  06:00:00,32.3847183096,2.18627968157,3.65698381057,0.0,3.71167865564,18.077,14.6696684853,0.0,13.50495,1.16471848528
 09/14  07:00:00,31.7611546372,2.18627968157,5.01195517625,0.0,3.71167865564,18.077,23.8945640098,0.0,21.0077,2.88686400981
 09/14  08:00:00,26.001853105,2.18627968157,4.87997877058,0.0,3.71167865564,13.077,17.8922130124,0.0,15.0055,2.88671301241
 09/14  09:00:00,26.7274145718,2.18627968157,5.59292730202,0.0,3.71167865564,13.077,16.7447834314,0.0,15.0055,1.73928343144
 09/14  10:00:00,32.9624467323,2.18627968157,6.82222055916,0.0,3.71167865564,18.077,35.3240472513,0.0,33.0121,2.31194725128
 09/14  11:00:00,35.317213604,2.18627968157,8.08861130879,0.0,3.71167865564,18.077,42.8271890419,0.0,40.51485,2.3123390419
 09/14  12:00:00,36.2484278492,2.18627968157,9.78235445977,0.0,3.71167865564,18.077,37.7520603038,0.0,36.0132,1.73886030377
 09/14  13:00:00,35.7367569923,2.18627968157,9.59035008701,0.0,3.71167865564,18.077,33.2502265812,0.0,31.51155,1.73867658117
 09/14  14:00:00,28.8685955555,2.18627968157,7.71740335742,0.0,3.71167865564,13.077,22.7460284297,0.0,21.0077,1.73832842974
 09/14  15:00:00,27.9372499558,2.18627968157,6.78782010785,0.0,3.71167865564,13.077,21.2455036375,0.0,19.50715,1.73835363753
 09/14  16:00:00,27.8984090013,2.18627968157,6.75227237434,0.0,3.71167865564,13.077,24.246218361,0.0,22.50825,1.73796836098
 09/14  17:00:00,34.3172021839,2.18627968157,8.17129136588,0.0,3.71167865564,18.077,27.2483542618,0.0,25.50935,1.73900426182
 09/14  18:00:00,33.9654185672,2.18627968157,7.82877693304,0.0,3.71167865564,18.077,28.3959348899,0.0,25.50935,2.88658488994
 09/14  19:00:00,34.6518256455,2.18627968157,7.06438175059,0.0,3.71167865564,18.077,28.3965535598,0.0,25.50935,2.88720355977
 09/14  20:00:00,29.8401156034,2.18627968157,6.01232033768,0.0,3.71167865564,13.077,24.8210546355,0.0,22.50825,2.31280463546
 09/14  21:00:00,29.4171415633,2.18627968157,5.72986546263,0.0,3.71167865564,13.077,23.8942275643,0.0,21.0077,2.88652756433
 09/14  22:00:00,28.7576434413,2.18627968157,5.21160112034,0.0,3.71167865564,13.077,19.746024467,0.0,18.0066,1.73942446702
 09/14  23:00:00,28.872947088,2.18627968157,4.17976445514,0.0,3.71167865564,13.077,4.73870294458,0.0,3.0011,1.73760294458
 09/14  24:00:00,16.8230246826,2.18627968157,2.49047866376,0.0,1.85583932782,5.577,4.16597839879,0.0,3.0011,1.16487839879
 09/15  01:00:00,10.0067962067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,10.0221446899,0.0,0.0,0.0,0.618613109274,5.0,3.59319337281,0.0,3.0011,0.592093372811
 09/15  03:00:00,10.0266788264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.9090133397,0.0,0.0,0.0,0.618613109274,5.0,3.59314752008,0.0,3.0011,0.592047520077
 09/15  05:00:00,17.0848647108,2.18627968157,2.14345657419,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/15  06:00:00,32.4628728762,2.18627968157,3.41060909883,0.0,3.71167865564,18.077,14.6696212787,0.0,13.50495,1.16467127869
 09/15  07:00:00,31.5203644701,2.18627968157,4.77195239685,0.0,3.71167865564,18.077,23.8939275828,0.0,21.0077,2.88622758277
 09/15  08:00:00,26.3202683907,2.18627968157,5.1941958698,0.0,3.71167865564,13.077,17.3188443989,0.0,15.0055,2.31334439893
 09/15  09:00:00,26.8631733486,2.18627968157,5.7259829173,0.0,3.71167865564,13.077,17.3178647016,0.0,15.0055,2.31236470165
 09/15  10:00:00,33.5487521858,2.18627968157,7.39912925577,0.0,3.71167865564,18.077,35.3240515511,0.0,33.0121,2.31195155111
 09/15  11:00:00,36.2741667209,2.18627968157,9.02450999705,0.0,3.71167865564,18.077,42.2542217309,0.0,40.51485,1.73937173087
 09/15  12:00:00,36.1546040655,2.18627968157,9.67423166482,0.0,3.71167865564,18.077,38.3249755722,0.0,36.0132,2.31177557225
 09/15  13:00:00,35.5092526502,2.18627968157,9.3634258667,0.0,3.71167865564,18.077,33.2501325829,0.0,31.51155,1.73858258292
 09/15  14:00:00,28.9207073743,2.18627968157,7.77508640477,0.0,3.71167865564,13.077,22.745776687,0.0,21.0077,1.73807668705
 09/15  15:00:00,28.5045127043,2.18627968157,7.35339321157,0.0,3.71167865564,13.077,20.6726447684,0.0,19.50715,1.1654947684
 09/15  16:00:00,28.2101473392,2.18627968157,7.06502987177,0.0,3.71167865564,13.077,24.2465755848,0.0,22.50825,1.73832558475
 09/15  17:00:00,34.025524867,2.18627968157,7.88607470939,0.0,3.71167865564,18.077,27.8213123946,0.0,25.50935,2.31196239456
 09/15  18:00:00,33.5530769383,2.18627968157,7.41927209765,0.0,3.71167865564,18.077,27.8226744177,0.0,25.50935,2.31332441772
 09/15  19:00:00,34.5391851803,2.18627968157,7.14416346457,0.0,3.71167865564,18.077,28.3965529802,0.0,25.50935,2.88720298015
 09/15  20:00:00,29.8109011482,2.18627968157,6.17737018636,0.0,3.71167865564,13.077,25.3940156185,0.0,22.50825,2.88576561846
 09/15  21:00:00,29.3113801847,2.18627968157,5.76513914971,0.0,3.71167865564,13.077,23.3207928682,0.0,21.0077,2.31309286825
 09/15  22:00:00,28.7919211864,2.18627968157,5.24583169319,0.0,3.71167865564,13.077,20.3185731856,0.0,18.0066,2.31197318565
 09/15  23:00:00,29.0581982672,2.18627968157,4.35911308707,0.0,3.71167865564,13.077,4.16614588014,0.0,3.0011,1.16504588014
 09/15  24:00:00,16.9624632307,2.18627968157,2.62779688754,0.0,1.85583932782,5.577,4.16614816462,0.0,3.0011,1.16504816462
 09/16  01:00:00,10.0021213475,0.0,0.0,0.0,0.618613109274,5.0,3.59319352867,0.0,3.0011,0.592093528671
 09/16  02:00:00,10.0148154118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,10.023145554,0.0,0.0,0.0,0.618613109274,5.0,3.59314770365,0.0,3.0011,0.592047703647
 09/16  04:00:00,10.2196138576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,16.4426748396,2.18627968157,2.18983297823,0.0,1.85583932782,5.577,5.09370364424,0.0,4.50165,0.592053644237
 09/16  06:00:00,32.0364793992,2.18627968157,3.30994162607,0.0,3.71167865564,18.077,14.0973683103,0.0,13.50495,0.592418310329
 09/16  07:00:00,31.0391808998,2.18627968157,4.29086564724,0.0,3.71167865564,18.077,22.1724386348,0.0,21.0077,1.16473863476
 09/16  08:00:00,25.3835142019,2.18627968157,4.26236666568,0.0,3.71167865564,13.077,15.5979432111,0.0,15.0055,0.592443211146
 09/16  09:00:00,26.5037361248,2.18627968157,5.36971207461,0.0,3.71167865564,13.077,17.8916799441,0.0,15.0055,2.88617994413
 09/16  10:00:00,33.049719194,2.18627968157,6.90551197812,0.0,3.71167865564,18.077,35.3246413688,0.0,33.0121,2.31254136876
 09/16  11:00:00,35.1589515146,2.18627968157,7.92268121507,0.0,3.71167865564,18.077,42.8277122758,0.0,40.51485,2.31286227584
 09/16  12:00:00,35.0041955318,2.18627968157,8.5335504752,0.0,3.71167865564,18.077,38.3261068724,0.0,36.0132,2.31290687239
 09/16  13:00:00,34.3790487541,2.18627968157,8.23794481309,0.0,3.71167865564,18.077,33.8238830389,0.0,31.51155,2.31233303892
 09/16  14:00:00,28.3054031869,2.18627968157,7.16279787279,0.0,3.71167865564,13.077,22.7462604856,0.0,21.0077,1.73856048557
 09/16  15:00:00,28.177148594,2.18627968157,7.0321056997,0.0,3.71167865564,13.077,21.8190365729,0.0,19.50715,2.31188657293
 09/16  16:00:00,28.5885527767,2.18627968157,7.43801700379,0.0,3.71167865564,13.077,24.246965629,0.0,22.50825,1.738715629
 09/16  17:00:00,33.9019669431,2.18627968157,7.757346579,0.0,3.71167865564,18.077,27.8213699409,0.0,25.50935,2.31201994093
 09/16  18:00:00,34.0460525839,2.18627968157,7.907119005,0.0,3.71167865564,18.077,27.8228530329,0.0,25.50935,2.31350303288
 09/16  19:00:00,34.7452122002,2.18627968157,7.15418878923,0.0,3.71167865564,18.077,28.3960851201,0.0,25.50935,2.88673512006
 09/16  20:00:00,29.7292563141,2.18627968157,5.94152832017,0.0,3.71167865564,13.077,24.8209981807,0.0,22.50825,2.31274818066
 09/16  21:00:00,29.3248850921,2.18627968157,5.63928858794,0.0,3.71167865564,13.077,23.8938653768,0.0,21.0077,2.88616537675
 09/16  22:00:00,28.6485364515,2.18627968157,5.10417569542,0.0,3.71167865564,13.077,19.7452378557,0.0,18.0066,1.73863785567
 09/16  23:00:00,28.7609107394,2.18627968157,4.06995933164,0.0,3.71167865564,13.077,4.73895902219,0.0,3.0011,1.73785902219
 09/16  24:00:00,16.5527442537,2.18627968157,2.22851361917,0.0,1.85583932782,5.577,4.1661555954,0.0,3.0011,1.1650555954
 09/17  01:00:00,9.9966398342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,10.0125637573,0.0,0.0,0.0,0.618613109274,5.0,3.59317743671,0.0,3.0011,0.592077436708
 09/17  03:00:00,10.0216656904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  04:00:00,10.2200262465,0.0,0.0,0.0,0.618613109274,5.0,3.59318333158,0.0,3.0011,0.592083331576
 09/17  05:00:00,16.4095357013,2.18627968157,2.15793798503,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/17  06:00:00,32.0776257791,2.18627968157,3.35119610382,0.0,3.71167865564,18.077,14.6697098508,0.0,13.50495,1.16475985078
 09/17  07:00:00,31.4693178404,2.18627968157,4.71576337716,0.0,3.71167865564,18.077,21.5999849848,0.0,21.0077,0.592284984815
 09/17  08:00:00,25.7048080807,2.18627968157,4.5803843829,0.0,3.71167865564,13.077,16.1703595254,0.0,15.0055,1.16485952537
 09/17  09:00:00,26.3987340758,2.18627968157,5.2650623328,0.0,3.71167865564,13.077,16.1703821472,0.0,15.0055,1.16488214715
 09/17  10:00:00,32.834755786,2.18627968157,6.69526885407,0.0,3.71167865564,18.077,35.3250566411,0.0,33.0121,2.31295664106
 09/17  11:00:00,35.0806516499,2.18627968157,7.84519388063,0.0,3.71167865564,18.077,42.8277294348,0.0,40.51485,2.31287943483
 09/17  12:00:00,35.184729273,2.18627968157,8.71399199082,0.0,3.71167865564,18.077,38.3248890917,0.0,36.0132,2.31168909171
 09/17  13:00:00,35.1094105097,2.18627968157,8.95891321089,0.0,3.71167865564,18.077,33.2504198486,0.0,31.51155,1.73886984856
 09/17  14:00:00,28.6744186264,2.18627968157,7.52621903461,0.0,3.71167865564,13.077,22.7458653029,0.0,21.0077,1.73816530286
 09/17  15:00:00,28.2976471151,2.18627968157,7.15241990245,0.0,3.71167865564,13.077,21.2452717071,0.0,19.50715,1.73812170712
 09/17  16:00:00,28.2542446018,2.18627968157,7.10880441771,0.0,3.71167865564,13.077,23.6736766436,0.0,22.50825,1.16542664363
 09/17  17:00:00,33.7864301637,2.18627968157,7.64085453157,0.0,3.71167865564,18.077,27.8213692066,0.0,25.50935,2.31201920659
 09/17  18:00:00,33.801554675,2.18627968157,7.66516494917,0.0,3.71167865564,18.077,27.8223114768,0.0,25.50935,2.31296147685
 09/17  19:00:00,35.1535146749,2.18627968157,6.93445061947,0.0,3.71167865564,18.077,27.8222473552,0.0,25.50935,2.31289735523
 09/17  20:00:00,29.9942446476,2.18627968157,6.20403575849,0.0,3.71167865564,13.077,24.8202730696,0.0,22.50825,2.31202306958
 09/17  21:00:00,29.6028222583,2.18627968157,5.91326243936,0.0,3.71167865564,13.077,23.3204755549,0.0,21.0077,2.31277555494
 09/17  22:00:00,28.8120391329,2.18627968157,5.26602267196,0.0,3.71167865564,13.077,20.3176305678,0.0,18.0066,2.31103056778
 09/17  23:00:00,29.1702157851,2.18627968157,4.47067360672,0.0,3.71167865564,13.077,4.16583597325,0.0,3.0011,1.16473597325
 09/17  24:00:00,17.1210313695,2.18627968157,2.78377709554,0.0,1.85583932782,5.577,4.16623020955,0.0,3.0011,1.16513020955
 09/18  01:00:00,10.0048177331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  02:00:00,10.0227935717,0.0,0.0,0.0,0.618613109274,5.0,3.59318436132,0.0,3.0011,0.59208436132
 09/18  03:00:00,10.0357966835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  04:00:00,10.2248775592,0.0,0.0,0.0,0.618613109274,5.0,3.5931902452,0.0,3.0011,0.592090245197
 09/18  05:00:00,16.8487902994,2.18627968157,2.58369121248,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/18  06:00:00,32.9998915756,2.18627968157,4.2621419049,0.0,3.71167865564,18.077,14.6696333209,0.0,13.50495,1.16468332092
 09/18  07:00:00,32.2747635841,2.18627968157,5.5176268665,0.0,3.71167865564,18.077,23.8942064607,0.0,21.0077,2.88650646066
 09/18  08:00:00,26.5788276205,2.18627968157,5.44970027575,0.0,3.71167865564,13.077,17.3187128189,0.0,15.0055,2.3132128189
 09/18  09:00:00,26.2065523848,2.18627968157,5.07900632828,0.0,3.71167865564,13.077,17.3179913961,0.0,15.0055,2.31249139611
 09/18  10:00:00,32.3498313972,2.18627968157,6.22048569161,0.0,3.71167865564,18.077,35.3240538648,0.0,33.0121,2.31195386477
 09/18  11:00:00,35.7726088011,2.18627968157,8.5324479937,0.0,3.71167865564,18.077,42.8269427291,0.0,40.51485,2.31209272913
 09/18  12:00:00,35.8643172272,2.18627968157,9.39964454397,0.0,3.71167865564,18.077,37.7522728385,0.0,36.0132,1.73907283848
 09/18  13:00:00,35.8349438269,2.18627968157,9.69393669694,0.0,3.71167865564,18.077,33.250130047,0.0,31.51155,1.73858004704
 09/18  14:00:00,29.2848354202,2.18627968157,8.1379413406,0.0,3.71167865564,13.077,22.7460142381,0.0,21.0077,1.73831423806
 09/18  15:00:00,28.05260831,2.18627968157,6.9095802638,0.0,3.71167865564,13.077,21.2455409751,0.0,19.50715,1.73839097509
 09/18  16:00:00,28.1285495242,2.18627968157,6.98828470115,0.0,3.71167865564,13.077,24.2463245181,0.0,22.50825,1.73807451814
 09/18  17:00:00,33.7201875652,2.18627968157,7.58971023374,0.0,3.71167865564,18.077,27.2482996814,0.0,25.50935,1.73894968144
 09/18  18:00:00,33.4400929089,2.18627968157,7.3206073776,0.0,3.71167865564,18.077,28.395902863,0.0,25.50935,2.88655286305
 09/18  19:00:00,35.0455187026,2.18627968157,6.84353589799,0.0,3.71167865564,18.077,28.3965219365,0.0,25.50935,2.88717193654
 09/18  20:00:00,29.4868019232,2.18627968157,5.66802293842,0.0,3.71167865564,13.077,24.8210287598,0.0,22.50825,2.31277875976
 09/18  21:00:00,28.8998813402,2.18627968157,5.20772104864,0.0,3.71167865564,13.077,23.8938695216,0.0,21.0077,2.88616952165
 09/18  22:00:00,27.7297581086,2.18627968157,4.20167594375,0.0,3.71167865564,13.077,20.3177306263,0.0,18.0066,2.31113062627
 09/18  23:00:00,27.7650563087,2.18627968157,3.08729466349,0.0,3.71167865564,13.077,4.16629331578,0.0,3.0011,1.16519331578
 09/18  24:00:00,16.4365016331,2.18627968157,2.13030836995,0.0,1.85583932782,5.577,4.16621427447,0.0,3.0011,1.16511427447
 09/19  01:00:00,9.99031466545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  02:00:00,10.0073225396,0.0,0.0,0.0,0.618613109274,5.0,3.59315450093,0.0,3.0011,0.592054500925
 09/19  03:00:00,10.0170973473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.9008639766,0.0,0.0,0.0,0.618613109274,5.0,3.59316043227,0.0,3.0011,0.592060432269
 09/19  05:00:00,17.7235841071,2.18627968157,2.77236981663,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/19  06:00:00,33.3903183494,2.18627968157,4.33375349652,0.0,3.71167865564,18.077,14.6697722318,0.0,13.50495,1.16482223182
 09/19  07:00:00,32.4843524359,2.18627968157,5.7337402043,0.0,3.71167865564,18.077,23.894223319,0.0,21.0077,2.88652331897
 09/19  08:00:00,27.254417818,2.18627968157,6.12663839794,0.0,3.71167865564,13.077,17.8917236316,0.0,15.0055,2.88622363156
 09/19  09:00:00,27.8284740814,2.18627968157,6.6893198204,0.0,3.71167865564,13.077,16.7449581558,0.0,15.0055,1.73945815583
 09/19  10:00:00,34.5543061448,2.18627968157,8.40802562268,0.0,3.71167865564,18.077,35.3241501476,0.0,33.0121,2.31205014755
 09/19  11:00:00,37.6645108377,2.18627968157,10.4158152019,0.0,3.71167865564,18.077,42.8273416897,0.0,40.51485,2.31249168971
 09/19  12:00:00,37.7116230553,2.18627968157,11.2251200654,0.0,3.71167865564,18.077,37.7518457367,0.0,36.0132,1.73864573673
 09/19  13:00:00,37.4193181989,2.18627968157,11.2598642425,0.0,3.71167865564,18.077,33.2502678158,0.0,31.51155,1.73871781576
 09/19  14:00:00,30.3285845181,2.18627968157,9.17610021597,0.0,3.71167865564,13.077,22.745654484,0.0,21.0077,1.73795448402
 09/19  15:00:00,29.2669603019,2.18627968157,8.12021181058,0.0,3.71167865564,13.077,21.245076904,0.0,19.50715,1.73792690398
 09/19  16:00:00,29.7966683697,2.18627968157,8.64440257238,0.0,3.71167865564,13.077,24.2465770859,0.0,22.50825,1.73832708592
 09/19  17:00:00,37.1533662668,2.18627968157,10.9935979085,0.0,3.71167865564,18.077,27.2483362835,0.0,25.50935,1.7389862835
 09/19  18:00:00,36.3503488237,2.18627968157,10.1974674624,0.0,3.71167865564,18.077,28.3962280089,0.0,25.50935,2.8868780089
 09/19  19:00:00,37.309525742,2.18627968157,9.27004901053,0.0,3.71167865564,18.077,28.3967896659,0.0,25.50935,2.88743966593
 09/19  20:00:00,31.9976200988,2.18627968157,8.32805513165,0.0,3.71167865564,13.077,24.821143928,0.0,22.50825,2.31289392797
 09/19  21:00:00,31.6042618937,2.18627968157,7.99311775581,0.0,3.71167865564,13.077,23.8940463491,0.0,21.0077,2.88634634908
 09/19  22:00:00,30.6786544173,2.18627968157,7.08020736225,0.0,3.71167865564,13.077,20.3180443645,0.0,18.0066,2.31144436448
 09/19  23:00:00,30.6975106818,2.18627968157,5.98270352292,0.0,3.71167865564,13.077,4.16617437291,0.0,3.0011,1.16507437291
 09/19  24:00:00,18.2948760038,2.18627968157,3.93975674864,0.0,1.85583932782,5.577,4.16591451039,0.0,3.0011,1.16481451039
 09/20  01:00:00,10.0265452783,0.0,0.0,0.0,0.618613109274,5.0,3.59318210383,0.0,3.0011,0.59208210383
 09/20  02:00:00,10.0437008421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,10.0465713927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.2393571581,0.0,0.0,0.0,0.618613109274,5.0,3.59318799129,0.0,3.0011,0.59208799129
 09/20  05:00:00,17.5119569606,2.18627968157,3.22822188493,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/20  06:00:00,33.793514975,2.18627968157,5.04771371952,0.0,3.71167865564,18.077,14.66965545,0.0,13.50495,1.16470544999
 09/20  07:00:00,33.3547097985,2.18627968157,6.5897651638,0.0,3.71167865564,18.077,23.89456421,0.0,21.0077,2.88686421004
 09/20  08:00:00,27.6759295639,2.18627968157,6.53804884205,0.0,3.71167865564,13.077,17.8922573298,0.0,15.0055,2.88675732976
 09/20  09:00:00,27.8976493557,2.18627968157,6.75255245587,0.0,3.71167865564,13.077,17.3178939882,0.0,15.0055,2.31239398817
 09/20  10:00:00,34.3611853265,2.18627968157,8.21332054031,0.0,3.71167865564,18.077,34.7510802336,0.0,33.0121,1.73898023361
 09/20  11:00:00,37.0183580895,2.18627968157,9.76966245375,0.0,3.71167865564,18.077,42.8270871745,0.0,40.51485,2.31223717449
 09/20  12:00:00,37.2188829192,2.18627968157,10.7328836646,0.0,3.71167865564,18.077,38.3244106221,0.0,36.0132,2.31121062207
 09/20  13:00:00,36.6210182195,2.18627968157,10.4665090071,0.0,3.71167865564,18.077,33.2501422342,0.0,31.51155,1.73859223417
 09/20  14:00:00,29.5750813915,2.18627968157,8.4254540879,0.0,3.71167865564,13.077,22.1732242556,0.0,21.0077,1.16552425564
 09/20  15:00:00,28.2765193717,2.18627968157,7.13409016922,0.0,3.71167865564,13.077,21.245490631,0.0,19.50715,1.73834063102
 09/20  16:00:00,28.4069447628,2.18627968157,7.26708021011,0.0,3.71167865564,13.077,24.2463812252,0.0,22.50825,1.73813122522
 09/20  17:00:00,34.2520309281,2.18627968157,8.1176461188,0.0,3.71167865564,18.077,27.248375326,0.0,25.50935,1.73902532602
 09/20  18:00:00,34.0218454701,2.18627968157,7.89041348852,0.0,3.71167865564,18.077,28.3962667763,0.0,25.50935,2.88691677629
 09/20  19:00:00,35.8251426093,2.18627968157,7.59983425118,0.0,3.71167865564,18.077,28.3967436524,0.0,25.50935,2.88739365243
 09/20  20:00:00,30.4434163307,2.18627968157,6.59880390884,0.0,3.71167865564,13.077,24.8210732744,0.0,22.50825,2.31282327442
 09/20  21:00:00,29.906460205,2.18627968157,6.18470217592,0.0,3.71167865564,13.077,23.8936110072,0.0,21.0077,2.88591100717
 09/20  22:00:00,29.2557098562,2.18627968157,5.70333889084,0.0,3.71167865564,13.077,20.318595766,0.0,18.0066,2.311995766
 09/20  23:00:00,29.2676156107,2.18627968157,4.56698854406,0.0,3.71167865564,13.077,4.16617311697,0.0,3.0011,1.16507311697
 09/20  24:00:00,16.9328016045,2.18627968157,2.59942718895,0.0,1.85583932782,5.577,4.16619061646,0.0,3.0011,1.16509061646
 09/21  01:00:00,10.0002248081,0.0,0.0,0.0,0.618613109274,5.0,3.5931930778,0.0,3.0011,0.592093077799
 09/21  02:00:00,10.0136126832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,10.0223913258,0.0,0.0,0.0,0.618613109274,5.0,3.5931694664,0.0,3.0011,0.592069466402
 09/21  04:00:00,10.2197689345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,16.3231507394,2.18627968157,2.07372695933,0.0,1.85583932782,5.577,5.09372537236,0.0,4.50165,0.592075372356
 09/21  06:00:00,32.0247265172,2.18627968157,3.29915385914,0.0,3.71167865564,18.077,14.0973970026,0.0,13.50495,0.592447002649
 09/21  07:00:00,31.6027194675,2.18627968157,4.84961268116,0.0,3.71167865564,18.077,23.8945052234,0.0,21.0077,2.88680522344
 09/21  08:00:00,26.0285897829,2.18627968157,4.90031007778,0.0,3.71167865564,13.077,17.8921069073,0.0,15.0055,2.88660690725
 09/21  09:00:00,26.3594674323,2.18627968157,5.22339748391,0.0,3.71167865564,13.077,17.3180382501,0.0,15.0055,2.31253825015
 09/21  10:00:00,32.8236895754,2.18627968157,6.68000616558,0.0,3.71167865564,18.077,34.7511301783,0.0,33.0121,1.73903017833
 09/21  11:00:00,35.3318845709,2.18627968157,8.08994379468,0.0,3.71167865564,18.077,42.8274314947,0.0,40.51485,2.31258149467
 09/21  12:00:00,35.5767416617,2.18627968157,9.10182341772,0.0,3.71167865564,18.077,38.3253100054,0.0,36.0132,2.31211000541
 09/21  13:00:00,35.2349521041,2.18627968157,9.08949746256,0.0,3.71167865564,18.077,33.2502072114,0.0,31.51155,1.73865721136
 09/21  14:00:00,28.6044347889,2.18627968157,7.46332978421,0.0,3.71167865564,13.077,22.7458905849,0.0,21.0077,1.73819058491
 09/21  15:00:00,27.4406242766,2.18627968157,6.307189044,0.0,3.71167865564,13.077,21.2451653479,0.0,19.50715,1.73801534793
 09/21  16:00:00,27.5327012591,2.18627968157,6.39702775676,0.0,3.71167865564,13.077,23.6738367018,0.0,22.50825,1.16558670185
 09/21  17:00:00,33.3156719752,2.18627968157,7.18230883707,0.0,3.71167865564,18.077,27.8213424421,0.0,25.50935,2.31199244212
 09/21  18:00:00,32.8842229509,2.18627968157,6.75859539742,0.0,3.71167865564,18.077,28.3961529644,0.0,25.50935,2.88680296443
 09/21  19:00:00,34.6962711643,2.18627968157,6.49323325996,0.0,3.71167865564,18.077,28.3965972785,0.0,25.50935,2.88724727855
 09/21  20:00:00,28.9749870197,2.18627968157,5.20039552474,0.0,3.71167865564,13.077,24.8211799497,0.0,22.50825,2.31292994969
 09/21  21:00:00,28.4487473762,2.18627968157,4.77705436755,0.0,3.71167865564,13.077,23.8941690842,0.0,21.0077,2.88646908415
 09/21  22:00:00,27.7739993725,2.18627968157,4.24154041133,0.0,3.71167865564,13.077,19.744793585,0.0,18.0066,1.73819358497
 09/21  23:00:00,28.1159634301,2.18627968157,3.43206229,0.0,3.71167865564,13.077,4.73889015896,0.0,3.0011,1.73779015896
 09/21  24:00:00,16.3403808583,2.18627968157,2.02333643244,0.0,1.85583932782,5.577,4.1661270181,0.0,3.0011,1.1650270181
 09/22  01:00:00,9.99097156459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  02:00:00,10.0070037822,0.0,0.0,0.0,0.618613109274,5.0,3.59316189698,0.0,3.0011,0.592061896975
 09/22  03:00:00,10.0122152796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  04:00:00,10.893009589,0.0,0.0,0.0,0.618613109274,5.0,3.59316781654,0.0,3.0011,0.592067816544
 09/22  05:00:00,16.7897239162,2.18627968157,1.86611027604,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/22  06:00:00,31.8810399642,2.18627968157,2.84202408605,0.0,3.71167865564,18.077,14.669691499,0.0,13.50495,1.16474149905
 09/22  07:00:00,30.8274006374,2.18627968157,4.08662705948,0.0,3.71167865564,18.077,23.894394512,0.0,21.0077,2.88669451205
 09/22  08:00:00,25.5909980164,2.18627968157,4.47268329618,0.0,3.71167865564,13.077,17.3188379845,0.0,15.0055,2.31333798455
 09/22  09:00:00,25.8668685655,2.18627968157,4.74239417306,0.0,3.71167865564,13.077,17.3181238766,0.0,15.0055,2.31262387661
 09/22  10:00:00,32.211221087,2.18627968157,6.08240276898,0.0,3.71167865564,18.077,35.3240932952,0.0,33.0121,2.3119932952
 09/22  11:00:00,34.7728880523,2.18627968157,7.54526835975,0.0,3.71167865564,18.077,42.8273735121,0.0,40.51485,2.31252351212
 09/22  12:00:00,33.934980612,2.18627968157,7.49638610665,0.0,3.71167865564,18.077,37.7520691185,0.0,36.0132,1.73886911847
 09/22  13:00:00,33.5705843031,2.18627968157,7.45275632643,0.0,3.71167865564,18.077,33.8230829156,0.0,31.51155,2.31153291564
 09/22  14:00:00,27.8221744579,2.18627968157,6.68897181834,0.0,3.71167865564,13.077,22.1732667756,0.0,21.0077,1.16556677559
 09/22  15:00:00,27.4610272845,2.18627968157,6.32138241987,0.0,3.71167865564,13.077,21.2455551686,0.0,19.50715,1.73840516858
 09/22  16:00:00,27.1672274103,2.18627968157,6.03307675999,0.0,3.71167865564,13.077,24.2466618141,0.0,22.50825,1.73841181407
 09/22  17:00:00,33.229820101,2.18627968157,7.09413093103,0.0,3.71167865564,18.077,27.2483952995,0.0,25.50935,1.73904529947
 09/22  18:00:00,32.8321462123,2.18627968157,6.70308813672,0.0,3.71167865564,18.077,28.3960393149,0.0,25.50935,2.88668931486
 09/22  19:00:00,34.0990531996,2.18627968157,6.0842070317,0.0,3.71167865564,18.077,28.3967317144,0.0,25.50935,2.88738171443
 09/22  20:00:00,28.5570127264,2.18627968157,4.96766269821,0.0,3.71167865564,13.077,24.8209733844,0.0,22.50825,2.31272338438
 09/22  21:00:00,28.1091894142,2.18627968157,4.57962291314,0.0,3.71167865564,13.077,23.8935278018,0.0,21.0077,2.8858278018
 09/22  22:00:00,27.744935308,2.18627968157,4.21238760123,0.0,3.71167865564,13.077,20.3185594531,0.0,18.0066,2.31195945311
 09/22  23:00:00,28.2983639626,2.18627968157,3.61088114743,0.0,3.71167865564,13.077,4.16616188016,0.0,3.0011,1.16506188016
 09/22  24:00:00,16.3071125642,2.18627968157,1.9907854797,0.0,1.85583932782,5.577,4.16618594895,0.0,3.0011,1.16508594895
 09/23  01:00:00,9.98931291967,0.0,0.0,0.0,0.618613109274,5.0,3.59319099083,0.0,3.0011,0.59209099083
 09/23  02:00:00,10.0075034157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,10.0162637324,0.0,0.0,0.0,0.618613109274,5.0,3.59316737639,0.0,3.0011,0.592067376394
 09/23  04:00:00,10.2098071289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,15.9420709727,2.18627968157,1.70888314956,0.0,1.85583932782,5.577,5.09372328567,0.0,4.50165,0.59207328567
 09/23  06:00:00,31.2399001377,2.18627968157,2.52735149947,0.0,3.71167865564,18.077,14.0973976338,0.0,13.50495,0.592447633789
 09/23  07:00:00,30.2863577023,2.18627968157,3.5460662385,0.0,3.71167865564,18.077,22.1725116397,0.0,21.0077,1.1648116397
 09/23  08:00:00,24.8704949848,2.18627968157,3.75270870192,0.0,3.71167865564,13.077,16.1703496149,0.0,15.0055,1.16484961488
 09/23  09:00:00,25.668013404,2.18627968157,4.54016034191,0.0,3.71167865564,13.077,17.318579741,0.0,15.0055,2.31307974105
 09/23  10:00:00,32.0729019746,2.18627968157,5.93711333502,0.0,3.71167865564,18.077,35.3247031264,0.0,33.0121,2.31260312641
 09/23  11:00:00,34.3740502078,2.18627968157,7.14544791234,0.0,3.71167865564,18.077,42.827841263,0.0,40.51485,2.31299126301
 09/23  12:00:00,34.896341547,2.18627968157,8.42422397322,0.0,3.71167865564,18.077,38.3261324924,0.0,36.0132,2.31293249243
 09/23  13:00:00,34.2718158937,2.18627968157,8.12382687696,0.0,3.71167865564,18.077,33.8239850411,0.0,31.51155,2.31243504114
 09/23  14:00:00,27.6785217822,2.18627968157,6.53870619798,0.0,3.71167865564,13.077,23.3192450866,0.0,21.0077,2.31154508655
 09/23  15:00:00,27.3659913931,2.18627968157,6.2285508855,0.0,3.71167865564,13.077,21.2454163078,0.0,19.50715,1.73826630783
 09/23  16:00:00,27.015032588,2.18627968157,5.88227769342,0.0,3.71167865564,13.077,24.8198807387,0.0,22.50825,2.31163073874
 09/23  17:00:00,32.4273693362,2.18627968157,6.29746745128,0.0,3.71167865564,18.077,27.2483729068,0.0,25.50935,1.73902290682
 09/23  18:00:00,32.6931312801,2.18627968157,6.56776457001,0.0,3.71167865564,18.077,28.3961141529,0.0,25.50935,2.88676415294
 09/23  19:00:00,34.0651638768,2.18627968157,5.90388519535,0.0,3.71167865564,18.077,27.8228465669,0.0,25.50935,2.31349656691
 09/23  20:00:00,28.8202067203,2.18627968157,5.05042341624,0.0,3.71167865564,13.077,25.3943649455,0.0,22.50825,2.8861149455
 09/23  21:00:00,28.5354193588,2.18627968157,4.86221827685,0.0,3.71167865564,13.077,23.3208321449,0.0,21.0077,2.31313214487
 09/23  22:00:00,27.7599341309,2.18627968157,4.22767390167,0.0,3.71167865564,13.077,20.3185055809,0.0,18.0066,2.31190558091
 09/23  23:00:00,28.1228587513,2.18627968157,3.43897498363,0.0,3.71167865564,13.077,4.7391199582,0.0,3.0011,1.7380199582
 09/23  24:00:00,16.2868732919,2.18627968157,1.97042490661,0.0,1.85583932782,5.577,4.16607296813,0.0,3.0011,1.16497296813
 09/24  01:00:00,9.9837525918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.99810136991,0.0,0.0,0.0,0.618613109274,5.0,3.59318615285,0.0,3.0011,0.592086152847
 09/24  03:00:00,10.008278601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,10.2005007364,0.0,0.0,0.0,0.618613109274,5.0,3.59319203388,0.0,3.0011,0.592092033883
 09/24  05:00:00,15.9375798389,2.18627968157,1.70718290441,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/24  06:00:00,31.1667948983,2.18627968157,2.45626722939,0.0,3.71167865564,18.077,14.6697346504,0.0,13.50495,1.16478465037
 09/24  07:00:00,30.3377876315,2.18627968157,3.60002567037,0.0,3.71167865564,18.077,21.6001447553,0.0,21.0077,0.592444755268
 09/24  08:00:00,25.2828153022,2.18627968157,4.16445015331,0.0,3.71167865564,13.077,16.1704012225,0.0,15.0055,1.16490122255
 09/24  09:00:00,26.3874868582,2.18627968157,5.25381068593,0.0,3.71167865564,13.077,16.170367153,0.0,15.0055,1.16486715298
 09/24  10:00:00,32.8712507861,2.18627968157,6.73179333601,0.0,3.71167865564,18.077,35.3251725493,0.0,33.0121,2.3130725493
 09/24  11:00:00,35.3182379498,2.18627968157,8.07710536782,0.0,3.71167865564,18.077,42.8278395135,0.0,40.51485,2.3129895135
 09/24  12:00:00,35.8604740775,2.18627968157,9.3736857713,0.0,3.71167865564,18.077,38.325243053,0.0,36.0132,2.31204305296
 09/24  13:00:00,35.1042193751,2.18627968157,8.95322107939,0.0,3.71167865564,18.077,33.2505568431,0.0,31.51155,1.7390068431
 09/24  14:00:00,28.2304439701,2.18627968157,7.08979445762,0.0,3.71167865564,13.077,22.7458626123,0.0,21.0077,1.73816261231
 09/24  15:00:00,27.4598507687,2.18627968157,6.32695304899,0.0,3.71167865564,13.077,21.2454832375,0.0,19.50715,1.7383332375
 09/24  16:00:00,27.0280337633,2.18627968157,5.89801025759,0.0,3.71167865564,13.077,24.2466679313,0.0,22.50825,1.7384179313
 09/24  17:00:00,32.4470402951,2.18627968157,6.31709864719,0.0,3.71167865564,18.077,27.2484725021,0.0,25.50935,1.7391225021
 09/24  18:00:00,32.8127983489,2.18627968157,6.68710265301,0.0,3.71167865564,18.077,27.8224091819,0.0,25.50935,2.31305918185
 09/24  19:00:00,34.5066405473,2.18627968157,6.31107700591,0.0,3.71167865564,18.077,28.3956552986,0.0,25.50935,2.8863052986
 09/24  20:00:00,29.1182481148,2.18627968157,5.34333330102,0.0,3.71167865564,13.077,24.2472128203,0.0,22.50825,1.73896282034
 09/24  21:00:00,28.6960888977,2.18627968157,5.02125076926,0.0,3.71167865564,13.077,23.8936057278,0.0,21.0077,2.88590572782
 09/24  22:00:00,27.9634235546,2.18627968157,4.4292083638,0.0,3.71167865564,13.077,19.7452388868,0.0,18.0066,1.73863888676
 09/24  23:00:00,28.3035347019,2.18627968157,3.61674182535,0.0,3.71167865564,13.077,4.16596341166,0.0,3.0011,1.16486341166
 09/24  24:00:00,16.3896359534,2.18627968157,2.06965683418,0.0,1.85583932782,5.577,4.73874858912,0.0,3.0011,1.73764858912
 09/25  01:00:00,9.99178214918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,10.0074105822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,10.0163029751,0.0,0.0,0.0,0.618613109274,5.0,3.59318347937,0.0,3.0011,0.592083479372
 09/25  04:00:00,10.2109882685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,16.0847762771,2.18627968157,1.84729251193,0.0,1.85583932782,5.577,5.09373936309,0.0,4.50165,0.592089363089
 09/25  06:00:00,31.5723373083,2.18627968157,2.85603465971,0.0,3.71167865564,18.077,14.0972820695,0.0,13.50495,0.592332069534
 09/25  07:00:00,31.0668489476,2.18627968157,4.32180949862,0.0,3.71167865564,18.077,24.4680317234,0.0,21.0077,3.46033172337
 09/25  08:00:00,25.6686209433,2.18627968157,4.54786834998,0.0,3.71167865564,13.077,17.3190253286,0.0,15.0055,2.31352532857
 09/25  09:00:00,26.2162015323,2.18627968157,5.08758320389,0.0,3.71167865564,13.077,17.3180732601,0.0,15.0055,2.31257326014
 09/25  10:00:00,33.0380677357,2.18627968157,6.89713978979,0.0,3.71167865564,18.077,35.3241131483,0.0,33.0121,2.31201314828
 09/25  11:00:00,35.0976386805,2.18627968157,7.86136838106,0.0,3.71167865564,18.077,42.827404998,0.0,40.51485,2.31255499796
 09/25  12:00:00,35.7706262225,2.18627968157,9.2888481509,0.0,3.71167865564,18.077,37.7522602153,0.0,36.0132,1.73906021531
 09/25  13:00:00,35.5948147579,2.18627968157,9.43909587842,0.0,3.71167865564,18.077,33.2501187123,0.0,31.51155,1.73856871234
 09/25  14:00:00,28.5892607487,2.18627968157,7.44133476211,0.0,3.71167865564,13.077,22.7459599926,0.0,21.0077,1.73825999264
 09/25  15:00:00,28.1736115102,2.18627968157,7.023717613,0.0,3.71167865564,13.077,21.2451008315,0.0,19.50715,1.73795083148
 09/25  16:00:00,28.5860058762,2.18627968157,7.43282717606,0.0,3.71167865564,13.077,24.2463276835,0.0,22.50825,1.73807768353
 09/25  17:00:00,34.196912466,2.18627968157,8.05286801961,0.0,3.71167865564,18.077,27.2483998881,0.0,25.50935,1.73904988809
 09/25  18:00:00,33.3727983965,2.18627968157,7.23957005976,0.0,3.71167865564,18.077,28.3962739433,0.0,25.50935,2.88692394333
 09/25  19:00:00,35.2289395865,2.18627968157,7.02818218371,0.0,3.71167865564,18.077,28.39670862,0.0,25.50935,2.88735862001
 09/25  20:00:00,29.9204899344,2.18627968157,6.13350265301,0.0,3.71167865564,13.077,24.8210453123,0.0,22.50825,2.31279531232
 09/25  21:00:00,29.3822704014,2.18627968157,5.69707724609,0.0,3.71167865564,13.077,23.8942371825,0.0,21.0077,2.88653718247
