Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  22:00:00,28.7098731642,2.18627968157,5.16535397619,0.0,3.71167865564,13.077,20.3187262158,0.0,18.0066,2.31212621583
 09/25  23:00:00,28.7082581523,2.18627968157,4.01801259346,0.0,3.71167865564,13.077,4.73868901483,0.0,3.0011,1.73758901483
 09/25  24:00:00,16.4970455455,2.18627968157,2.17465530059,0.0,1.85583932782,5.577,4.16582352682,0.0,3.0011,1.16472352682
 09/26  01:00:00,9.99461927461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,10.0119576729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,10.0209899832,0.0,0.0,0.0,0.618613109274,5.0,3.59316622602,0.0,3.0011,0.592066226017
 09/26  04:00:00,10.9098640182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  05:00:00,16.9024087658,2.18627968157,1.9720288043,0.0,1.85583932782,5.577,5.09372213713,0.0,4.50165,0.592072137132
 09/26  06:00:00,32.2240949852,2.18627968157,3.17827058697,0.0,3.71167865564,18.077,14.0972658251,0.0,13.50495,0.592315825113
 09/26  07:00:00,31.2963659542,2.18627968157,4.54858204214,0.0,3.71167865564,18.077,24.4679673389,0.0,21.0077,3.46026733892
 09/26  08:00:00,25.9692007707,2.18627968157,4.84420351869,0.0,3.71167865564,13.077,17.3189943214,0.0,15.0055,2.31349432139
 09/26  09:00:00,26.8356298697,2.18627968157,5.69928670366,0.0,3.71167865564,13.077,17.3180858421,0.0,15.0055,2.31258584214
 09/26  10:00:00,33.2453609641,2.18627968157,7.10136201617,0.0,3.71167865564,18.077,35.3242576271,0.0,33.0121,2.31215762712
 09/26  11:00:00,35.6901104168,2.18627968157,8.44816964057,0.0,3.71167865564,18.077,42.827429026,0.0,40.51485,2.31257902597
 09/26  12:00:00,35.6014193429,2.18627968157,9.1266903455,0.0,3.71167865564,18.077,37.7521800673,0.0,36.0132,1.73898006734
 09/26  13:00:00,34.511826606,2.18627968157,8.37159650089,0.0,3.71167865564,18.077,33.2497744091,0.0,31.51155,1.73822440911
 09/26  14:00:00,27.7878851734,2.18627968157,6.65061454494,0.0,3.71167865564,13.077,22.7456698861,0.0,21.0077,1.73796988609
 09/26  15:00:00,27.7206719114,2.18627968157,6.57866440753,0.0,3.71167865564,13.077,21.2453919458,0.0,19.50715,1.73824194579
 09/26  16:00:00,27.9368330642,2.18627968157,6.79137185945,0.0,3.71167865564,13.077,24.2465993351,0.0,22.50825,1.73834933511
 09/26  17:00:00,33.61905551,2.18627968157,7.4779788725,0.0,3.71167865564,18.077,27.2484618575,0.0,25.50935,1.73911185753
 09/26  18:00:00,33.1255835546,2.18627968157,6.9927424058,0.0,3.71167865564,18.077,28.396077456,0.0,25.50935,2.88672745597
 09/26  19:00:00,34.4303681818,2.18627968157,6.43844021039,0.0,3.71167865564,18.077,28.3967497652,0.0,25.50935,2.88739976523
 09/26  20:00:00,28.8807334795,2.18627968157,5.28877488022,0.0,3.71167865564,13.077,25.3943447389,0.0,22.50825,2.8860947389
 09/26  21:00:00,28.4173780069,2.18627968157,4.88363980552,0.0,3.71167865564,13.077,23.3207028287,0.0,21.0077,2.31300282875
 09/26  22:00:00,27.9207824977,2.18627968157,4.38717062173,0.0,3.71167865564,13.077,20.3188973134,0.0,18.0066,2.31229731338
 09/26  23:00:00,28.3198118715,2.18627968157,3.63326343742,0.0,3.71167865564,13.077,4.73882290991,0.0,3.0011,1.73772290991
 09/26  24:00:00,16.2327794554,2.18627968157,1.91908443527,0.0,1.85583932782,5.577,4.16591596371,0.0,3.0011,1.16481596371
 09/27  01:00:00,9.98107397686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.9982962872,0.0,0.0,0.0,0.618613109274,5.0,3.59315955258,0.0,3.0011,0.592059552579
 09/27  03:00:00,10.007895227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,10.2063843876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  05:00:00,16.075507554,2.18627968157,1.83837508479,0.0,1.85583932782,5.577,5.0937327146,0.0,4.50165,0.592082714596
 09/27  06:00:00,31.5624409755,2.18627968157,2.84617971758,0.0,3.71167865564,18.077,14.6695863209,0.0,13.50495,1.16463632089
 09/27  07:00:00,30.7669127908,2.18627968157,4.02626670384,0.0,3.71167865564,18.077,23.8942520178,0.0,21.0077,2.88655201779
 09/27  08:00:00,25.190751135,2.18627968157,4.07792275018,0.0,3.71167865564,13.077,17.3190198102,0.0,15.0055,2.31351981015
 09/27  09:00:00,25.5273038903,2.18627968157,4.40638254462,0.0,3.71167865564,13.077,17.3180534044,0.0,15.0055,2.31255340439
 09/27  10:00:00,32.1313254582,2.18627968157,6.00297469615,0.0,3.71167865564,18.077,35.3243155146,0.0,33.0121,2.31221551459
 09/27  11:00:00,34.98531325,2.18627968157,7.75083235124,0.0,3.71167865564,18.077,42.8273820536,0.0,40.51485,2.31253205363
 09/27  12:00:00,35.3334848595,2.18627968157,8.86726941467,0.0,3.71167865564,18.077,37.7522766595,0.0,36.0132,1.73907665947
 09/27  13:00:00,35.081859517,2.18627968157,8.9393867736,0.0,3.71167865564,18.077,33.823055063,0.0,31.51155,2.31150506301
 09/27  14:00:00,28.2177117979,2.18627968157,7.0768851158,0.0,3.71167865564,13.077,22.173286585,0.0,21.0077,1.16558658502
 09/27  15:00:00,27.500095994,2.18627968157,6.36168333543,0.0,3.71167865564,13.077,21.2455445592,0.0,19.50715,1.73839455919
 09/27  16:00:00,27.3151892673,2.18627968157,6.18154750812,0.0,3.71167865564,13.077,24.2465432542,0.0,22.50825,1.73829325419
 09/27  17:00:00,33.1858934005,2.18627968157,7.05959749907,0.0,3.71167865564,18.077,27.8213545863,0.0,25.50935,2.31200458626
 09/27  18:00:00,32.8667621778,2.18627968157,6.74322133282,0.0,3.71167865564,18.077,27.8229271384,0.0,25.50935,2.31357713839
 09/27  19:00:00,34.6497643462,2.18627968157,6.45218187453,0.0,3.71167865564,18.077,28.3965911474,0.0,25.50935,2.88724114743
 09/27  20:00:00,29.600053348,2.18627968157,5.8175414616,0.0,3.71167865564,13.077,25.3943257462,0.0,22.50825,2.88607574624
 09/27  21:00:00,28.947768913,2.18627968157,5.26873836262,0.0,3.71167865564,13.077,23.3208366914,0.0,21.0077,2.31313669136
 09/27  22:00:00,28.1725424853,2.18627968157,4.63692850975,0.0,3.71167865564,13.077,20.3193247141,0.0,18.0066,2.3127247141
 09/27  23:00:00,28.6015544303,2.18627968157,3.91152360956,0.0,3.71167865564,13.077,4.73886658755,0.0,3.0011,1.73776658755
 09/27  24:00:00,16.6344740638,2.18627968157,2.30893699762,0.0,1.85583932782,5.577,4.16613383617,0.0,3.0011,1.16503383617
 09/28  01:00:00,9.99957764118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,10.0155467249,0.0,0.0,0.0,0.618613109274,5.0,3.59316364107,0.0,3.0011,0.592063641068
 09/28  03:00:00,10.0198540933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,10.2170488049,0.0,0.0,0.0,0.618613109274,5.0,3.59316955786,0.0,3.0011,0.592069557861
 09/28  05:00:00,16.3488684355,2.18627968157,2.09931621203,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/28  06:00:00,32.0680413321,2.18627968157,3.34248396184,0.0,3.71167865564,18.077,14.6697109804,0.0,13.50495,1.1647609804
 09/28  07:00:00,31.6385385479,2.18627968157,4.88546925374,0.0,3.71167865564,18.077,23.8945289011,0.0,21.0077,2.88682890107
 09/28  08:00:00,26.5703253601,2.18627968157,5.43665261263,0.0,3.71167865564,13.077,17.8923510935,0.0,15.0055,2.88685109349
 09/28  09:00:00,27.3847555385,2.18627968157,6.24052959049,0.0,3.71167865564,13.077,17.3181827076,0.0,15.0055,2.31268270756
 09/28  10:00:00,33.8155342714,2.18627968157,7.66355609577,0.0,3.71167865564,18.077,34.7511994454,0.0,33.0121,1.73909944544
 09/28  11:00:00,36.5242161628,2.18627968157,9.26898071812,0.0,3.71167865564,18.077,42.8274651621,0.0,40.51485,2.31261516205
 09/28  12:00:00,36.5875584674,2.18627968157,10.0975167752,0.0,3.71167865564,18.077,38.3250484601,0.0,36.0132,2.31184846008
 09/28  13:00:00,35.7967672037,2.18627968157,9.6435010002,0.0,3.71167865564,18.077,33.2499305536,0.0,31.51155,1.73838055357
 09/28  14:00:00,29.2223437039,2.18627968157,8.06504518545,0.0,3.71167865564,13.077,22.7459722084,0.0,21.0077,1.73827220844
 09/28  15:00:00,29.4172704044,2.18627968157,8.24672315384,0.0,3.71167865564,13.077,20.6726700078,0.0,19.50715,1.16552000778
 09/28  16:00:00,28.7823789851,2.18627968157,7.62511087706,0.0,3.71167865564,13.077,24.2464524574,0.0,22.50825,1.73820245744
 09/28  17:00:00,33.9973867515,2.18627968157,7.851940464,0.0,3.71167865564,18.077,27.8213502332,0.0,25.50935,2.31200023319
 09/28  18:00:00,33.8993315351,2.18627968157,7.75830034443,0.0,3.71167865564,18.077,28.3961861732,0.0,25.50935,2.88683617319
 09/28  19:00:00,35.9129634681,2.18627968157,7.68269977068,0.0,3.71167865564,18.077,28.3967807398,0.0,25.50935,2.88743073978
 09/28  20:00:00,30.7295749426,2.18627968157,6.92644217073,0.0,3.71167865564,13.077,24.8211026742,0.0,22.50825,2.31285267416
 09/28  21:00:00,29.7342378828,2.18627968157,6.04240016898,0.0,3.71167865564,13.077,23.8942569547,0.0,21.0077,2.88655695465
 09/28  22:00:00,28.4381800249,2.18627968157,4.89838455966,0.0,3.71167865564,13.077,20.3190470212,0.0,18.0066,2.31244702121
 09/28  23:00:00,28.771800639,2.18627968157,4.08070648317,0.0,3.71167865564,13.077,4.16624189253,0.0,3.0011,1.16514189253
 09/28  24:00:00,16.7161300093,2.18627968157,2.38843344331,0.0,1.85583932782,5.577,4.16600654397,0.0,3.0011,1.16490654397
 09/29  01:00:00,10.0003628454,0.0,0.0,0.0,0.618613109274,5.0,3.59317681343,0.0,3.0011,0.592076813434
 09/29  02:00:00,10.016429322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  03:00:00,10.0216054095,0.0,0.0,0.0,0.618613109274,5.0,3.59318270684,0.0,3.0011,0.592082706841
 09/29  04:00:00,10.8969772491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,17.154898562,2.18627968157,2.21637773864,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/29  06:00:00,32.563764308,2.18627968157,3.51613150613,0.0,3.71167865564,18.077,14.6697686755,0.0,13.50495,1.16481867549
 09/29  07:00:00,31.4955774861,2.18627968157,4.75326618192,0.0,3.71167865564,18.077,23.8950315249,0.0,21.0077,2.88733152487
 09/29  08:00:00,26.2757736913,2.18627968157,5.15611207162,0.0,3.71167865564,13.077,17.8924233348,0.0,15.0055,2.88692333479
 09/29  09:00:00,28.0175450002,2.18627968157,6.87765221618,0.0,3.71167865564,13.077,17.3181697637,0.0,15.0055,2.31266976365
 09/29  10:00:00,35.1656411781,2.18627968157,9.01222408521,0.0,3.71167865564,18.077,35.3241912886,0.0,33.0121,2.31209128857
 09/29  11:00:00,37.690202916,2.18627968157,10.4405461922,0.0,3.71167865564,18.077,42.8274216224,0.0,40.51485,2.31257162239
 09/29  12:00:00,37.1232328774,2.18627968157,10.6366117061,0.0,3.71167865564,18.077,37.7521818871,0.0,36.0132,1.73898188712
 09/29  13:00:00,37.2123358745,2.18627968157,11.0490517853,0.0,3.71167865564,18.077,33.2502131841,0.0,31.51155,1.73866318412
 09/29  14:00:00,30.4666936149,2.18627968157,9.30686539725,0.0,3.71167865564,13.077,22.7458343002,0.0,21.0077,1.73813430017
 09/29  15:00:00,29.287134293,2.18627968157,8.13311040678,0.0,3.71167865564,13.077,21.2452529506,0.0,19.50715,1.73810295062
 09/29  16:00:00,29.3326183295,2.18627968157,8.17810172096,0.0,3.71167865564,13.077,24.2466472567,0.0,22.50825,1.73839725671
 09/29  17:00:00,35.2049739581,2.18627968157,9.05575898391,0.0,3.71167865564,18.077,27.2483787585,0.0,25.50935,1.73902875846
 09/29  18:00:00,34.7816791501,2.18627968157,8.6398087802,0.0,3.71167865564,18.077,28.3964210602,0.0,25.50935,2.88707106022
 09/29  19:00:00,35.9556831429,2.18627968157,7.92467036331,0.0,3.71167865564,18.077,28.3969734072,0.0,25.50935,2.88762340718
 09/29  20:00:00,30.4251308457,2.18627968157,6.76513023902,0.0,3.71167865564,13.077,25.3945358346,0.0,22.50825,2.88628583457
 09/29  21:00:00,29.7803514314,2.18627968157,6.22238145232,0.0,3.71167865564,13.077,23.32089976,0.0,21.0077,2.31319975999
 09/29  22:00:00,28.8503532925,2.18627968157,5.30687321079,0.0,3.71167865564,13.077,20.3190416946,0.0,18.0066,2.31244169457
 09/29  23:00:00,29.0129795187,2.18627968157,4.31867740571,0.0,3.71167865564,13.077,4.73866883056,0.0,3.0011,1.73756883056
 09/29  24:00:00,16.80329858,2.18627968157,2.47400083772,0.0,1.85583932782,5.577,4.16601136489,0.0,3.0011,1.16491136489
 09/30  01:00:00,10.0028935478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,10.0190048363,0.0,0.0,0.0,0.618613109274,5.0,3.59315403078,0.0,3.0011,0.592054030782
 09/30  03:00:00,10.0239892577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,10.2132832524,0.0,0.0,0.0,0.618613109274,5.0,3.59315996287,0.0,3.0011,0.592059962874
 09/30  05:00:00,16.3674124796,2.18627968157,2.12238482084,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/30  06:00:00,31.9247594078,2.18627968157,3.20530930482,0.0,3.71167865564,18.077,14.6696876694,0.0,13.50495,1.16473766943
 09/30  07:00:00,31.0775612191,2.18627968157,4.33538933777,0.0,3.71167865564,18.077,21.600128883,0.0,21.0077,0.592428883008
 09/30  08:00:00,26.1441635526,2.18627968157,5.02407253539,0.0,3.71167865564,13.077,16.1703519707,0.0,15.0055,1.16485197066
 09/30  09:00:00,28.7129910752,2.18627968157,7.56719260341,0.0,3.71167865564,13.077,17.3186425708,0.0,15.0055,2.3131425708
 09/30  10:00:00,35.1801179364,2.18627968157,9.02326418878,0.0,3.71167865564,18.077,35.3246976202,0.0,33.0121,2.31259762016
 09/30  11:00:00,37.1697761193,2.18627968157,9.91454067436,0.0,3.71167865564,18.077,43.4008933653,0.0,40.51485,2.88604336527
 09/30  12:00:00,37.2040038735,2.18627968157,10.708694944,0.0,3.71167865564,18.077,38.32621684,0.0,36.0132,2.31301684004
 09/30  13:00:00,36.4725650018,2.18627968157,10.31541828,0.0,3.71167865564,18.077,33.8241260004,0.0,31.51155,2.31257600044
 09/30  14:00:00,30.7893069998,2.18627968157,9.62548253972,0.0,3.71167865564,13.077,23.3196139061,0.0,21.0077,2.31191390611
 09/30  15:00:00,30.0532590229,2.18627968157,8.89329362892,0.0,3.71167865564,13.077,21.2461598288,0.0,19.50715,1.73900982885
 09/30  16:00:00,29.4232031217,2.18627968157,8.26888067767,0.0,3.71167865564,13.077,24.2469185085,0.0,22.50825,1.73866850853
 09/30  17:00:00,34.8717757687,2.18627968157,8.7222635081,0.0,3.71167865564,18.077,27.8214876197,0.0,25.50935,2.31213761965
 09/30  18:00:00,34.8081022703,2.18627968157,8.66592438184,0.0,3.71167865564,18.077,28.3961127258,0.0,25.50935,2.8867627258
 09/30  19:00:00,36.5101533802,2.18627968157,8.27483859782,0.0,3.71167865564,18.077,27.8228569756,0.0,25.50935,2.31350697563
 09/30  20:00:00,31.1618734795,2.18627968157,7.31314931374,0.0,3.71167865564,13.077,25.3945232104,0.0,22.50825,2.88627321038
 09/30  21:00:00,30.6717890358,2.18627968157,6.95054992208,0.0,3.71167865564,13.077,23.8942589242,0.0,21.0077,2.88655892418
 09/30  22:00:00,29.7842263345,2.18627968157,6.2281501496,0.0,3.71167865564,13.077,19.7454757851,0.0,18.0066,1.73887578514
 09/30  23:00:00,30.05207016,2.18627968157,5.34471532064,0.0,3.71167865564,13.077,4.73907291554,0.0,3.0011,1.73797291554
 09/30  24:00:00,17.6012175279,2.18627968157,3.25627962946,0.0,1.85583932782,5.577,4.16581262814,0.0,3.0011,1.16471262814
 10/01  01:00:00,10.014702023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,10.0286570764,0.0,0.0,0.0,0.618613109274,5.0,3.5931856555,0.0,3.0011,0.592085655497
 10/01  03:00:00,10.0337715284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.2225861588,0.0,0.0,0.0,0.618613109274,5.0,3.59319153732,0.0,3.0011,0.592091537322
 10/01  05:00:00,16.6060255019,2.18627968157,2.3534255019,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/01  06:00:00,32.4477019157,2.18627968157,3.72251243599,0.0,3.71167865564,18.077,14.6698659939,0.0,13.50495,1.16491599386
 10/01  07:00:00,31.7952941548,2.18627968157,5.04555335114,0.0,3.71167865564,18.077,22.1724634011,0.0,21.0077,1.16476340107
 10/01  08:00:00,26.9062533815,2.18627968157,5.77397570015,0.0,3.71167865564,13.077,15.5979581097,0.0,15.0055,0.592458109674
 10/01  09:00:00,28.8437764823,2.18627968157,7.6887799214,0.0,3.71167865564,13.077,16.1703813163,0.0,15.0055,1.16488131626
 10/01  10:00:00,34.9091586415,2.18627968157,8.74650128248,0.0,3.71167865564,18.077,35.3251713864,0.0,33.0121,2.31307138642
 10/01  11:00:00,37.9156832753,2.18627968157,10.6464597023,0.0,3.71167865564,18.077,43.4012936351,0.0,40.51485,2.88644363506
 10/01  12:00:00,38.083982277,2.18627968157,11.567041301,0.0,3.71167865564,18.077,37.752329079,0.0,36.0132,1.73912907897
 10/01  13:00:00,37.9757921279,2.18627968157,11.7894120705,0.0,3.71167865564,18.077,33.8233431229,0.0,31.51155,2.31179312293
 10/01  14:00:00,31.3704766433,2.18627968157,10.1879644243,0.0,3.71167865564,13.077,22.7459800915,0.0,21.0077,1.73828009148
 10/01  15:00:00,30.2520731702,2.18627968157,9.08031462919,0.0,3.71167865564,13.077,20.6724672426,0.0,19.50715,1.16531724257
 10/01  16:00:00,29.3410807149,2.18627968157,8.18144131294,0.0,3.71167865564,13.077,24.246633487,0.0,22.50825,1.73838348697
 10/01  17:00:00,34.7712475095,2.18627968157,8.61703042065,0.0,3.71167865564,18.077,27.8212880595,0.0,25.50935,2.31193805952
 10/01  18:00:00,35.1777513796,2.18627968157,9.02372396207,0.0,3.71167865564,18.077,27.8223688186,0.0,25.50935,2.31301881864
 10/01  19:00:00,36.9114307387,2.18627968157,8.66449093215,0.0,3.71167865564,18.077,28.395671172,0.0,25.50935,2.88632117202
 10/01  20:00:00,31.5962377309,2.18627968157,7.73334334717,0.0,3.71167865564,13.077,24.2472912367,0.0,22.50825,1.73904123667
 10/01  21:00:00,31.0120134303,2.18627968157,7.29510849411,0.0,3.71167865564,13.077,23.8939310491,0.0,21.0077,2.88623104908
 10/01  22:00:00,30.1649546331,2.18627968157,6.6018133774,0.0,3.71167865564,13.077,19.7456151035,0.0,18.0066,1.73901510348
 10/01  23:00:00,30.6349760483,2.18627968157,5.91827495665,0.0,3.71167865564,13.077,4.16594827634,0.0,3.0011,1.16484827634
 10/01  24:00:00,18.6039280625,2.18627968157,4.24054057042,0.0,1.85583932782,5.577,4.7387760768,0.0,3.0011,1.7376760768
 10/02  01:00:00,10.0311318232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,10.0444601351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  03:00:00,10.0515677604,0.0,0.0,0.0,0.618613109274,5.0,3.59319131679,0.0,3.0011,0.592091316786
 10/02  04:00:00,10.2508853384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,17.5676649536,2.18627968157,3.28066410753,0.0,1.85583932782,5.577,5.09373428676,0.0,4.50165,0.592084286763
 10/02  06:00:00,33.8916478727,2.18627968157,5.13746070053,0.0,3.71167865564,18.077,14.0972979794,0.0,13.50495,0.59234797944
 10/02  07:00:00,33.0629679553,2.18627968157,6.29593996717,0.0,3.71167865564,18.077,24.4684189349,0.0,21.0077,3.46071893486
 10/02  08:00:00,26.0788762486,2.18627968157,4.95656242277,0.0,3.71167865564,13.077,17.3187209499,0.0,15.0055,2.31322094986
 10/02  09:00:00,26.6177738106,2.18627968157,5.49115461715,0.0,3.71167865564,13.077,17.3181938048,0.0,15.0055,2.31269380478
 10/02  10:00:00,35.1377917886,2.18627968157,8.98051058779,0.0,3.71167865564,18.077,35.3243248607,0.0,33.0121,2.31222486072
 10/02  11:00:00,38.5907815885,2.18627968157,11.3206235425,0.0,3.71167865564,18.077,42.8275206836,0.0,40.51485,2.31267068358
 10/02  12:00:00,38.9055876975,2.18627968157,12.3823141471,0.0,3.71167865564,18.077,38.3252970963,0.0,36.0132,2.31209709628
 10/02  13:00:00,38.3236575912,2.18627968157,12.1430474348,0.0,3.71167865564,18.077,33.2502574285,0.0,31.51155,1.73870742851
 10/02  14:00:00,31.9854646139,2.18627968157,10.8042028386,0.0,3.71167865564,13.077,22.7461084761,0.0,21.0077,1.7384084761
 10/02  15:00:00,30.671686949,2.18627968157,9.4967473423,0.0,3.71167865564,13.077,20.6727314354,0.0,19.50715,1.16558143543
 10/02  16:00:00,30.2949537058,2.18627968157,9.12586412955,0.0,3.71167865564,13.077,24.2465441616,0.0,22.50825,1.73829416157
 10/02  17:00:00,35.6557785751,2.18627968157,9.49560192505,0.0,3.71167865564,18.077,27.8215012308,0.0,25.50935,2.31215123083
 10/02  18:00:00,34.7762578778,2.18627968157,8.63126610108,0.0,3.71167865564,18.077,28.3962040736,0.0,25.50935,2.88685407356
 10/02  19:00:00,36.2682027996,2.18627968157,8.03926018424,0.0,3.71167865564,18.077,28.3968222795,0.0,25.50935,2.88747227951
 10/02  20:00:00,30.8567879408,2.18627968157,7.01179234062,0.0,3.71167865564,13.077,24.8210104382,0.0,22.50825,2.31276043819
 10/02  21:00:00,30.4401457732,2.18627968157,6.72908941036,0.0,3.71167865564,13.077,23.8941114962,0.0,21.0077,2.88641149623
 10/02  22:00:00,29.86622483,2.18627968157,6.3102530943,0.0,3.71167865564,13.077,20.3185791717,0.0,18.0066,2.31197917171
 10/02  23:00:00,30.2480777622,2.18627968157,5.53720858577,0.0,3.71167865564,13.077,4.16620668799,0.0,3.0011,1.16510668799
 10/02  24:00:00,17.9564362873,2.18627968157,3.60590331024,0.0,1.85583932782,5.577,4.73861985398,0.0,3.0011,1.73751985398
 10/03  01:00:00,10.021053381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,10.0337638886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,10.0426785471,0.0,0.0,0.0,0.618613109274,5.0,3.59315533299,0.0,3.0011,0.592055332993
 10/03  04:00:00,10.9408651371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,17.7183791484,2.18627968157,2.75650801152,0.0,1.85583932782,5.577,5.09371126144,0.0,4.50165,0.592061261439
 10/03  06:00:00,33.4291568525,2.18627968157,4.36577729428,0.0,3.71167865564,18.077,14.0972628924,0.0,13.50495,0.592312892385
 10/03  07:00:00,32.3431144644,2.18627968157,5.59055993289,0.0,3.71167865564,18.077,24.4680756278,0.0,21.0077,3.46037562782
 10/03  08:00:00,25.8707588911,2.18627968157,4.75798151889,0.0,3.71167865564,13.077,17.3190463662,0.0,15.0055,2.3135463662
 10/03  09:00:00,26.4804611116,2.18627968157,5.36027967434,0.0,3.71167865564,13.077,17.3181134011,0.0,15.0055,2.31261340113
 10/03  10:00:00,34.3134016314,2.18627968157,8.16840232706,0.0,3.71167865564,18.077,35.3242699079,0.0,33.0121,2.31216990794
 10/03  11:00:00,37.1846462877,2.18627968157,9.93498956391,0.0,3.71167865564,18.077,42.827511692,0.0,40.51485,2.31266169197
 10/03  12:00:00,37.3259408261,2.18627968157,10.8350966134,0.0,3.71167865564,18.077,38.3252177687,0.0,36.0132,2.31201776871
 10/03  13:00:00,36.9346706162,2.18627968157,10.7741018437,0.0,3.71167865564,18.077,33.2501785312,0.0,31.51155,1.73862853125
 10/03  14:00:00,30.2364541438,2.18627968157,9.07594218215,0.0,3.71167865564,13.077,22.7457525535,0.0,21.0077,1.73805255349
 10/03  15:00:00,28.6659925549,2.18627968157,7.51506346394,0.0,3.71167865564,13.077,20.6727293737,0.0,19.50715,1.16557937373
 10/03  16:00:00,28.7164701362,2.18627968157,7.56596975282,0.0,3.71167865564,13.077,24.2466587748,0.0,22.50825,1.7384087748
 10/03  17:00:00,34.5465889635,2.18627968157,8.4022112222,0.0,3.71167865564,18.077,27.8215480381,0.0,25.50935,2.31219803809
 10/03  18:00:00,34.0226802716,2.18627968157,7.8888239088,0.0,3.71167865564,18.077,28.3963223589,0.0,25.50935,2.88697235891
 10/03  19:00:00,36.3271686482,2.18627968157,7.66716411734,0.0,3.71167865564,18.077,28.3968024746,0.0,25.50935,2.88745247465
 10/03  20:00:00,30.2940694643,2.18627968157,6.64207914511,0.0,3.71167865564,13.077,24.8212588978,0.0,22.50825,2.31300889776
 10/03  21:00:00,29.923794045,2.18627968157,6.37148514213,0.0,3.71167865564,13.077,23.8940457948,0.0,21.0077,2.88634579476
 10/03  22:00:00,29.3430253422,2.18627968157,5.79048968662,0.0,3.71167865564,13.077,20.3186907743,0.0,18.0066,2.3120907743
 10/03  23:00:00,29.6202245098,2.18627968157,4.91498775414,0.0,3.71167865564,13.077,4.73871401522,0.0,3.0011,1.73761401522
 10/03  24:00:00,17.4829700885,2.18627968157,3.13948913131,0.0,1.85583932782,5.577,4.16586862138,0.0,3.0011,1.16476862138
 10/04  01:00:00,10.0093246878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,10.0225821233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,10.0306742873,0.0,0.0,0.0,0.618613109274,5.0,3.59318619526,0.0,3.0011,0.592086195257
 10/04  04:00:00,10.2311594672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,16.4915690573,2.18627968157,2.23789902799,0.0,1.85583932782,5.577,5.09374207447,0.0,4.50165,0.592092074472
 10/04  06:00:00,32.0645337811,2.18627968157,3.33906746601,0.0,3.71167865564,18.077,14.0972950744,0.0,13.50495,0.592345074426
 10/04  07:00:00,31.4088556215,2.18627968157,4.65639941391,0.0,3.71167865564,18.077,24.4684033542,0.0,21.0077,3.46070335416
 10/04  08:00:00,25.920713372,2.18627968157,4.79326755185,0.0,3.71167865564,13.077,17.3190064445,0.0,15.0055,2.31350644448
 10/04  09:00:00,26.7827654288,2.18627968157,5.64273631686,0.0,3.71167865564,13.077,17.3182939408,0.0,15.0055,2.3127939408
 10/04  10:00:00,32.4938471589,2.18627968157,6.35230977156,0.0,3.71167865564,18.077,35.324149347,0.0,33.0121,2.31204934702
 10/04  11:00:00,34.7980232882,2.18627968157,7.55689070638,0.0,3.71167865564,18.077,42.8274648189,0.0,40.51485,2.31261481893
 10/04  12:00:00,35.4973693579,2.18627968157,9.01657996403,0.0,3.71167865564,18.077,38.3253528627,0.0,36.0132,2.31215286266
 10/04  13:00:00,35.5688628951,2.18627968157,9.41556179885,0.0,3.71167865564,18.077,33.2502524543,0.0,31.51155,1.73870245428
 10/04  14:00:00,29.1931695646,2.18627968157,8.03997901813,0.0,3.71167865564,13.077,22.7461021086,0.0,21.0077,1.73840210863
 10/04  15:00:00,27.9680792358,2.18627968157,6.82017836695,0.0,3.71167865564,13.077,21.2454518251,0.0,19.50715,1.73830182506
 10/04  16:00:00,27.5710602381,2.18627968157,6.4265780039,0.0,3.71167865564,13.077,23.6737427544,0.0,22.50825,1.1654927544
 10/04  17:00:00,33.5860566311,2.18627968157,7.44133107914,0.0,3.71167865564,18.077,27.821484051,0.0,25.50935,2.31213405104
 10/04  18:00:00,33.2862181932,2.18627968157,7.15071848476,0.0,3.71167865564,18.077,28.3962941302,0.0,25.50935,2.88694413016
 10/04  19:00:00,35.2246584181,2.18627968157,6.41698824198,0.0,3.71167865564,18.077,28.3971087871,0.0,25.50935,2.8877587871
 10/04  20:00:00,29.2553064966,2.18627968157,5.47544148389,0.0,3.71167865564,13.077,24.8212510997,0.0,22.50825,2.31300109966
 10/04  21:00:00,28.8799647822,2.18627968157,5.19913041936,0.0,3.71167865564,13.077,23.8944887696,0.0,21.0077,2.88678876965
 10/04  22:00:00,28.2535706651,2.18627968157,4.7138712293,0.0,3.71167865564,13.077,20.3190623625,0.0,18.0066,2.31246236252
 10/04  23:00:00,28.4486122691,2.18627968157,3.7619389534,0.0,3.71167865564,13.077,4.73871219859,0.0,3.0011,1.73761219859
 10/04  24:00:00,16.3966999596,2.18627968157,2.07663040105,0.0,1.85583932782,5.577,4.1660597014,0.0,3.0011,1.1649597014
 10/05  01:00:00,9.9912179882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,10.0061444275,0.0,0.0,0.0,0.618613109274,5.0,3.59317655915,0.0,3.0011,0.592076559153
 10/05  03:00:00,10.0144314605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,10.209246142,0.0,0.0,0.0,0.618613109274,5.0,3.59318245541,0.0,3.0011,0.592082455414
 10/05  05:00:00,15.9549032072,2.18627968157,1.72157934831,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/05  06:00:00,31.5723112015,2.18627968157,2.85685919136,0.0,3.71167865564,18.077,14.6697473915,0.0,13.50495,1.16479739153
 10/05  07:00:00,30.6210491908,2.18627968157,3.87865783687,0.0,3.71167865564,18.077,23.8946416526,0.0,21.0077,2.8869416526
 10/05  08:00:00,25.0648584962,2.18627968157,3.94805810823,0.0,3.71167865564,13.077,17.892496764,0.0,15.0055,2.88699676403
 10/05  09:00:00,25.8284207357,2.18627968157,4.69611000797,0.0,3.71167865564,13.077,17.3180291277,0.0,15.0055,2.3125291277
 10/05  10:00:00,32.4902298636,2.18627968157,6.34750158016,0.0,3.71167865564,18.077,34.7512744081,0.0,33.0121,1.73917440812
 10/05  11:00:00,34.9641014614,2.18627968157,7.72216068516,0.0,3.71167865564,18.077,42.827437343,0.0,40.51485,2.31258734302
 10/05  12:00:00,35.3659625967,2.18627968157,8.88484946905,0.0,3.71167865564,18.077,38.3253376458,0.0,36.0132,2.3121376458
 10/05  13:00:00,35.3397426513,2.18627968157,9.18686717674,0.0,3.71167865564,18.077,33.2503422188,0.0,31.51155,1.73879221884
 10/05  14:00:00,28.7193779427,2.18627968157,7.56670599297,0.0,3.71167865564,13.077,22.7460711037,0.0,21.0077,1.73837110369
 10/05  15:00:00,27.3033468446,2.18627968157,6.16076748121,0.0,3.71167865564,13.077,21.2455378772,0.0,19.50715,1.73838787724
 10/05  16:00:00,26.9104014538,2.18627968157,5.7733588568,0.0,3.71167865564,13.077,24.2466917702,0.0,22.50825,1.73844177016
 10/05  17:00:00,33.3431921931,2.18627968157,7.20574481036,0.0,3.71167865564,18.077,27.2484701793,0.0,25.50935,1.73912017933
 10/05  18:00:00,33.0699814062,2.18627968157,6.95403621755,0.0,3.71167865564,18.077,28.3962888514,0.0,25.50935,2.88693885138
 10/05  19:00:00,35.0727296459,2.18627968157,6.27789599396,0.0,3.71167865564,18.077,28.3970107713,0.0,25.50935,2.88766077132
 10/05  20:00:00,29.1509985559,2.18627968157,5.37288165979,0.0,3.71167865564,13.077,25.3945580558,0.0,22.50825,2.88630805576
 10/05  21:00:00,28.5130020953,2.18627968157,4.83952913288,0.0,3.71167865564,13.077,23.8943338534,0.0,21.0077,2.88663385342
 10/05  22:00:00,27.7338294722,2.18627968157,4.20316360434,0.0,3.71167865564,13.077,20.3185295777,0.0,18.0066,2.31192957771
 10/05  23:00:00,28.1592933167,2.18627968157,3.47545520479,0.0,3.71167865564,13.077,4.16640956048,0.0,3.0011,1.16530956048
 10/05  24:00:00,16.3067466368,2.18627968157,1.98984305446,0.0,1.85583932782,5.577,4.16590993355,0.0,3.0011,1.16480993355
 10/06  01:00:00,9.98788556574,0.0,0.0,0.0,0.618613109274,5.0,3.59318214718,0.0,3.0011,0.592082147178
 10/06  02:00:00,10.0038794043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,10.012787865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.9029184495,0.0,0.0,0.0,0.618613109274,5.0,3.59318803457,0.0,3.0011,0.592088034569
 10/06  05:00:00,16.7505389539,2.18627968157,1.82523252977,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/06  06:00:00,31.6974446006,2.18627968157,2.66386941716,0.0,3.71167865564,18.077,14.6696918314,0.0,13.50495,1.16474183143
 10/06  07:00:00,30.7303570867,2.18627968157,3.98635182308,0.0,3.71167865564,18.077,23.8950802595,0.0,21.0077,2.88738025948
 10/06  08:00:00,25.5994679085,2.18627968157,4.47526022738,0.0,3.71167865564,13.077,17.8924717534,0.0,15.0055,2.88697175336
 10/06  09:00:00,26.5899411677,2.18627968157,5.45000788258,0.0,3.71167865564,13.077,17.3182108307,0.0,15.0055,2.3127108307
 10/06  10:00:00,32.8928485229,2.18627968157,6.75118310944,0.0,3.71167865564,18.077,35.3243682786,0.0,33.0121,2.31226827865
 10/06  11:00:00,35.1596654055,2.18627968157,7.91853282361,0.0,3.71167865564,18.077,42.827370197,0.0,40.51485,2.31252019696
 10/06  12:00:00,35.4669469665,2.18627968157,8.99164144067,0.0,3.71167865564,18.077,37.7524181351,0.0,36.0132,1.73921813508
 10/06  13:00:00,35.2813200082,2.18627968157,9.13150406465,0.0,3.71167865564,18.077,33.8231347272,0.0,31.51155,2.31158472717
 10/06  14:00:00,28.569527617,2.18627968157,7.42203857366,0.0,3.71167865564,13.077,22.1731052689,0.0,21.0077,1.1654052689
 10/06  15:00:00,27.6737146725,2.18627968157,6.5334689257,0.0,3.71167865564,13.077,21.2454596173,0.0,19.50715,1.73830961734
 10/06  16:00:00,28.1347483173,2.18627968157,6.98718310923,0.0,3.71167865564,13.077,24.246612205,0.0,22.50825,1.73836220501
 10/06  17:00:00,33.8826156457,2.18627968157,7.73881834045,0.0,3.71167865564,18.077,27.821524239,0.0,25.50935,2.31217423901
 10/06  18:00:00,33.2356389903,2.18627968157,7.10269608843,0.0,3.71167865564,18.077,28.3964491178,0.0,25.50935,2.88709911781
 10/06  19:00:00,35.1077250991,2.18627968157,6.5008729886,0.0,3.71167865564,18.077,28.3970022914,0.0,25.50935,2.88765229145
 10/06  20:00:00,29.0253630483,2.18627968157,5.42924627472,0.0,3.71167865564,13.077,24.8212763556,0.0,22.50825,2.31302635556
 10/06  21:00:00,28.7136227529,2.18627968157,5.17480155654,0.0,3.71167865564,13.077,23.8945919707,0.0,21.0077,2.88689197065
 10/06  22:00:00,28.3840564209,2.18627968157,4.8439305953,0.0,3.71167865564,13.077,20.318719616,0.0,18.0066,2.31211961602
 10/06  23:00:00,28.5358249167,2.18627968157,3.84799973363,0.0,3.71167865564,13.077,4.73875518185,0.0,3.0011,1.73765518185
 10/06  24:00:00,16.4131427639,2.18627968157,2.09286739294,0.0,1.85583932782,5.577,4.16590688649,0.0,3.0011,1.16480688649
 10/07  01:00:00,9.9918314677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,10.0078436685,0.0,0.0,0.0,0.618613109274,5.0,3.59315239402,0.0,3.0011,0.592052394016
 10/07  03:00:00,10.0168549577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,10.2164574832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,16.2660696578,2.18627968157,2.01853616455,0.0,1.85583932782,5.577,5.09374279955,0.0,4.50165,0.592092799547
 10/07  06:00:00,31.9236364475,2.18627968157,3.19908355913,0.0,3.71167865564,18.077,14.6696015152,0.0,13.50495,1.16465151516
 10/07  07:00:00,30.9607037102,2.18627968157,4.21684650534,0.0,3.71167865564,18.077,21.6000949797,0.0,21.0077,0.592394979677
 10/07  08:00:00,25.1692467392,2.18627968157,4.0506431298,0.0,3.71167865564,13.077,16.1704023313,0.0,15.0055,1.16490233134
 10/07  09:00:00,26.5665986396,2.18627968157,5.42910580344,0.0,3.71167865564,13.077,17.3186052329,0.0,15.0055,2.31310523291
 10/07  10:00:00,33.0585509338,2.18627968157,6.91229274787,0.0,3.71167865564,18.077,35.324833348,0.0,33.0121,2.31273334797
 10/07  11:00:00,35.7128075214,2.18627968157,8.46411188543,0.0,3.71167865564,18.077,43.4013232819,0.0,40.51485,2.88647328192
 10/07  12:00:00,35.831606636,2.18627968157,9.34019356389,0.0,3.71167865564,18.077,38.3262888284,0.0,36.0132,2.31308882836
 10/07  13:00:00,34.8495156858,2.18627968157,8.69905361931,0.0,3.71167865564,18.077,33.8238217778,0.0,31.51155,2.31227177781
 10/07  14:00:00,28.2524784087,2.18627968157,7.11228568703,0.0,3.71167865564,13.077,23.3194797079,0.0,21.0077,2.31177970794
 10/07  15:00:00,27.6055935433,2.18627968157,6.46771867017,0.0,3.71167865564,13.077,21.2463111358,0.0,19.50715,1.7391611358
 10/07  16:00:00,27.608507201,2.18627968157,6.47042566186,0.0,3.71167865564,13.077,24.8198619866,0.0,22.50825,2.31161198657
 10/07  17:00:00,32.8666733816,2.18627968157,6.73357791492,0.0,3.71167865564,18.077,27.2484944233,0.0,25.50935,1.7391444233
 10/07  18:00:00,32.7710320892,2.18627968157,6.64559326617,0.0,3.71167865564,18.077,28.3963751039,0.0,25.50935,2.88702510394
 10/07  19:00:00,34.7602307928,2.18627968157,5.94775510766,0.0,3.71167865564,18.077,28.3964619708,0.0,25.50935,2.88711197079
 10/07  20:00:00,28.8599975923,2.18627968157,5.09030781314,0.0,3.71167865564,13.077,24.8212113319,0.0,22.50825,2.31296133186
 10/07  21:00:00,28.5668277852,2.18627968157,4.89371849958,0.0,3.71167865564,13.077,23.8942783656,0.0,21.0077,2.88657836562
 10/07  22:00:00,27.9110358466,2.18627968157,4.37736075306,0.0,3.71167865564,13.077,20.3183885806,0.0,18.0066,2.31178858063
 10/07  23:00:00,28.3277234684,2.18627968157,3.64115060872,0.0,3.71167865564,13.077,4.73914159091,0.0,3.0011,1.73804159091
 10/07  24:00:00,16.2952167851,2.18627968157,1.98043881526,0.0,1.85583932782,5.577,4.16613622889,0.0,3.0011,1.16503622889
 10/08  01:00:00,9.98461198697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  02:00:00,10.0023481355,0.0,0.0,0.0,0.618613109274,5.0,3.59316187373,0.0,3.0011,0.592061873728
 10/08  03:00:00,10.0160351891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  04:00:00,10.2174965513,0.0,0.0,0.0,0.618613109274,5.0,3.59316779333,0.0,3.0011,0.592067793334
 10/08  05:00:00,16.2245145128,2.18627968157,1.98143492288,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/08  06:00:00,31.4255635928,2.18627968157,2.71322231866,0.0,3.71167865564,18.077,14.6697358453,0.0,13.50495,1.16478584534
 10/08  07:00:00,30.2997543918,2.18627968157,3.56627470505,0.0,3.71167865564,18.077,21.6000189642,0.0,21.0077,0.592318964186
 10/08  08:00:00,24.704874399,2.18627968157,3.59856029256,0.0,3.71167865564,13.077,16.1703746523,0.0,15.0055,1.16487465231
 10/08  09:00:00,26.8666083445,2.18627968157,5.73368040356,0.0,3.71167865564,13.077,16.170419954,0.0,15.0055,1.16491995396
 10/08  10:00:00,33.5442992146,2.18627968157,7.39742933881,0.0,3.71167865564,18.077,35.3253607857,0.0,33.0121,2.31326078568
 10/08  11:00:00,36.1424211707,2.18627968157,8.89372553472,0.0,3.71167865564,18.077,43.4013137705,0.0,40.51485,2.88646377054
 10/08  12:00:00,36.1123832669,2.18627968157,9.62587517686,0.0,3.71167865564,18.077,37.7522844125,0.0,36.0132,1.73908441249
 10/08  13:00:00,35.4629498684,2.18627968157,9.3093636102,0.0,3.71167865564,18.077,33.8234424702,0.0,31.51155,2.31189247025
 10/08  14:00:00,28.7413877606,2.18627968157,7.59305472126,0.0,3.71167865564,13.077,22.746057453,0.0,21.0077,1.73835745304
 10/08  15:00:00,27.9192358606,2.18627968157,6.77843235985,0.0,3.71167865564,13.077,21.2454077465,0.0,19.50715,1.7382577465
 10/08  16:00:00,27.705395115,2.18627968157,6.56724141426,0.0,3.71167865564,13.077,23.6737517838,0.0,22.50825,1.16550178376
 10/08  17:00:00,33.4391371383,2.18627968157,7.30049902951,0.0,3.71167865564,18.077,27.8215791002,0.0,25.50935,2.31222910017
 10/08  18:00:00,33.7647180018,2.18627968157,7.63096225416,0.0,3.71167865564,18.077,28.3957873585,0.0,25.50935,2.8864373585
 10/08  19:00:00,36.1404719107,2.18627968157,7.28343048579,0.0,3.71167865564,18.077,27.822439533,0.0,25.50935,2.313089533
 10/08  20:00:00,30.0114759636,2.18627968157,6.21454371436,0.0,3.71167865564,13.077,24.8201684414,0.0,22.50825,2.31191844138
 10/08  21:00:00,29.3660321995,2.18627968157,5.67953641424,0.0,3.71167865564,13.077,23.3205850202,0.0,21.0077,2.31288502017
 10/08  22:00:00,28.6341176612,2.18627968157,5.08979269872,0.0,3.71167865564,13.077,20.3179815542,0.0,18.0066,2.31138155422
 10/08  23:00:00,29.0057251508,2.18627968157,4.3078503434,0.0,3.71167865564,13.077,4.16608392007,0.0,3.0011,1.16498392007
 10/08  24:00:00,16.647580643,2.18627968157,2.31931427838,0.0,1.85583932782,5.577,4.16628076088,0.0,3.0011,1.16518076088
 10/09  01:00:00,9.99463557554,0.0,0.0,0.0,0.618613109274,5.0,3.5931883151,0.0,3.0011,0.592088315104
 10/09  02:00:00,10.0102656984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,10.0191332663,0.0,0.0,0.0,0.618613109274,5.0,3.59319419271,0.0,3.0011,0.592094192711
 10/09  04:00:00,10.2183430173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,16.3231802929,2.18627968157,2.07378884368,0.0,1.85583932782,5.577,5.09369834258,0.0,4.50165,0.592048342583
 10/09  06:00:00,31.9324528828,2.18627968157,3.20688019346,0.0,3.71167865564,18.077,14.0973427356,0.0,13.50495,0.59239273561
 10/09  07:00:00,30.9583204782,2.18627968157,4.2104269311,0.0,3.71167865564,18.077,22.1724355911,0.0,21.0077,1.16473559112
 10/09  08:00:00,25.2815316533,2.18627968157,4.16109693759,0.0,3.71167865564,13.077,15.5979581341,0.0,15.0055,0.592458134136
 10/09  09:00:00,25.9249071903,2.18627968157,4.79720433317,0.0,3.71167865564,13.077,16.1704055163,0.0,15.0055,1.16490551632
 10/09  10:00:00,32.5784027965,2.18627968157,6.43833270121,0.0,3.71167865564,18.077,35.8983662781,0.0,33.0121,2.88626627811
 10/09  11:00:00,35.509952504,2.18627968157,8.26125686801,0.0,3.71167865564,18.077,42.8280934671,0.0,40.51485,2.31324346714
 10/09  12:00:00,35.4505034624,2.18627968157,8.96429839197,0.0,3.71167865564,18.077,38.3253660562,0.0,36.0132,2.31216605617
 10/09  13:00:00,34.331429074,2.18627968157,8.18374403019,0.0,3.71167865564,18.077,33.2500001607,0.0,31.51155,1.73845016065
 10/09  14:00:00,27.9786116974,2.18627968157,6.83434162496,0.0,3.71167865564,13.077,22.7460685081,0.0,21.0077,1.73836850808
 10/09  15:00:00,28.3282513261,2.18627968157,7.17867608118,0.0,3.71167865564,13.077,21.2454279305,0.0,19.50715,1.73827793048
 10/09  16:00:00,28.2678383601,2.18627968157,7.1200287644,0.0,3.71167865564,13.077,24.2467367674,0.0,22.50825,1.73848676745
 10/09  17:00:00,33.478662676,2.18627968157,7.33767149358,0.0,3.71167865564,18.077,27.8215859319,0.0,25.50935,2.3122359319
 10/09  18:00:00,33.1945025275,2.18627968157,7.06542526562,0.0,3.71167865564,18.077,27.8225405541,0.0,25.50935,2.31319055414
 10/09  19:00:00,35.0855857498,2.18627968157,6.2796439571,0.0,3.71167865564,18.077,27.8224569935,0.0,25.50935,2.31310699351
 10/09  20:00:00,29.2960812701,2.18627968157,5.51730916699,0.0,3.71167865564,13.077,24.8203692144,0.0,22.50825,2.31211921443
 10/09  21:00:00,28.9266181712,2.18627968157,5.24443410241,0.0,3.71167865564,13.077,23.894080515,0.0,21.0077,2.88638051496
 10/09  22:00:00,28.1372955155,2.18627968157,4.59837660976,0.0,3.71167865564,13.077,19.7453578913,0.0,18.0066,1.73875789127
 10/09  23:00:00,28.3697195401,2.18627968157,3.6841785807,0.0,3.71167865564,13.077,4.16608028174,0.0,3.0011,1.16498028174
 10/09  24:00:00,16.3912018726,2.18627968157,2.0711840827,0.0,1.85583932782,5.577,4.73874633851,0.0,3.0011,1.73764633851
 10/10  01:00:00,9.99179535493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.99857740154,0.0,0.0,0.0,0.618613109274,5.0,3.59317111964,0.0,3.0011,0.592071119645
 10/10  03:00:00,10.006002256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.892126364,0.0,0.0,0.0,0.618613109274,5.0,3.59317702455,0.0,3.0011,0.592077024547
 10/10  05:00:00,16.7530082826,2.18627968157,1.83048505059,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/10  06:00:00,31.8676263752,2.18627968157,2.82891529603,0.0,3.71167865564,18.077,14.6697514743,0.0,13.50495,1.16480147431
 10/10  07:00:00,30.9618486959,2.18627968157,4.21690400342,0.0,3.71167865564,18.077,23.8945246565,0.0,21.0077,2.88682465647
 10/10  08:00:00,25.484962852,2.18627968157,4.36468841399,0.0,3.71167865564,13.077,17.8924045662,0.0,15.0055,2.88690456624
 10/10  09:00:00,26.4640536745,2.18627968157,5.33073705252,0.0,3.71167865564,13.077,17.3182842359,0.0,15.0055,2.31278423588
 10/10  10:00:00,32.8347546495,2.18627968157,6.6953407003,0.0,3.71167865564,18.077,35.3243372825,0.0,33.0121,2.31223728248
 10/10  11:00:00,36.2053554606,2.18627968157,8.94522214578,0.0,3.71167865564,18.077,42.8275826001,0.0,40.51485,2.31273260014
 10/10  12:00:00,36.3693737699,2.18627968157,9.87399685006,0.0,3.71167865564,18.077,37.7523379507,0.0,36.0132,1.73913795066
 10/10  13:00:00,36.2621848754,2.18627968157,10.0997643851,0.0,3.71167865564,18.077,33.8230686276,0.0,31.51155,2.31151862763
 10/10  14:00:00,29.4711261572,2.18627968157,8.31748133815,0.0,3.71167865564,13.077,22.1732517251,0.0,21.0077,1.1655517251
 10/10  15:00:00,28.3714961959,2.18627968157,7.22589553434,0.0,3.71167865564,13.077,21.2455676256,0.0,19.50715,1.73841762561
 10/10  16:00:00,27.8354566721,2.18627968157,6.69451446822,0.0,3.71167865564,13.077,24.2466678951,0.0,22.50825,1.73841789512
 10/10  17:00:00,33.3280671996,2.18627968157,7.19536751981,0.0,3.71167865564,18.077,27.8215487677,0.0,25.50935,2.31219876767
 10/10  18:00:00,32.7785568459,2.18627968157,6.65314559588,0.0,3.71167865564,18.077,28.3965279081,0.0,25.50935,2.88717790806
 10/10  19:00:00,34.9186471873,2.18627968157,6.29766876411,0.0,3.71167865564,18.077,28.3969433213,0.0,25.50935,2.8875933213
 10/10  20:00:00,29.1387693618,2.18627968157,5.54235022175,0.0,3.71167865564,13.077,24.8212337357,0.0,22.50825,2.31298373572
 10/10  21:00:00,28.7774904079,2.18627968157,5.23765605882,0.0,3.71167865564,13.077,23.8943909336,0.0,21.0077,2.88669093356
 10/10  22:00:00,28.0676097212,2.18627968157,4.53260234656,0.0,3.71167865564,13.077,20.3190766074,0.0,18.0066,2.3124766074
 10/10  23:00:00,28.2298029272,2.18627968157,3.54418160717,0.0,3.71167865564,13.077,4.738759023,0.0,3.0011,1.737659023
 10/10  24:00:00,16.3609395894,2.18627968157,2.04341992607,0.0,1.85583932782,5.577,4.16611493852,0.0,3.0011,1.16501493852
 10/11  01:00:00,9.99125397104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,10.0073755631,0.0,0.0,0.0,0.618613109274,5.0,3.59315042408,0.0,3.0011,0.592050424077
 10/11  03:00:00,10.0164854861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,10.2113681553,0.0,0.0,0.0,0.618613109274,5.0,3.59315636192,0.0,3.0011,0.592056361916
 10/11  05:00:00,16.1582745148,2.18627968157,1.91871620772,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/11  06:00:00,31.9950616363,2.18627968157,3.27290216956,0.0,3.71167865564,18.077,14.6697216162,0.0,13.50495,1.16477161622
 10/11  07:00:00,31.4027409927,2.18627968157,4.65452602997,0.0,3.71167865564,18.077,23.894982084,0.0,21.0077,2.88728208395
 10/11  08:00:00,25.7124398152,2.18627968157,4.59155941042,0.0,3.71167865564,13.077,17.8924286025,0.0,15.0055,2.88692860249
 10/11  09:00:00,26.4997795078,2.18627968157,5.3708588966,0.0,3.71167865564,13.077,17.3182107421,0.0,15.0055,2.31271074207
 10/11  10:00:00,32.2500698678,2.18627968157,6.12250811369,0.0,3.71167865564,18.077,35.3240775372,0.0,33.0121,2.31197753715
 10/11  11:00:00,35.2489849561,2.18627968157,8.01531961274,0.0,3.71167865564,18.077,42.8272921818,0.0,40.51485,2.31244218181
 10/11  12:00:00,36.3762710547,2.18627968157,9.90403182634,0.0,3.71167865564,18.077,37.7524263002,0.0,36.0132,1.73922630025
 10/11  13:00:00,35.4183808595,2.18627968157,9.27651461764,0.0,3.71167865564,18.077,33.8229432342,0.0,31.51155,2.31139323418
 10/11  14:00:00,28.6843441956,2.18627968157,7.54131084972,0.0,3.71167865564,13.077,22.7461392733,0.0,21.0077,1.73843927332
 10/11  15:00:00,27.9165136636,2.18627968157,6.77969603468,0.0,3.71167865564,13.077,20.6727610177,0.0,19.50715,1.16561101772
 10/11  16:00:00,27.7923650382,2.18627968157,6.65588859476,0.0,3.71167865564,13.077,24.2465960966,0.0,22.50825,1.73834609661
 10/11  17:00:00,33.8376954158,2.18627968157,7.70363896796,0.0,3.71167865564,18.077,27.8214434763,0.0,25.50935,2.31209347629
 10/11  18:00:00,33.6350316805,2.18627968157,7.50404954567,0.0,3.71167865564,18.077,28.396397924,0.0,25.50935,2.88704792397
 10/11  19:00:00,35.9408639975,2.18627968157,7.08891025053,0.0,3.71167865564,18.077,28.397106402,0.0,25.50935,2.88775640201
 10/11  20:00:00,29.8494543053,2.18627968157,6.04009842222,0.0,3.71167865564,13.077,25.3943533858,0.0,22.50825,2.88610338585
 10/11  21:00:00,29.445841056,2.18627968157,5.75904812396,0.0,3.71167865564,13.077,23.3204770582,0.0,21.0077,2.3127770582
 10/11  22:00:00,28.7948297112,2.18627968157,5.24891019444,0.0,3.71167865564,13.077,20.8922088766,0.0,18.0066,2.88560887658
 10/11  23:00:00,29.1576097813,2.18627968157,4.4580117439,0.0,3.71167865564,13.077,4.16631896761,0.0,3.0011,1.16521896761
 10/11  24:00:00,16.5363578309,2.18627968157,2.21215737984,0.0,1.85583932782,5.577,4.16595408646,0.0,3.0011,1.16485408646
 10/12  01:00:00,9.99305934654,0.0,0.0,0.0,0.618613109274,5.0,3.59314545289,0.0,3.0011,0.592045452888
 10/12  02:00:00,10.012973304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,10.0218324492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,10.2188837453,0.0,0.0,0.0,0.618613109274,5.0,3.59315139865,0.0,3.0011,0.592051398651
 10/12  05:00:00,16.3859212691,2.18627968157,2.13502679952,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/12  06:00:00,31.9082648302,2.18627968157,3.18662060668,0.0,3.71167865564,18.077,14.6696324311,0.0,13.50495,1.16468243108
 10/12  07:00:00,31.4912234648,2.18627968157,4.74520403433,0.0,3.71167865564,18.077,23.894893768,0.0,21.0077,2.887193768
 10/12  08:00:00,26.4248682465,2.18627968157,5.2985921588,0.0,3.71167865564,13.077,17.8924989173,0.0,15.0055,2.88699891726
 10/12  09:00:00,26.9397965883,2.18627968157,5.80256416138,0.0,3.71167865564,13.077,17.318209867,0.0,15.0055,2.31270986698
 10/12  10:00:00,33.0854803884,2.18627968157,6.94528439393,0.0,3.71167865564,18.077,35.324409833,0.0,33.0121,2.31230983305
 10/12  11:00:00,35.7882897091,2.18627968157,8.54715712719,0.0,3.71167865564,18.077,42.8275279731,0.0,40.51485,2.31267797307
 10/12  12:00:00,37.0000359681,2.18627968157,10.5077480786,0.0,3.71167865564,18.077,38.3253868682,0.0,36.0132,2.31218686819
 10/12  13:00:00,36.9915349448,2.18627968157,10.8228936303,0.0,3.71167865564,18.077,33.2501984384,0.0,31.51155,1.73864843836
 10/12  14:00:00,29.7516332677,2.18627968157,8.59275734078,0.0,3.71167865564,13.077,22.7459077704,0.0,21.0077,1.73820777039
 10/12  15:00:00,28.6124198543,2.18627968157,7.45875155911,0.0,3.71167865564,13.077,21.2454914038,0.0,19.50715,1.73834140382
 10/12  16:00:00,27.8256504668,2.18627968157,6.68115481735,0.0,3.71167865564,13.077,24.2466925909,0.0,22.50825,1.73844259086
