Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  17:00:00,33.2900556233,2.18627968157,7.15659374408,0.0,3.71167865564,18.077,27.2485158155,0.0,25.50935,1.73916581549
 10/12  18:00:00,33.3680654434,2.18627968157,7.23756039701,0.0,3.71167865564,18.077,28.3964083844,0.0,25.50935,2.88705838439
 10/12  19:00:00,36.0799490635,2.18627968157,7.22295242367,0.0,3.71167865564,18.077,28.3969833696,0.0,25.50935,2.88763336963
 10/12  20:00:00,29.8708241624,2.18627968157,6.06686876138,0.0,3.71167865564,13.077,25.3943405789,0.0,22.50825,2.88609057889
 10/12  21:00:00,29.280097996,2.18627968157,5.59463651324,0.0,3.71167865564,13.077,23.8940583986,0.0,21.0077,2.88635839864
 10/12  22:00:00,28.6352748695,2.18627968157,5.09117399863,0.0,3.71167865564,13.077,20.3182308924,0.0,18.0066,2.31163089242
 10/12  23:00:00,29.0171021738,2.18627968157,4.31927298513,0.0,3.71167865564,13.077,4.16636077794,0.0,3.0011,1.16526077794
 10/12  24:00:00,16.850740564,2.18627968157,2.51766021027,0.0,1.85583932782,5.577,4.16616631496,0.0,3.0011,1.16506631496
 10/13  01:00:00,10.0014668041,0.0,0.0,0.0,0.618613109274,5.0,3.59319121805,0.0,3.0011,0.592091218052
 10/13  02:00:00,10.0170086424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,10.0213936322,0.0,0.0,0.0,0.618613109274,5.0,3.59316020602,0.0,3.0011,0.592060206015
 10/13  04:00:00,10.9080828192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,17.0287612227,2.18627968157,2.08872390787,0.0,1.85583932782,5.577,5.09371612669,0.0,4.50165,0.592066126695
 10/13  06:00:00,32.3821875056,2.18627968157,3.33112443867,0.0,3.71167865564,18.077,14.0974197807,0.0,13.50495,0.592469780717
 10/13  07:00:00,31.4677743218,2.18627968157,4.71485819257,0.0,3.71167865564,18.077,24.468192539,0.0,21.0077,3.46049253897
 10/13  08:00:00,25.9431682692,2.18627968157,4.8153485176,0.0,3.71167865564,13.077,17.8925678203,0.0,15.0055,2.88706782026
 10/13  09:00:00,26.6140069809,2.18627968157,5.4778135607,0.0,3.71167865564,13.077,17.3182780756,0.0,15.0055,2.3127780756
 10/13  10:00:00,33.4864717639,2.18627968157,7.33744527019,0.0,3.71167865564,18.077,34.7512692822,0.0,33.0121,1.73916928218
 10/13  11:00:00,36.1976091099,2.18627968157,8.94795238606,0.0,3.71167865564,18.077,42.827602808,0.0,40.51485,2.31275280801
 10/13  12:00:00,36.4002903209,2.18627968157,9.90909320365,0.0,3.71167865564,18.077,38.325193648,0.0,36.0132,2.31199364804
 10/13  13:00:00,36.4030381518,2.18627968157,10.2432048576,0.0,3.71167865564,18.077,33.2498316009,0.0,31.51155,1.73828160087
 10/13  14:00:00,29.733761357,2.18627968157,8.57775102773,0.0,3.71167865564,13.077,22.7458361153,0.0,21.0077,1.73813611529
 10/13  15:00:00,28.8899130775,2.18627968157,7.73643456672,0.0,3.71167865564,13.077,21.2455662168,0.0,19.50715,1.73841621679
 10/13  16:00:00,28.9695808461,2.18627968157,7.8160735192,0.0,3.71167865564,13.077,24.2466203121,0.0,22.50825,1.73837031213
 10/13  17:00:00,34.6250887082,2.18627968157,8.48052321989,0.0,3.71167865564,18.077,27.8215761682,0.0,25.50935,2.31222616823
 10/13  18:00:00,33.9740682196,2.18627968157,7.8402120844,0.0,3.71167865564,18.077,28.3963767901,0.0,25.50935,2.88702679011
 10/13  19:00:00,35.6947729155,2.18627968157,7.04640359978,0.0,3.71167865564,18.077,28.3970375252,0.0,25.50935,2.88768752519
 10/13  20:00:00,29.7961236998,2.18627968157,6.19066047126,0.0,3.71167865564,13.077,24.8212238128,0.0,22.50825,2.31297381276
 10/13  21:00:00,29.5554618086,2.18627968157,6.00557432224,0.0,3.71167865564,13.077,23.8938689269,0.0,21.0077,2.88616892695
 10/13  22:00:00,28.6801342445,2.18627968157,5.13512428037,0.0,3.71167865564,13.077,20.3191717078,0.0,18.0066,2.31257170779
 10/13  23:00:00,28.9853272516,2.18627968157,4.28948872471,0.0,3.71167865564,13.077,4.73884804371,0.0,3.0011,1.73774804371
 10/13  24:00:00,16.9005899929,2.18627968157,2.56760379939,0.0,1.85583932782,5.577,4.16618588099,0.0,3.0011,1.16508588099
 10/14  01:00:00,10.0019938186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,10.0188450536,0.0,0.0,0.0,0.618613109274,5.0,3.59318480495,0.0,3.0011,0.592084804951
 10/14  03:00:00,10.0287908862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,10.2241726448,0.0,0.0,0.0,0.618613109274,5.0,3.59319068813,0.0,3.0011,0.592090688125
 10/14  05:00:00,16.357532527,2.18627968157,2.10745671436,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/14  06:00:00,31.9870459307,2.18627968157,3.26142887891,0.0,3.71167865564,18.077,14.6697986774,0.0,13.50495,1.16484867735
 10/14  07:00:00,31.3378853811,2.18627968157,4.58475641828,0.0,3.71167865564,18.077,21.6000568514,0.0,21.0077,0.592356851443
 10/14  08:00:00,25.8216066665,2.18627968157,4.69319691965,0.0,3.71167865564,13.077,16.1704337119,0.0,15.0055,1.16493371192
 10/14  09:00:00,26.8608459483,2.18627968157,5.72018004976,0.0,3.71167865564,13.077,17.8920449755,0.0,15.0055,2.88654497553
 10/14  10:00:00,33.6648627282,2.18627968157,7.51306195937,0.0,3.71167865564,18.077,35.324897213,0.0,33.0121,2.312797213
 10/14  11:00:00,36.7086230466,2.18627968157,9.44675056068,0.0,3.71167865564,18.077,42.8280878832,0.0,40.51485,2.3132378832
 10/14  12:00:00,36.4035313704,2.18627968157,9.90293104927,0.0,3.71167865564,18.077,38.8993952389,0.0,36.0132,2.88619523885
 10/14  13:00:00,35.7275448919,2.18627968157,9.56756735898,0.0,3.71167865564,18.077,33.8235094517,0.0,31.51155,2.31195945169
 10/14  14:00:00,29.4602295754,2.18627968157,8.30459441105,0.0,3.71167865564,13.077,23.3189546997,0.0,21.0077,2.31125469966
 10/14  15:00:00,29.2066820446,2.18627968157,8.04891773949,0.0,3.71167865564,13.077,21.2463558859,0.0,19.50715,1.73920588595
 10/14  16:00:00,29.4032631242,2.18627968157,8.24307519031,0.0,3.71167865564,13.077,24.8196833118,0.0,22.50825,2.31143331176
 10/14  17:00:00,34.2190514173,2.18627968157,8.06807701073,0.0,3.71167865564,18.077,27.2486073046,0.0,25.50935,1.73925730455
 10/14  18:00:00,33.8400447084,2.18627968157,7.6991420246,0.0,3.71167865564,18.077,28.3965940248,0.0,25.50935,2.88724402477
 10/14  19:00:00,36.056335941,2.18627968157,7.20591312466,0.0,3.71167865564,18.077,28.3965131952,0.0,25.50935,2.88716319518
 10/14  20:00:00,30.242394314,2.18627968157,6.44952639718,0.0,3.71167865564,13.077,25.3944937142,0.0,22.50825,2.88624371419
 10/14  21:00:00,29.7962164159,2.18627968157,6.10296005001,0.0,3.71167865564,13.077,23.3211164962,0.0,21.0077,2.31341649619
 10/14  22:00:00,29.1547775976,2.18627968157,5.60455130877,0.0,3.71167865564,13.077,20.3187730451,0.0,18.0066,2.31217304511
 10/14  23:00:00,29.2949873302,2.18627968157,4.59585002023,0.0,3.71167865564,13.077,4.73914716274,0.0,3.0011,1.73804716274
 10/14  24:00:00,16.7414556654,2.18627968157,2.41244185545,0.0,1.85583932782,5.577,4.16590666539,0.0,3.0011,1.16480666539
 10/15  01:00:00,9.99879582863,0.0,0.0,0.0,0.618613109274,5.0,3.59318182822,0.0,3.0011,0.592081828217
 10/15  02:00:00,10.0148233379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,10.0281806077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,10.2247945563,0.0,0.0,0.0,0.618613109274,5.0,3.59318771611,0.0,3.0011,0.592087716113
 10/15  05:00:00,16.433823712,2.18627968157,2.18110221047,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/15  06:00:00,31.8256181275,2.18627968157,3.10442150151,0.0,3.71167865564,18.077,14.6697128703,0.0,13.50495,1.16476287032
 10/15  07:00:00,31.5369672413,2.18627968157,4.163079153,0.0,3.71167865564,18.077,22.1725436371,0.0,21.0077,1.16484363708
 10/15  08:00:00,25.555178393,2.18627968157,4.44104619147,0.0,3.71167865564,13.077,15.5979621803,0.0,15.0055,0.59246218027
 10/15  09:00:00,27.3222644756,2.18627968157,6.19023739463,0.0,3.71167865564,13.077,16.1704021429,0.0,15.0055,1.16490214287
 10/15  10:00:00,33.6217269123,2.18627968157,7.4810739382,0.0,3.71167865564,18.077,35.8986278557,0.0,33.0121,2.88652785569
 10/15  11:00:00,36.4223206679,2.18627968157,9.17442769921,0.0,3.71167865564,18.077,42.828090306,0.0,40.51485,2.31324030596
 10/15  12:00:00,36.0362799898,2.18627968157,9.55609548291,0.0,3.71167865564,18.077,38.3249774127,0.0,36.0132,2.31177741271
 10/15  13:00:00,34.8713070113,2.18627968157,8.73033599142,0.0,3.71167865564,18.077,33.2499867627,0.0,31.51155,1.73843676267
 10/15  14:00:00,27.4654925792,2.18627968157,6.34601185194,0.0,3.71167865564,13.077,22.7458674477,0.0,21.0077,1.73816744767
 10/15  15:00:00,26.5429928026,2.18627968157,5.43461746237,0.0,3.71167865564,13.077,21.2451626464,0.0,19.50715,1.7380126464
 10/15  16:00:00,27.7672508708,2.18627968157,6.64440540264,0.0,3.71167865564,13.077,24.2466743727,0.0,22.50825,1.73842437267
 10/15  17:00:00,34.2851086317,2.18627968157,8.15316266988,0.0,3.71167865564,18.077,27.8216652697,0.0,25.50935,2.31231526975
 10/15  18:00:00,34.1962478197,2.18627968157,8.06467354889,0.0,3.71167865564,18.077,27.8226120622,0.0,25.50935,2.31326206218
 10/15  19:00:00,36.0424519931,2.18627968157,7.19049890964,0.0,3.71167865564,18.077,28.3958796772,0.0,25.50935,2.8865296772
 10/15  20:00:00,29.946605371,2.18627968157,6.12577470085,0.0,3.71167865564,13.077,24.8203264736,0.0,22.50825,2.31207647359
 10/15  21:00:00,29.3513901377,2.18627968157,5.66753746905,0.0,3.71167865564,13.077,23.3203415311,0.0,21.0077,2.31264153109
 10/15  22:00:00,28.4791342339,2.18627968157,4.93849499223,0.0,3.71167865564,13.077,20.3180908953,0.0,18.0066,2.31149089531
 10/15  23:00:00,28.7540795747,2.18627968157,4.06111317884,0.0,3.71167865564,13.077,4.16616437683,0.0,3.0011,1.16506437683
 10/15  24:00:00,16.6583212994,2.18627968157,2.33095027213,0.0,1.85583932782,5.577,4.16609945735,0.0,3.0011,1.16499945735
 10/16  01:00:00,10.000109928,0.0,0.0,0.0,0.618613109274,5.0,3.59318970766,0.0,3.0011,0.592089707663
 10/16  02:00:00,10.0125080644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  03:00:00,10.0195282548,0.0,0.0,0.0,0.618613109274,5.0,3.59319560982,0.0,3.0011,0.59209560982
 10/16  04:00:00,10.2116090179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,16.4169088446,2.18627968157,2.17074441999,0.0,1.85583932782,5.577,5.09369976697,0.0,4.50165,0.592049766969
 10/16  06:00:00,31.7455613198,2.18627968157,3.03109025126,0.0,3.71167865564,18.077,14.0974077626,0.0,13.50495,0.592457762578
 10/16  07:00:00,31.4682230101,2.18627968157,4.10199425182,0.0,3.71167865564,18.077,24.4682151651,0.0,21.0077,3.46051516513
 10/16  08:00:00,26.2115269758,2.18627968157,5.09962459275,0.0,3.71167865564,13.077,17.8925996587,0.0,15.0055,2.88709965872
 10/16  09:00:00,28.801589986,2.18627968157,7.66748467566,0.0,3.71167865564,13.077,17.3183617733,0.0,15.0055,2.31286177329
 10/16  10:00:00,34.121797829,2.18627968157,7.98487569059,0.0,3.71167865564,18.077,34.7513210423,0.0,33.0121,1.73922104234
 10/16  11:00:00,36.3430478363,2.18627968157,9.10288702894,0.0,3.71167865564,18.077,43.3664888408,0.0,40.51485,2.8516388408
 10/16  12:00:00,34.6140250653,2.18627968157,8.17356247312,0.0,3.71167865564,18.077,37.7866124352,0.0,36.0132,1.77341243521
 10/16  13:00:00,33.3965409718,2.18627968157,7.28723616551,0.0,3.71167865564,18.077,33.8226472797,0.0,31.51155,2.3110972797
 10/16  14:00:00,27.0142368783,2.18627968157,5.89352738042,0.0,3.71167865564,13.077,22.1733807295,0.0,21.0077,1.16568072948
 10/16  15:00:00,26.4752056574,2.18627968157,5.35068306766,0.0,3.71167865564,13.077,21.2456057305,0.0,19.50715,1.73845573047
 10/16  16:00:00,26.8581069565,2.18627968157,5.733418497,0.0,3.71167865564,13.077,24.2467526589,0.0,22.50825,1.73850265888
 10/16  17:00:00,32.3310361252,2.18627968157,6.21611983837,0.0,3.71167865564,18.077,27.8212502639,0.0,25.50935,2.31190026389
 10/16  18:00:00,32.3598247087,2.18627968157,6.24694624432,0.0,3.71167865564,18.077,28.3961410271,0.0,25.50935,2.88679102708
 10/16  19:00:00,35.0863670615,2.18627968157,6.24783080669,0.0,3.71167865564,18.077,28.3965883565,0.0,25.50935,2.88723835648
 10/16  20:00:00,28.9283849094,2.18627968157,5.10778696013,0.0,3.71167865564,13.077,25.3947423968,0.0,22.50825,2.88649239685
 10/16  21:00:00,28.3197654986,2.18627968157,4.64245447194,0.0,3.71167865564,13.077,23.8945573001,0.0,21.0077,2.88685730009
 10/16  22:00:00,27.9278794153,2.18627968157,4.39570148797,0.0,3.71167865564,13.077,20.3179905491,0.0,18.0066,2.31139054914
 10/16  23:00:00,28.7060498173,2.18627968157,4.0116617692,0.0,3.71167865564,13.077,4.16626080926,0.0,3.0011,1.16516080926
 10/16  24:00:00,16.8493445039,2.18627968157,2.51482627046,0.0,1.85583932782,5.577,4.16607903915,0.0,3.0011,1.16497903915
 10/17  01:00:00,10.0017973127,0.0,0.0,0.0,0.618613109274,5.0,3.59318063751,0.0,3.0011,0.592080637515
 10/17  02:00:00,10.013367725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,10.022277233,0.0,0.0,0.0,0.618613109274,5.0,3.59316932159,0.0,3.0011,0.592069321591
 10/17  04:00:00,10.9071722758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,16.9940492986,2.18627968157,2.05427721765,0.0,1.85583932782,5.577,5.09372522776,0.0,4.50165,0.592075227764
 10/17  06:00:00,32.2743882914,2.18627968157,3.22313469181,0.0,3.71167865564,18.077,14.0973824203,0.0,13.50495,0.592432420318
 10/17  07:00:00,31.8944848615,2.18627968157,4.51422589889,0.0,3.71167865564,18.077,24.4680909803,0.0,21.0077,3.46039098035
 10/17  08:00:00,25.6184100299,2.18627968157,4.4974499857,0.0,3.71167865564,13.077,17.892569125,0.0,15.0055,2.887069125
 10/17  09:00:00,25.7101192094,2.18627968157,4.58599400474,0.0,3.71167865564,13.077,17.31817968,0.0,15.0055,2.31267968001
 10/17  10:00:00,32.5756884527,2.18627968157,6.43752882775,0.0,3.71167865564,18.077,34.7512399213,0.0,33.0121,1.73913992134
 10/17  11:00:00,35.5654589906,2.18627968157,8.32351821435,0.0,3.71167865564,18.077,42.8276569803,0.0,40.51485,2.31280698033
 10/17  12:00:00,35.7484586533,2.18627968157,9.27335190558,0.0,3.71167865564,18.077,38.3254438551,0.0,36.0132,2.31224385514
 10/17  13:00:00,35.4901260088,2.18627968157,9.33950296107,0.0,3.71167865564,18.077,33.823193032,0.0,31.51155,2.31164303198
 10/17  14:00:00,28.7941098213,2.18627968157,7.64574601201,0.0,3.71167865564,13.077,22.1733632366,0.0,21.0077,1.16566323663
 10/17  15:00:00,27.7192868906,2.18627968157,6.5779499809,0.0,3.71167865564,13.077,21.2455722772,0.0,19.50715,1.73842227721
 10/17  16:00:00,27.1021899041,2.18627968157,5.96859840898,0.0,3.71167865564,13.077,24.2466482454,0.0,22.50825,1.73839824539
 10/17  17:00:00,33.2073606717,2.18627968157,7.07174317132,0.0,3.71167865564,18.077,27.8216372005,0.0,25.50935,2.31228720049
 10/17  18:00:00,33.2374853917,2.18627968157,7.10394928905,0.0,3.71167865564,18.077,28.3964827336,0.0,25.50935,2.8871327336
 10/17  19:00:00,35.1652282003,2.18627968157,6.51355695318,0.0,3.71167865564,18.077,28.3969712606,0.0,25.50935,2.88762126062
 10/17  20:00:00,29.2798104225,2.18627968157,5.68051443048,0.0,3.71167865564,13.077,25.3944827739,0.0,22.50825,2.8862327739
 10/17  21:00:00,28.4692166111,2.18627968157,4.93188148367,0.0,3.71167865564,13.077,23.8944360809,0.0,21.0077,2.88673608089
 10/17  22:00:00,28.2131975803,2.18627968157,4.67597439453,0.0,3.71167865564,13.077,20.3181423866,0.0,18.0066,2.31154238665
 10/17  23:00:00,28.6220513299,2.18627968157,3.93168509047,0.0,3.71167865564,13.077,4.16633940506,0.0,3.0011,1.16523940506
 10/17  24:00:00,16.412467178,2.18627968157,2.09079175944,0.0,1.85583932782,5.577,4.16616067916,0.0,3.0011,1.16506067916
 10/18  01:00:00,9.9912372844,0.0,0.0,0.0,0.618613109274,5.0,3.59319633087,0.0,3.0011,0.592096330874
 10/18  02:00:00,10.0069576551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,10.0158693849,0.0,0.0,0.0,0.618613109274,5.0,3.59315793531,0.0,3.0011,0.592057935306
 10/18  04:00:00,10.215567872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,16.2754147627,2.18627968157,2.02743692552,0.0,1.85583932782,5.577,5.0937138596,0.0,4.50165,0.592063859599
 10/18  06:00:00,31.8981262119,2.18627968157,3.17398876638,0.0,3.71167865564,18.077,14.0974251564,0.0,13.50495,0.592475156444
 10/18  07:00:00,31.7978611096,2.18627968157,4.41804735815,0.0,3.71167865564,18.077,24.4683874148,0.0,21.0077,3.46068741477
 10/18  08:00:00,25.4867142242,2.18627968157,4.36621592198,0.0,3.71167865564,13.077,17.8925539178,0.0,15.0055,2.88705391779
 10/18  09:00:00,25.9562738683,2.18627968157,4.82810407133,0.0,3.71167865564,13.077,17.3182908396,0.0,15.0055,2.31279083956
 10/18  10:00:00,32.2452576839,2.18627968157,6.11389341553,0.0,3.71167865564,18.077,34.7513354632,0.0,33.0121,1.73923546324
 10/18  11:00:00,34.8516967681,2.18627968157,7.62407707552,0.0,3.71167865564,18.077,43.3997604146,0.0,40.51485,2.88491041455
 10/18  12:00:00,35.0414998956,2.18627968157,8.59102383426,0.0,3.71167865564,18.077,37.7523244744,0.0,36.0132,1.73912447438
 10/18  13:00:00,34.8305868251,2.18627968157,8.69696172162,0.0,3.71167865564,18.077,33.8233884339,0.0,31.51155,2.31183843388
 10/18  14:00:00,28.5524087483,2.18627968157,7.41359724571,0.0,3.71167865564,13.077,22.7459306504,0.0,21.0077,1.73823065038
 10/18  15:00:00,27.8549250935,2.18627968157,6.71612752949,0.0,3.71167865564,13.077,20.6727358562,0.0,19.50715,1.16558585623
 10/18  16:00:00,27.4162846229,2.18627968157,6.28232202929,0.0,3.71167865564,13.077,24.2467072234,0.0,22.50825,1.73845722339
 10/18  17:00:00,33.1253350479,2.18627968157,6.99884619811,0.0,3.71167865564,18.077,27.8216462853,0.0,25.50935,2.31229628525
 10/18  18:00:00,33.007912976,2.18627968157,6.88417164122,0.0,3.71167865564,18.077,28.3964937178,0.0,25.50935,2.8871437178
 10/18  19:00:00,35.511226614,2.18627968157,6.66285841231,0.0,3.71167865564,18.077,28.397025523,0.0,25.50935,2.88767552304
 10/18  20:00:00,29.8309775558,2.18627968157,6.04106999196,0.0,3.71167865564,13.077,25.3942418571,0.0,22.50825,2.88599185706
 10/18  21:00:00,29.4877291883,2.18627968157,5.79971330596,0.0,3.71167865564,13.077,23.8943740457,0.0,21.0077,2.88667404574
 10/18  22:00:00,28.6812085922,2.18627968157,5.13585208716,0.0,3.71167865564,13.077,20.3185775026,0.0,18.0066,2.31197750264
 10/18  23:00:00,28.9960977537,2.18627968157,4.29814941619,0.0,3.71167865564,13.077,4.73873092931,0.0,3.0011,1.73763092931
 10/18  24:00:00,16.8398983918,2.18627968157,2.50696326902,0.0,1.85583932782,5.577,4.1659357514,0.0,3.0011,1.1648357514
 10/19  01:00:00,10.0011912626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,10.0167249815,0.0,0.0,0.0,0.618613109274,5.0,3.59316324063,0.0,3.0011,0.592063240628
 10/19  03:00:00,10.0211759718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,10.217853961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,16.3349792269,2.18627968157,2.08567080864,0.0,1.85583932782,5.577,5.09373638856,0.0,4.50165,0.592086388563
 10/19  06:00:00,31.7953327518,2.18627968157,3.07133150163,0.0,3.71167865564,18.077,14.6696601054,0.0,13.50495,1.16471010538
 10/19  07:00:00,31.4491819159,2.18627968157,4.07035665,0.0,3.71167865564,18.077,23.894808736,0.0,21.0077,2.88710873595
 10/19  08:00:00,25.4178393193,2.18627968157,4.29404848905,0.0,3.71167865564,13.077,17.8926538502,0.0,15.0055,2.88715385022
 10/19  09:00:00,26.2440298295,2.18627968157,5.1051239333,0.0,3.71167865564,13.077,17.3183404015,0.0,15.0055,2.31284040152
 10/19  10:00:00,32.2359900013,2.18627968157,6.09556786659,0.0,3.71167865564,18.077,35.3244974767,0.0,33.0121,2.31239747668
 10/19  11:00:00,34.8361034704,2.18627968157,7.59497088849,0.0,3.71167865564,18.077,42.8275554241,0.0,40.51485,2.31270542409
 10/19  12:00:00,35.742425709,2.18627968157,9.25667654046,0.0,3.71167865564,18.077,38.3255457864,0.0,36.0132,2.31234578644
 10/19  13:00:00,34.7158897315,2.18627968157,8.56607633516,0.0,3.71167865564,18.077,33.2502601798,0.0,31.51155,1.73871017975
 10/19  14:00:00,27.6779055676,2.18627968157,6.53448525648,0.0,3.71167865564,13.077,22.7460225801,0.0,21.0077,1.73832258013
 10/19  15:00:00,26.7862459872,2.18627968157,5.65180254519,0.0,3.71167865564,13.077,21.245545336,0.0,19.50715,1.73839533595
 10/19  16:00:00,26.4743703554,2.18627968157,5.34881009867,0.0,3.71167865564,13.077,24.2467434945,0.0,22.50825,1.73849349447
 10/19  17:00:00,32.4802388748,2.18627968157,6.35742167252,0.0,3.71167865564,18.077,27.2482385527,0.0,25.50935,1.73888855267
 10/19  18:00:00,32.1462990665,2.18627968157,6.04765846304,0.0,3.71167865564,18.077,28.3964717079,0.0,25.50935,2.88712170788
 10/19  19:00:00,34.6342772375,2.18627968157,5.84557010222,0.0,3.71167865564,18.077,28.9704479633,0.0,25.50935,3.46109796331
 10/19  20:00:00,28.7234674556,2.18627968157,4.95366287545,0.0,3.71167865564,13.077,24.8213105203,0.0,22.50825,2.31306052026
 10/19  21:00:00,28.1871155719,2.18627968157,4.51733915721,0.0,3.71167865564,13.077,23.8944781385,0.0,21.0077,2.88677813852
 10/19  22:00:00,27.7702024706,2.18627968157,4.23691608727,0.0,3.71167865564,13.077,20.319289809,0.0,18.0066,2.31268980904
 10/19  23:00:00,28.2026574951,2.18627968157,3.51940251595,0.0,3.71167865564,13.077,4.73897279428,0.0,3.0011,1.73787279428
 10/19  24:00:00,16.2926232776,2.18627968157,1.97570789068,0.0,1.85583932782,5.577,4.16604159509,0.0,3.0011,1.16494159509
 10/20  01:00:00,9.98716173655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,10.0018902912,0.0,0.0,0.0,0.618613109274,5.0,3.59318481153,0.0,3.0011,0.592084811527
 10/20  03:00:00,10.0065637746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.88766692,0.0,0.0,0.0,0.618613109274,5.0,3.59319069469,0.0,3.0011,0.59209069469
 10/20  05:00:00,16.6361351258,2.18627968157,1.71813669601,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/20  06:00:00,31.7718418827,2.18627968157,2.73830218049,0.0,3.71167865564,18.077,14.6697237374,0.0,13.50495,1.16477373742
 10/20  07:00:00,31.2535148823,2.18627968157,3.88081987602,0.0,3.71167865564,18.077,23.8947858679,0.0,21.0077,2.88708586789
 10/20  08:00:00,25.047683831,2.18627968157,3.93062246662,0.0,3.71167865564,13.077,17.8926214064,0.0,15.0055,2.88712140643
 10/20  09:00:00,25.4921901251,2.18627968157,4.36508049293,0.0,3.71167865564,13.077,17.3182447697,0.0,15.0055,2.31274476974
 10/20  10:00:00,31.8698592078,2.18627968157,5.73446968286,0.0,3.71167865564,18.077,35.3243279782,0.0,33.0121,2.31222797824
 10/20  11:00:00,34.7481157385,2.18627968157,7.50698315658,0.0,3.71167865564,18.077,42.8273920182,0.0,40.51485,2.3125420182
 10/20  12:00:00,35.157405536,2.18627968157,8.68179552624,0.0,3.71167865564,18.077,38.3254935786,0.0,36.0132,2.31229357858
 10/20  13:00:00,35.0144760279,2.18627968157,8.86449998158,0.0,3.71167865564,18.077,33.2503024342,0.0,31.51155,1.73875243424
 10/20  14:00:00,28.7072130387,2.18627968157,7.55458494425,0.0,3.71167865564,13.077,22.7458002505,0.0,21.0077,1.73810025046
 10/20  15:00:00,27.6040316184,2.18627968157,6.4610313528,0.0,3.71167865564,13.077,21.2453066006,0.0,19.50715,1.73815660064
 10/20  16:00:00,27.2337256633,2.18627968157,6.09598694579,0.0,3.71167865564,13.077,24.2467227135,0.0,22.50825,1.73847271351
 10/20  17:00:00,32.9584361225,2.18627968157,6.82553508363,0.0,3.71167865564,18.077,27.8216320553,0.0,25.50935,2.31228205525
 10/20  18:00:00,32.583637747,2.18627968157,6.4600105414,0.0,3.71167865564,18.077,28.3966530162,0.0,25.50935,2.88730301619
 10/20  19:00:00,34.7215008585,2.18627968157,6.12816028773,0.0,3.71167865564,18.077,28.3970754753,0.0,25.50935,2.88772547532
 10/20  20:00:00,28.959780858,2.18627968157,5.36483697872,0.0,3.71167865564,13.077,25.394447973,0.0,22.50825,2.88619797298
 10/20  21:00:00,28.4834628978,2.18627968157,4.94791325212,0.0,3.71167865564,13.077,23.8943845915,0.0,21.0077,2.88668459154
 10/20  22:00:00,27.879995032,2.18627968157,4.34699386595,0.0,3.71167865564,13.077,20.318381723,0.0,18.0066,2.31178172298
 10/20  23:00:00,28.2963949846,2.18627968157,3.60977713673,0.0,3.71167865564,13.077,4.16617709215,0.0,3.0011,1.16507709215
 10/20  24:00:00,16.3335285933,2.18627968157,2.01447295528,0.0,1.85583932782,5.577,4.73844446233,0.0,3.0011,1.73734446233
 10/21  01:00:00,9.98779961807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,10.0035434931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  03:00:00,10.0123381413,0.0,0.0,0.0,0.618613109274,5.0,3.59317547773,0.0,3.0011,0.592075477734
 10/21  04:00:00,10.2116726469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  05:00:00,16.07778748,2.18627968157,1.83679623236,0.0,1.85583932782,5.577,5.09373137415,0.0,4.50165,0.59208137415
 10/21  06:00:00,31.5939231488,2.18627968157,2.87536997561,0.0,3.71167865564,18.077,14.0973046732,0.0,13.50495,0.592354673159
 10/21  07:00:00,31.1180373374,2.18627968157,3.7390845875,0.0,3.71167865564,18.077,22.1725837998,0.0,21.0077,1.1648837998
 10/21  08:00:00,24.8549096888,2.18627968157,3.73548835444,0.0,3.71167865564,13.077,16.1703887443,0.0,15.0055,1.1648887443
 10/21  09:00:00,25.7871990825,2.18627968157,4.65952455281,0.0,3.71167865564,13.077,17.318835721,0.0,15.0055,2.31333572098
 10/21  10:00:00,32.3677612629,2.18627968157,6.23154540615,0.0,3.71167865564,18.077,35.8981201893,0.0,33.0121,2.88602018926
 10/21  11:00:00,34.3340806356,2.18627968157,7.10547834011,0.0,3.71167865564,18.077,42.8280816654,0.0,40.51485,2.31323166535
 10/21  12:00:00,34.2273339521,2.18627968157,7.76628031756,0.0,3.71167865564,18.077,38.8994632334,0.0,36.0132,2.88626323341
 10/21  13:00:00,33.4905793249,2.18627968157,7.35763062786,0.0,3.71167865564,18.077,33.8237286759,0.0,31.51155,2.3121786759
 10/21  14:00:00,27.8491529112,2.18627968157,6.71019978129,0.0,3.71167865564,13.077,23.319947646,0.0,21.0077,2.31224764598
 10/21  15:00:00,27.2603038327,2.18627968157,6.12898288327,0.0,3.71167865564,13.077,21.2463547428,0.0,19.50715,1.73920474282
 10/21  16:00:00,26.8819700527,2.18627968157,5.75460503544,0.0,3.71167865564,13.077,24.8200268671,0.0,22.50825,2.31177686711
 10/21  17:00:00,32.2100192082,2.18627968157,6.084055091,0.0,3.71167865564,18.077,27.2486074665,0.0,25.50935,1.73925746653
 10/21  18:00:00,32.8743283564,2.18627968157,6.11921120654,0.0,3.71167865564,18.077,28.3966280971,0.0,25.50935,2.88727809712
 10/21  19:00:00,34.7576554008,2.18627968157,5.95746565726,0.0,3.71167865564,18.077,28.39644645,0.0,25.50935,2.88709644998
 10/21  20:00:00,28.9814711364,2.18627968157,5.20387417484,0.0,3.71167865564,13.077,25.394341945,0.0,22.50825,2.88609194497
 10/21  21:00:00,28.7327234624,2.18627968157,5.05345588983,0.0,3.71167865564,13.077,23.8939629832,0.0,21.0077,2.88626298324
 10/21  22:00:00,27.9741825537,2.18627968157,4.43908374124,0.0,3.71167865564,13.077,20.3179615572,0.0,18.0066,2.3113615572
 10/21  23:00:00,28.282127849,2.18627968157,3.59546135498,0.0,3.71167865564,13.077,4.73928206512,0.0,3.0011,1.73818206512
 10/21  24:00:00,16.4271482388,2.18627968157,2.1062453134,0.0,1.85583932782,5.577,4.16605428993,0.0,3.0011,1.16495428993
 10/22  01:00:00,9.99313267062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  02:00:00,10.0090565828,0.0,0.0,0.0,0.618613109274,5.0,3.59316895417,0.0,3.0011,0.592068954169
 10/22  03:00:00,10.0180653257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,10.2168781901,0.0,0.0,0.0,0.618613109274,5.0,3.59317486251,0.0,3.0011,0.592074862513
 10/22  05:00:00,16.2413516472,2.18627968157,1.99442159147,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/22  06:00:00,31.5842429587,2.18627968157,2.86471943622,0.0,3.71167865564,18.077,14.669784438,0.0,13.50495,1.16483443798
 10/22  07:00:00,31.2724042708,2.18627968157,3.89516149256,0.0,3.71167865564,18.077,21.600009349,0.0,21.0077,0.592309349036
 10/22  08:00:00,25.1789017676,2.18627968157,4.05869963913,0.0,3.71167865564,13.077,16.1704144858,0.0,15.0055,1.16491448579
 10/22  09:00:00,26.0953347433,2.18627968157,4.96750622549,0.0,3.71167865564,13.077,16.1704284199,0.0,15.0055,1.16492841995
 10/22  10:00:00,32.6666801489,2.18627968157,6.53053083101,0.0,3.71167865564,18.077,35.3253302675,0.0,33.0121,2.31323026751
 10/22  11:00:00,35.3506478309,2.18627968157,8.1095152488,0.0,3.71167865564,18.077,43.4014232519,0.0,40.51485,2.88657325194
 10/22  12:00:00,35.018199766,2.18627968157,8.54803540822,0.0,3.71167865564,18.077,38.32543574,0.0,36.0132,2.31223573997
 10/22  13:00:00,34.313067461,2.18627968157,8.17490501568,0.0,3.71167865564,18.077,33.2505910699,0.0,31.51155,1.73904106994
 10/22  14:00:00,28.3367476157,2.18627968157,7.19472315539,0.0,3.71167865564,13.077,22.745857215,0.0,21.0077,1.738157215
 10/22  15:00:00,27.5548393155,2.18627968157,6.41971815698,0.0,3.71167865564,13.077,21.2455531526,0.0,19.50715,1.73840315255
 10/22  16:00:00,27.1202799441,2.18627968157,5.99077783333,0.0,3.71167865564,13.077,24.2466429202,0.0,22.50825,1.73839292024
 10/22  17:00:00,32.6716026664,2.18627968157,6.54181481478,0.0,3.71167865564,18.077,27.8217096597,0.0,25.50935,2.31235965973
 10/22  18:00:00,33.4074978479,2.18627968157,6.64968331923,0.0,3.71167865564,18.077,28.3959843337,0.0,25.50935,2.88663433365
 10/22  19:00:00,34.7085087415,2.18627968157,5.90831803467,0.0,3.71167865564,18.077,27.8227035335,0.0,25.50935,2.31335353348
 10/22  20:00:00,28.6485429238,2.18627968157,4.88048234459,0.0,3.71167865564,13.077,24.8203009631,0.0,22.50825,2.31205096307
 10/22  21:00:00,28.2747464113,2.18627968157,4.60431140009,0.0,3.71167865564,13.077,23.3208020326,0.0,21.0077,2.31310203264
 10/22  22:00:00,27.6620001409,2.18627968157,4.13147835121,0.0,3.71167865564,13.077,20.3189119904,0.0,18.0066,2.31231199043
 10/22  23:00:00,28.092544739,2.18627968157,3.40866913859,0.0,3.71167865564,13.077,4.1661071302,0.0,3.0011,1.1650071302
 10/22  24:00:00,16.2799742875,2.18627968157,1.96341263286,0.0,1.85583932782,5.577,4.73887874797,0.0,3.0011,1.73777874797
 10/23  01:00:00,9.98763169598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.99952617746,0.0,0.0,0.0,0.618613109274,5.0,3.59316277394,0.0,3.0011,0.592062773939
 10/23  03:00:00,10.00666315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,10.204406603,0.0,0.0,0.0,0.618613109274,5.0,3.59316869211,0.0,3.0011,0.592068692113
 10/23  05:00:00,15.9581725733,2.18627968157,1.72769802263,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/23  06:00:00,31.0490326752,2.18627968157,2.34432522367,0.0,3.71167865564,18.077,14.6697811085,0.0,13.50495,1.16483110854
 10/23  07:00:00,30.706038048,2.18627968157,3.34228509853,0.0,3.71167865564,18.077,23.8945167291,0.0,21.0077,2.8868167291
 10/23  08:00:00,24.8453562088,2.18627968157,3.73617875093,0.0,3.71167865564,13.077,17.8927619406,0.0,15.0055,2.88726194059
 10/23  09:00:00,25.5634889648,2.18627968157,4.44281211091,0.0,3.71167865564,13.077,17.3183733056,0.0,15.0055,2.31287330556
 10/23  10:00:00,32.1260452202,2.18627968157,5.99789027313,0.0,3.71167865564,18.077,35.3245145787,0.0,33.0121,2.31241457865
 10/23  11:00:00,35.0635286178,2.18627968157,7.82336781036,0.0,3.71167865564,18.077,42.8276377418,0.0,40.51485,2.31278774184
 10/23  12:00:00,34.9832098827,2.18627968157,8.51325264536,0.0,3.71167865564,18.077,38.3253368303,0.0,36.0132,2.3121368303
 10/23  13:00:00,34.0343215725,2.18627968157,7.90224276719,0.0,3.71167865564,18.077,33.2497572441,0.0,31.51155,1.73820724408
 10/23  14:00:00,27.6797590044,2.18627968157,6.54588089522,0.0,3.71167865564,13.077,22.7458686482,0.0,21.0077,1.7381686482
 10/23  15:00:00,27.1901772067,2.18627968157,6.05320261235,0.0,3.71167865564,13.077,21.2456304381,0.0,19.50715,1.73848043813
 10/23  16:00:00,27.0121510007,2.18627968157,5.87982541027,0.0,3.71167865564,13.077,24.2466711154,0.0,22.50825,1.73842111536
 10/23  17:00:00,32.9215680959,2.18627968157,6.791929876,0.0,3.71167865564,18.077,27.821689541,0.0,25.50935,2.31233954099
 10/23  18:00:00,33.2185991075,2.18627968157,6.46915959588,0.0,3.71167865564,18.077,28.3964066297,0.0,25.50935,2.88705662971
 10/23  19:00:00,34.8798848891,2.18627968157,6.08844900461,0.0,3.71167865564,18.077,28.3971396424,0.0,25.50935,2.88778964239
 10/23  20:00:00,28.8233881293,2.18627968157,5.05185085901,0.0,3.71167865564,13.077,25.3947461634,0.0,22.50825,2.88649616342
 10/23  21:00:00,28.2993779181,2.18627968157,4.62903377349,0.0,3.71167865564,13.077,23.8938746313,0.0,21.0077,2.88617463128
 10/23  22:00:00,27.413513551,2.18627968157,3.88786618602,0.0,3.71167865564,13.077,20.3188731564,0.0,18.0066,2.31227315643
 10/23  23:00:00,27.6874882033,2.18627968157,3.01157443548,0.0,3.71167865564,13.077,4.73898327519,0.0,3.0011,1.73788327519
 10/23  24:00:00,16.089473616,2.18627968157,1.78396193092,0.0,1.85583932782,5.577,4.16612176424,0.0,3.0011,1.16502176424
 10/24  01:00:00,9.97980819867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.99628560261,0.0,0.0,0.0,0.618613109274,5.0,3.59314994656,0.0,3.0011,0.59204994656
 10/24  03:00:00,10.00531319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  04:00:00,10.888322159,0.0,0.0,0.0,0.618613109274,5.0,3.59315588516,0.0,3.0011,0.59205588516
 10/24  05:00:00,16.5308379204,2.18627968157,1.62334341102,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/24  06:00:00,31.3070014551,2.18627968157,2.28629390392,0.0,3.71167865564,18.077,14.6697586912,0.0,13.50495,1.16480869118
 10/24  07:00:00,30.9963008555,2.18627968157,3.62705956509,0.0,3.71167865564,18.077,23.8951256817,0.0,21.0077,2.88742568172
 10/24  08:00:00,25.028167786,2.18627968157,3.91586184533,0.0,3.71167865564,13.077,17.8928063135,0.0,15.0055,2.88730631349
 10/24  09:00:00,25.2088069249,2.18627968157,4.0933599113,0.0,3.71167865564,13.077,17.3184106691,0.0,15.0055,2.31291066915
 10/24  10:00:00,31.3140302686,2.18627968157,5.19839792065,0.0,3.71167865564,18.077,35.3243754957,0.0,33.0121,2.31227549566
 10/24  11:00:00,33.9367592375,2.18627968157,6.7109456747,0.0,3.71167865564,18.077,42.8274128275,0.0,40.51485,2.31256282746
 10/24  12:00:00,34.8621877696,2.18627968157,8.40140971124,0.0,3.71167865564,18.077,38.32556564,0.0,36.0132,2.31236564004
 10/24  13:00:00,35.1322219857,2.18627968157,8.98455442941,0.0,3.71167865564,18.077,33.2504251638,0.0,31.51155,1.7388751638
 10/24  14:00:00,28.1255571579,2.18627968157,6.98246965626,0.0,3.71167865564,13.077,22.7460976446,0.0,21.0077,1.73839764464
 10/24  15:00:00,27.4303764475,2.18627968157,6.2887040074,0.0,3.71167865564,13.077,21.2456374931,0.0,19.50715,1.73848749307
 10/24  16:00:00,27.5768115847,2.18627968157,6.4361711736,0.0,3.71167865564,13.077,24.2467590343,0.0,22.50825,1.73850903434
 10/24  17:00:00,33.2665873431,2.18627968157,7.12829635416,0.0,3.71167865564,18.077,27.8217118328,0.0,25.50935,2.31236183281
 10/24  18:00:00,33.2152777786,2.18627968157,6.45464169887,0.0,3.71167865564,18.077,28.3965681492,0.0,25.50935,2.88721814916
 10/24  19:00:00,34.5308551199,2.18627968157,5.93139844361,0.0,3.71167865564,18.077,28.9706985069,0.0,25.50935,3.46134850689
 10/24  20:00:00,28.6700433163,2.18627968157,5.08065610802,0.0,3.71167865564,13.077,24.821287993,0.0,22.50825,2.31303799299
 10/24  21:00:00,28.3342324032,2.18627968157,4.80049761484,0.0,3.71167865564,13.077,23.8941096895,0.0,21.0077,2.88640968949
 10/24  22:00:00,27.8502555992,2.18627968157,4.31709466895,0.0,3.71167865564,13.077,20.3190772272,0.0,18.0066,2.3124772272
 10/24  23:00:00,28.2620301805,2.18627968157,3.57526595317,0.0,3.71167865564,13.077,4.73884600211,0.0,3.0011,1.73774600211
 10/24  24:00:00,16.3700454505,2.18627968157,2.04982890386,0.0,1.85583932782,5.577,4.16623011082,0.0,3.0011,1.16513011082
 10/25  01:00:00,9.9821689594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.99702182244,0.0,0.0,0.0,0.618613109274,5.0,3.59315172868,0.0,3.0011,0.592051728681
 10/25  03:00:00,10.0085825773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,10.2062654449,0.0,0.0,0.0,0.618613109274,5.0,3.59315766201,0.0,3.0011,0.592057662008
 10/25  05:00:00,15.8591748317,2.18627968157,1.63121493972,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/25  06:00:00,31.0270206383,2.18627968157,2.32369322397,0.0,3.71167865564,18.077,14.6699007583,0.0,13.50495,1.16495075826
 10/25  07:00:00,31.122756544,2.18627968157,3.75288963599,0.0,3.71167865564,18.077,23.8947889249,0.0,21.0077,2.88708892492
 10/25  08:00:00,24.9830394485,2.18627968157,3.87041499081,0.0,3.71167865564,13.077,17.8925054723,0.0,15.0055,2.88700547234
 10/25  09:00:00,25.7607707042,2.18627968157,4.63562859233,0.0,3.71167865564,13.077,17.8915132404,0.0,15.0055,2.88601324036
 10/25  10:00:00,31.7863789942,2.18627968157,5.6555737356,0.0,3.71167865564,18.077,34.7514185705,0.0,33.0121,1.73931857048
 10/25  11:00:00,34.2158817625,2.18627968157,6.98826206988,0.0,3.71167865564,18.077,43.4009979664,0.0,40.51485,2.88614796641
 10/25  12:00:00,35.1984875372,2.18627968157,8.73269057803,0.0,3.71167865564,18.077,37.7524786369,0.0,36.0132,1.73927863688
 10/25  13:00:00,35.4068907193,2.18627968157,9.25656994226,0.0,3.71167865564,18.077,33.8231172494,0.0,31.51155,2.31156724944
 10/25  14:00:00,28.9676753279,2.18627968157,7.81501100213,0.0,3.71167865564,13.077,22.7459863629,0.0,21.0077,1.73828636289
 10/25  15:00:00,28.5302752968,2.18627968157,7.37737023633,0.0,3.71167865564,13.077,21.2455912913,0.0,19.50715,1.73844129125
 10/25  16:00:00,27.5021751689,2.18627968157,6.36353533793,0.0,3.71167865564,13.077,24.2467673395,0.0,22.50825,1.73851733952
 10/25  17:00:00,32.6624651434,2.18627968157,6.53712109964,0.0,3.71167865564,18.077,27.2486763088,0.0,25.50935,1.73932630884
 10/25  18:00:00,33.0103265081,2.18627968157,6.25524262305,0.0,3.71167865564,18.077,28.3967746468,0.0,25.50935,2.8874246468
 10/25  19:00:00,34.39692099,2.18627968157,5.59615201407,0.0,3.71167865564,18.077,28.9708996299,0.0,25.50935,3.46154962988
 10/25  20:00:00,28.246083936,2.18627968157,4.48240057871,0.0,3.71167865564,13.077,24.8211897908,0.0,22.50825,2.31293979076
 10/25  21:00:00,27.9147206861,2.18627968157,4.24930121468,0.0,3.71167865564,13.077,23.8943923551,0.0,21.0077,2.88669235508
 10/25  22:00:00,27.20140904,2.18627968157,3.67908141687,0.0,3.71167865564,13.077,20.8923289937,0.0,18.0066,2.88572899375
 10/25  23:00:00,27.6167993317,2.18627968157,2.94220904839,0.0,3.71167865564,13.077,4.16643122145,0.0,3.0011,1.16533122145
 10/25  24:00:00,16.0459465416,2.18627968157,1.74160195638,0.0,1.85583932782,5.577,4.16598096178,0.0,3.0011,1.16488096178
 10/26  01:00:00,9.97766647101,0.0,0.0,0.0,0.618613109274,5.0,3.59316827264,0.0,3.0011,0.592068272643
 10/26  02:00:00,9.9898405014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.99537420536,0.0,0.0,0.0,0.618613109274,5.0,3.59317418207,0.0,3.0011,0.592074182071
 10/26  04:00:00,10.1895011873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,15.547574432,2.18627968157,1.33747082148,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/26  06:00:00,30.8773829839,2.18627968157,2.1810314142,0.0,3.71167865564,18.077,14.6698157833,0.0,13.50495,1.1648657833
 10/26  07:00:00,30.6928324666,2.18627968157,3.32879800723,0.0,3.71167865564,18.077,24.4683250602,0.0,21.0077,3.46062506023
 10/26  08:00:00,24.4672628819,2.18627968157,3.3585643385,0.0,3.71167865564,13.077,17.8925948288,0.0,15.0055,2.88709482883
 10/26  09:00:00,24.7812955492,2.18627968157,3.66209129903,0.0,3.71167865564,13.077,17.3183525967,0.0,15.0055,2.31285259668
 10/26  10:00:00,31.1774227273,2.18627968157,5.05057513991,0.0,3.71167865564,18.077,35.3245292101,0.0,33.0121,2.31242921007
 10/26  11:00:00,33.949830872,2.18627968157,6.71534997312,0.0,3.71167865564,18.077,42.8277602054,0.0,40.51485,2.31291020537
 10/26  12:00:00,34.190242663,2.18627968157,7.72476175976,0.0,3.71167865564,18.077,38.3254534604,0.0,36.0132,2.31225346041
 10/26  13:00:00,33.8468419863,2.18627968157,7.7057140869,0.0,3.71167865564,18.077,33.2502844441,0.0,31.51155,1.7387344441
 10/26  14:00:00,27.2481934681,2.18627968157,6.11434234741,0.0,3.71167865564,13.077,22.7459255891,0.0,21.0077,1.7382255891
 10/26  15:00:00,26.5223806188,2.18627968157,5.39346259868,0.0,3.71167865564,13.077,21.2456276059,0.0,19.50715,1.73847760586
 10/26  16:00:00,26.5800366421,2.18627968157,5.45041109701,0.0,3.71167865564,13.077,24.2467931159,0.0,22.50825,1.73854311586
 10/26  17:00:00,32.4173895874,2.18627968157,6.29218297764,0.0,3.71167865564,18.077,27.8217286952,0.0,25.50935,2.31237869523
 10/26  18:00:00,31.9795098213,2.18627968157,5.27403386042,0.0,3.71167865564,18.077,28.3967391509,0.0,25.50935,2.88738915088
 10/26  19:00:00,33.7409994647,2.18627968157,4.97838410744,0.0,3.71167865564,18.077,28.3973595506,0.0,25.50935,2.88800955056
 10/26  20:00:00,28.0390058663,2.18627968157,4.28597763761,0.0,3.71167865564,13.077,25.3946285433,0.0,22.50825,2.88637854328
 10/26  21:00:00,28.0421736362,2.18627968157,4.37815319839,0.0,3.71167865564,13.077,23.8943142339,0.0,21.0077,2.88661423392
 10/26  22:00:00,27.6363495847,2.18627968157,4.10714491865,0.0,3.71167865564,13.077,20.3184075246,0.0,18.0066,2.31180752461
 10/26  23:00:00,28.0299436838,2.18627968157,3.34733978935,0.0,3.71167865564,13.077,4.16621264645,0.0,3.0011,1.16511264645
 10/26  24:00:00,16.1422138077,2.18627968157,1.83574922344,0.0,1.85583932782,5.577,4.73853284607,0.0,3.0011,1.73743284607
 10/27  01:00:00,9.98117578866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  02:00:00,10.0005520933,0.0,0.0,0.0,0.618613109274,5.0,3.59317856375,0.0,3.0011,0.59207856375
 10/27  03:00:00,10.0081622056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  04:00:00,10.8892802243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,16.5818193492,2.18627968157,1.66483516163,0.0,1.85583932782,5.577,5.09374307853,0.0,4.50165,0.592093078529
 10/27  06:00:00,31.5196128264,2.18627968157,2.48849305001,0.0,3.71167865564,18.077,14.6696634744,0.0,13.50495,1.16471347439
 10/27  07:00:00,30.8847747093,2.18627968157,3.5132809625,0.0,3.71167865564,18.077,23.8950398376,0.0,21.0077,2.88733983757
 10/27  08:00:00,24.6794488855,2.18627968157,3.56815949131,0.0,3.71167865564,13.077,17.8927365611,0.0,15.0055,2.88723656111
 10/27  09:00:00,25.4048972333,2.18627968157,4.28113633364,0.0,3.71167865564,13.077,17.3184241811,0.0,15.0055,2.31292418108
 10/27  10:00:00,31.8641098487,2.18627968157,5.72927175185,0.0,3.71167865564,18.077,35.3244652961,0.0,33.0121,2.31236529614
 10/27  11:00:00,34.3954840523,2.18627968157,7.16002628311,0.0,3.71167865564,18.077,42.8274942865,0.0,40.51485,2.31264428651
 10/27  12:00:00,34.4415471404,2.18627968157,7.98228672147,0.0,3.71167865564,18.077,38.3254377723,0.0,36.0132,2.31223777233
 10/27  13:00:00,34.2048537422,2.18627968157,8.0700578587,0.0,3.71167865564,18.077,33.2504809635,0.0,31.51155,1.73893096353
 10/27  14:00:00,27.7836477979,2.18627968157,6.64627592578,0.0,3.71167865564,13.077,22.7459075622,0.0,21.0077,1.73820756222
 10/27  15:00:00,26.7662729712,2.18627968157,5.63435677264,0.0,3.71167865564,13.077,21.2456479063,0.0,19.50715,1.73849790626
 10/27  16:00:00,26.6437715441,2.18627968157,5.51491104594,0.0,3.71167865564,13.077,24.2466901365,0.0,22.50825,1.73844013648
 10/27  17:00:00,32.6704249103,2.18627968157,6.54555140062,0.0,3.71167865564,18.077,27.8216855083,0.0,25.50935,2.31233550834
 10/27  18:00:00,32.8476838958,2.18627968157,6.12652675554,0.0,3.71167865564,18.077,28.3967586982,0.0,25.50935,2.88740869818
 10/27  19:00:00,34.3079027011,2.18627968157,5.71966179846,0.0,3.71167865564,18.077,28.9707222997,0.0,25.50935,3.4613722997
 10/27  20:00:00,28.4948506716,2.18627968157,4.90814957647,0.0,3.71167865564,13.077,24.8211979101,0.0,22.50825,2.31294791007
 10/27  21:00:00,28.1452183865,2.18627968157,4.61437780612,0.0,3.71167865564,13.077,23.8945199349,0.0,21.0077,2.8868199349
 10/27  22:00:00,27.5853907387,2.18627968157,4.05543706647,0.0,3.71167865564,13.077,20.8927000814,0.0,18.0066,2.88610008143
 10/27  23:00:00,28.0460089953,2.18627968157,3.36339706153,0.0,3.71167865564,13.077,4.16638919919,0.0,3.0011,1.16528919919
 10/27  24:00:00,16.2794827846,2.18627968157,1.96269894948,0.0,1.85583932782,5.577,4.16594374714,0.0,3.0011,1.16484374714
 10/28  01:00:00,9.98322528215,0.0,0.0,0.0,0.618613109274,5.0,3.59315034379,0.0,3.0011,0.592050343793
 10/28  02:00:00,10.0000566979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,10.0077147496,0.0,0.0,0.0,0.618613109274,5.0,3.59315628176,0.0,3.0011,0.592056281759
 10/28  04:00:00,10.2041246702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,16.005812532,2.18627968157,1.77339605452,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/28  06:00:00,31.2903152659,2.18627968157,2.57781005703,0.0,3.71167865564,18.077,14.669784857,0.0,13.50495,1.16483485695
 10/28  07:00:00,30.9575853661,2.18627968157,3.58506056396,0.0,3.71167865564,18.077,22.1724601758,0.0,21.0077,1.16476017577
 10/28  08:00:00,24.8836175772,2.18627968157,3.7658439469,0.0,3.71167865564,13.077,16.1703853014,0.0,15.0055,1.16488530141
 10/28  09:00:00,25.5522992589,2.18627968157,4.428638341,0.0,3.71167865564,13.077,17.3189714822,0.0,15.0055,2.31347148216
 10/28  10:00:00,32.1555582119,2.18627968157,6.02682029031,0.0,3.71167865564,18.077,35.3250906529,0.0,33.0121,2.31299065291
 10/28  11:00:00,34.9874513831,2.18627968157,7.7529704841,0.0,3.71167865564,18.077,43.4016270505,0.0,40.51485,2.88677705052
 10/28  12:00:00,34.7927459116,2.18627968157,8.32609365263,0.0,3.71167865564,18.077,38.899495218,0.0,36.0132,2.88629521801
 10/28  13:00:00,34.5798706414,2.18627968157,8.43740723052,0.0,3.71167865564,18.077,33.8243832486,0.0,31.51155,2.31283324855
 10/28  14:00:00,28.3292487673,2.18627968157,7.18861947572,0.0,3.71167865564,13.077,23.319413911,0.0,21.0077,2.311713911
 10/28  15:00:00,27.8667270563,2.18627968157,6.72880309061,0.0,3.71167865564,13.077,21.2461036381,0.0,19.50715,1.73895363811
 10/28  16:00:00,27.2876966336,2.18627968157,6.15464680379,0.0,3.71167865564,13.077,24.8201331252,0.0,22.50825,2.31188312519
 10/28  17:00:00,32.5720963663,2.18627968157,6.44220909882,0.0,3.71167865564,18.077,27.8217530716,0.0,25.50935,2.31240307163
 10/28  18:00:00,33.2314377187,2.18627968157,6.47856609945,0.0,3.71167865564,18.077,28.3968999712,0.0,25.50935,2.8875499712
 10/28  19:00:00,34.8017908792,2.18627968157,5.99332151259,0.0,3.71167865564,18.077,28.3964829841,0.0,25.50935,2.88713298406
 10/28  20:00:00,28.9825956369,2.18627968157,5.21141321417,0.0,3.71167865564,13.077,24.8212230775,0.0,22.50825,2.31297307755
 10/28  21:00:00,28.6722510821,2.18627968157,4.9974977946,0.0,3.71167865564,13.077,23.894320191,0.0,21.0077,2.88662019099
 10/28  22:00:00,28.0191979467,2.18627968157,4.48429258036,0.0,3.71167865564,13.077,20.318964212,0.0,18.0066,2.312364212
 10/28  23:00:00,28.4319459711,2.18627968157,3.7434624014,0.0,3.71167865564,13.077,4.73939502468,0.0,3.0011,1.73829502468
 10/28  24:00:00,16.3161643642,2.18627968157,2.00001548507,0.0,1.85583932782,5.577,4.16611672867,0.0,3.0011,1.16501672867
 10/29  01:00:00,9.98574745275,0.0,0.0,0.0,0.618613109274,5.0,3.5931836452,0.0,3.0011,0.592083645201
 10/29  02:00:00,10.0019506178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,10.0053379158,0.0,0.0,0.0,0.618613109274,5.0,3.59318955031,0.0,3.0011,0.592089550314
 10/29  04:00:00,10.2029499738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,15.9628928265,2.18627968157,1.72910087475,0.0,1.85583932782,5.577,5.09374542438,0.0,4.50165,0.592095424385
 10/29  06:00:00,31.4243585911,2.18627968157,2.70998467723,0.0,3.71167865564,18.077,14.0974214765,0.0,13.50495,0.592471476471
 10/29  07:00:00,31.0941018822,2.18627968157,3.72086073766,0.0,3.71167865564,18.077,22.172441373,0.0,21.0077,1.16474137303
 10/29  08:00:00,24.8659069034,2.18627968157,3.7531064843,0.0,3.71167865564,13.077,16.1704491231,0.0,15.0055,1.1649491231
 10/29  09:00:00,25.6635733622,2.18627968157,4.54276662983,0.0,3.71167865564,13.077,15.597966578,0.0,15.0055,0.592466577966
 10/29  10:00:00,32.9842219777,2.18627968157,6.8462476358,0.0,3.71167865564,18.077,35.8989858299,0.0,33.0121,2.88688582992
