Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  11:00:00,35.6466556641,2.18627968157,8.40471488765,0.0,3.71167865564,18.077,43.4016087781,0.0,40.51485,2.88675877808
 10/29  12:00:00,35.0516623427,2.18627968157,8.5817523611,0.0,3.71167865564,18.077,38.3254857907,0.0,36.0132,2.31228579075
 10/29  13:00:00,34.7988626823,2.18627968157,8.65635730467,0.0,3.71167865564,18.077,33.2507518364,0.0,31.51155,1.73920183644
 10/29  14:00:00,29.0330344003,2.18627968157,7.88305996941,0.0,3.71167865564,13.077,22.7460693846,0.0,21.0077,1.73836938462
 10/29  15:00:00,28.8456366177,2.18627968157,7.69524831382,0.0,3.71167865564,13.077,21.2453600033,0.0,19.50715,1.7382100033
 10/29  16:00:00,28.4809635303,2.18627968157,7.33421163963,0.0,3.71167865564,13.077,24.2468175509,0.0,22.50825,1.73856755085
 10/29  17:00:00,33.7842139053,2.18627968157,7.64321004229,0.0,3.71167865564,18.077,27.8216971671,0.0,25.50935,2.31234716714
 10/29  18:00:00,34.3235281023,2.18627968157,7.55789119003,0.0,3.71167865564,18.077,28.3961328193,0.0,25.50935,2.88678281926
 10/29  19:00:00,35.4895031638,2.18627968157,6.66090896435,0.0,3.71167865564,18.077,27.8228110362,0.0,25.50935,2.31346103617
 10/29  20:00:00,29.0914603658,2.18627968157,5.31732381006,0.0,3.71167865564,13.077,24.820433476,0.0,22.50825,2.31218347604
 10/29  21:00:00,28.6682919382,2.18627968157,4.99436042091,0.0,3.71167865564,13.077,23.8941634023,0.0,21.0077,2.8864634023
 10/29  22:00:00,27.8655965441,2.18627968157,4.33397899995,0.0,3.71167865564,13.077,20.3186484089,0.0,18.0066,2.31204840891
 10/29  23:00:00,28.1779509281,2.18627968157,3.49478196331,0.0,3.71167865564,13.077,4.16604975931,0.0,3.0011,1.16494975931
 10/29  24:00:00,16.2563922607,2.18627968157,1.94789751632,0.0,1.85583932782,5.577,4.16633042872,0.0,3.0011,1.16523042872
 10/30  01:00:00,9.98061495453,0.0,0.0,0.0,0.618613109274,5.0,3.59318502318,0.0,3.0011,0.592085023184
 10/30  02:00:00,9.99182533226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.997075752,0.0,0.0,0.0,0.618613109274,5.0,3.59316507853,0.0,3.0011,0.592065078526
 10/30  04:00:00,10.1894887311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  05:00:00,15.4857361475,2.18627968157,1.27887268576,0.0,1.85583932782,5.577,5.09372099144,0.0,4.50165,0.592070991445
 10/30  06:00:00,30.7019117304,2.18627968157,2.01817724462,0.0,3.71167865564,18.077,14.0973980342,0.0,13.50495,0.592448034175
 10/30  07:00:00,30.1286396367,2.18627968157,2.77898587131,0.0,3.71167865564,18.077,24.4687149273,0.0,21.0077,3.46101492733
 10/30  08:00:00,24.122226163,2.18627968157,3.02742314384,0.0,3.71167865564,13.077,17.892869402,0.0,15.0055,2.88736940201
 10/30  09:00:00,26.560173403,2.18627968157,5.43934955549,0.0,3.71167865564,13.077,17.3185154568,0.0,15.0055,2.31301545684
 10/30  10:00:00,34.8775355763,2.18627968157,8.72945267954,0.0,3.71167865564,18.077,35.3245164817,0.0,33.0121,2.31241648173
 10/30  11:00:00,37.4658613441,2.18627968157,10.2162046202,0.0,3.71167865564,18.077,42.8277114255,0.0,40.51485,2.3128614255
 10/30  12:00:00,36.7666850429,2.18627968157,10.2859428079,0.0,3.71167865564,18.077,38.3254603176,0.0,36.0132,2.31226031762
 10/30  13:00:00,36.784956001,2.18627968157,10.6298465566,0.0,3.71167865564,18.077,33.2503190426,0.0,31.51155,1.73876904259
 10/30  14:00:00,30.379791857,2.18627968157,9.22314706763,0.0,3.71167865564,13.077,22.7459221136,0.0,21.0077,1.73822211361
 10/30  15:00:00,29.1857705044,2.18627968157,8.03184531256,0.0,3.71167865564,13.077,21.2455443958,0.0,19.50715,1.73839439575
 10/30  16:00:00,28.7145897991,2.18627968157,7.56540320916,0.0,3.71167865564,13.077,24.2467550354,0.0,22.50825,1.73850503538
 10/30  17:00:00,34.5289572028,2.18627968157,8.38732355267,0.0,3.71167865564,18.077,27.8215698257,0.0,25.50935,2.31221982573
 10/30  18:00:00,34.288931023,2.18627968157,7.52714528333,0.0,3.71167865564,18.077,28.3966706609,0.0,25.50935,2.88732066091
 10/30  19:00:00,35.9786352122,2.18627968157,7.12986127316,0.0,3.71167865564,18.077,28.9706985345,0.0,25.50935,3.46134853453
 10/30  20:00:00,30.1343310234,2.18627968157,6.31840359109,0.0,3.71167865564,13.077,24.8212731984,0.0,22.50825,2.31302319842
 10/30  21:00:00,29.6922337266,2.18627968157,6.00370246751,0.0,3.71167865564,13.077,23.8946823488,0.0,21.0077,2.88698234884
 10/30  22:00:00,28.4386801339,2.18627968157,4.89935362656,0.0,3.71167865564,13.077,20.8924520089,0.0,18.0066,2.88585200894
 10/30  23:00:00,28.4199501021,2.18627968157,3.73279401218,0.0,3.71167865564,13.077,4.16619290375,0.0,3.0011,1.16509290375
 10/30  24:00:00,16.3567466774,2.18627968157,2.04585282325,0.0,1.85583932782,5.577,4.16605458193,0.0,3.0011,1.16495458193
 10/31  01:00:00,9.98348007682,0.0,0.0,0.0,0.618613109274,5.0,3.59317928712,0.0,3.0011,0.592079287124
 10/31  02:00:00,10.0002435382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,10.0085624304,0.0,0.0,0.0,0.618613109274,5.0,3.59315933483,0.0,3.0011,0.592059334829
 10/31  04:00:00,10.8671088785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,16.6140143864,2.18627968157,1.71308116382,0.0,1.85583932782,5.577,5.09371525688,0.0,4.50165,0.592065256884
 10/31  06:00:00,31.725607836,2.18627968157,2.69620892248,0.0,3.71167865564,18.077,14.0973936843,0.0,13.50495,0.592443684293
 10/31  07:00:00,31.3244194208,2.18627968157,3.95853717756,0.0,3.71167865564,18.077,24.4687201006,0.0,21.0077,3.46102010058
 10/31  08:00:00,25.8616360627,2.18627968157,4.75001767426,0.0,3.71167865564,13.077,17.892879602,0.0,15.0055,2.887379602
 10/31  09:00:00,27.4956936452,2.18627968157,6.36306188581,0.0,3.71167865564,13.077,17.3184846709,0.0,15.0055,2.31298467089
 10/31  10:00:00,34.2266865821,2.18627968157,8.08164957428,0.0,3.71167865564,18.077,35.3246259559,0.0,33.0121,2.31252595586
 10/31  11:00:00,36.9547250386,2.18627968157,9.70602940285,0.0,3.71167865564,18.077,42.8278129943,0.0,40.51485,2.31296299435
 10/31  12:00:00,37.8478848377,2.18627968157,11.3451221473,0.0,3.71167865564,18.077,38.3253161631,0.0,36.0132,2.3121161631
 10/31  13:00:00,36.6926924487,2.18627968157,10.5354346903,0.0,3.71167865564,18.077,33.250050144,0.0,31.51155,1.73850014401
 10/31  14:00:00,29.7370814863,2.18627968157,8.58637021464,0.0,3.71167865564,13.077,22.7461764519,0.0,21.0077,1.7384764519
 10/31  15:00:00,29.0320366714,2.18627968157,7.88731832478,0.0,3.71167865564,13.077,21.2452476111,0.0,19.50715,1.7380976111
 10/31  16:00:00,28.582815321,2.18627968157,7.44357436535,0.0,3.71167865564,13.077,24.2467297089,0.0,22.50825,1.73847970888
 10/31  17:00:00,34.0725807574,2.18627968157,7.93849964716,0.0,3.71167865564,18.077,27.8217234128,0.0,25.50935,2.31237341279
 10/31  18:00:00,34.5115497117,2.18627968157,7.74841138183,0.0,3.71167865564,18.077,28.3969042254,0.0,25.50935,2.8875542254
 10/31  19:00:00,36.0292149198,2.18627968157,7.37358140931,0.0,3.71167865564,18.077,28.9706401169,0.0,25.50935,3.46129011686
 10/31  20:00:00,29.9916406517,2.18627968157,6.34735674182,0.0,3.71167865564,13.077,24.8214652618,0.0,22.50825,2.31321526181
 10/31  21:00:00,29.5789668845,2.18627968157,6.03145424265,0.0,3.71167865564,13.077,23.894650562,0.0,21.0077,2.88695056199
 10/31  22:00:00,28.9873906205,2.18627968157,5.44075233134,0.0,3.71167865564,13.077,20.8917058522,0.0,18.0066,2.88510585222
 10/31  23:00:00,29.21018195,2.18627968157,4.5119006073,0.0,3.71167865564,13.077,4.16631183002,0.0,3.0011,1.16521183002
 10/31  24:00:00,16.9476217165,2.18627968157,2.61387109442,0.0,1.85583932782,5.577,4.16617530687,0.0,3.0011,1.16507530687
 11/01  01:00:00,10.0055492095,0.0,0.0,0.0,0.618613109274,5.0,3.59319097188,0.0,3.0011,0.592090971882
 11/01  02:00:00,10.021714587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  03:00:00,10.0289361085,0.0,0.0,0.0,0.618613109274,5.0,3.59316735699,0.0,3.0011,0.592067356993
 11/01  04:00:00,10.219186655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  05:00:00,16.7826669973,2.18627968157,2.52788051697,0.0,1.85583932782,5.577,5.0937232661,0.0,4.50165,0.592073266103
 11/01  06:00:00,32.2527293397,2.18627968157,3.53445521528,0.0,3.71167865564,18.077,14.0972568502,0.0,13.50495,0.592306850197
 11/01  07:00:00,32.4211896639,2.18627968157,5.04531535035,0.0,3.71167865564,18.077,24.4685265393,0.0,21.0077,3.46082653932
 11/01  08:00:00,25.668475487,2.18627968157,4.55270641408,0.0,3.71167865564,13.077,17.8926909764,0.0,15.0055,2.88719097637
 11/01  09:00:00,25.5743093112,2.18627968157,4.45862298681,0.0,3.71167865564,13.077,17.3182009052,0.0,15.0055,2.31270090517
 11/01  10:00:00,31.8952379891,2.18627968157,5.77719032605,0.0,3.71167865564,18.077,35.3246031186,0.0,33.0121,2.31250311864
 11/01  11:00:00,34.2849783425,2.18627968157,7.07287154433,0.0,3.71167865564,18.077,42.8275380875,0.0,40.51485,2.31268808754
 11/01  12:00:00,34.1534554274,2.18627968157,7.721194612,0.0,3.71167865564,18.077,38.3253741494,0.0,36.0132,2.31217414943
 11/01  13:00:00,33.2222403392,2.18627968157,7.10811527435,0.0,3.71167865564,18.077,33.8225767273,0.0,31.51155,2.31102672731
 11/01  14:00:00,26.7820524888,2.18627968157,5.66828442918,0.0,3.71167865564,13.077,22.7457504127,0.0,21.0077,1.73805041274
 11/01  15:00:00,26.7487102084,2.18627968157,5.62572829725,0.0,3.71167865564,13.077,21.2453583058,0.0,19.50715,1.73820830583
 11/01  16:00:00,26.6855059037,2.18627968157,5.56615542143,0.0,3.71167865564,13.077,24.2462628742,0.0,22.50825,1.73801287417
 11/01  17:00:00,32.5810720803,2.18627968157,6.46736955555,0.0,3.71167865564,18.077,27.2487282647,0.0,25.50935,1.73937826471
 11/01  18:00:00,32.923696153,2.18627968157,6.17767911916,0.0,3.71167865564,18.077,28.3968503136,0.0,25.50935,2.88750031361
 11/01  19:00:00,34.9251520999,2.18627968157,6.08886825807,0.0,3.71167865564,18.077,28.9707312477,0.0,25.50935,3.46138124766
 11/01  20:00:00,29.0623778845,2.18627968157,5.2450085376,0.0,3.71167865564,13.077,25.3945990715,0.0,22.50825,2.88634907148
 11/01  21:00:00,28.4279376016,2.18627968157,4.75542152421,0.0,3.71167865564,13.077,23.894579006,0.0,21.0077,2.88687900602
 11/01  22:00:00,27.7220264366,2.18627968157,4.1902400587,0.0,3.71167865564,13.077,20.3187240621,0.0,18.0066,2.3121240621
 11/01  23:00:00,28.1291491404,2.18627968157,3.44367004936,0.0,3.71167865564,13.077,4.73874947545,0.0,3.0011,1.73764947545
 11/01  24:00:00,16.3035380527,2.18627968157,1.98672917329,0.0,1.85583932782,5.577,4.16600038272,0.0,3.0011,1.16490038272
 11/02  01:00:00,9.98440509192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  02:00:00,9.99363669736,0.0,0.0,0.0,0.618613109274,5.0,3.59319104537,0.0,3.0011,0.592091045366
 11/02  03:00:00,10.0001342938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  04:00:00,10.1964368279,0.0,0.0,0.0,0.618613109274,5.0,3.5931451807,0.0,3.0011,0.5920451807
 11/02  05:00:00,15.8127025037,2.18627968157,1.58854712701,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/02  06:00:00,31.0689310095,2.18627968157,2.36335660401,0.0,3.71167865564,18.077,14.6697587048,0.0,13.50495,1.16480870478
 11/02  07:00:00,30.8156486963,2.18627968157,3.45091152583,0.0,3.71167865564,18.077,23.8951188991,0.0,21.0077,2.8874188991
 11/02  08:00:00,24.5746298226,2.18627968157,3.46611762993,0.0,3.71167865564,13.077,17.8930026223,0.0,15.0055,2.88750262233
 11/02  09:00:00,24.8563983836,2.18627968157,3.74265187928,0.0,3.71167865564,13.077,17.8916844244,0.0,15.0055,2.88618442442
 11/02  10:00:00,30.952486694,2.18627968157,4.83846925545,0.0,3.71167865564,18.077,34.7514683932,0.0,33.0121,1.73936839316
 11/02  11:00:00,34.1659108516,2.18627968157,6.94256265775,0.0,3.71167865564,18.077,43.4008868584,0.0,40.51485,2.88603685839
 11/02  12:00:00,34.4303921274,2.18627968157,7.97912611579,0.0,3.71167865564,18.077,37.7524331939,0.0,36.0132,1.73923319385
 11/02  13:00:00,33.8975552987,2.18627968157,7.77054528491,0.0,3.71167865564,18.077,33.8233499167,0.0,31.51155,2.31179991668
 11/02  14:00:00,27.217465487,2.18627968157,6.09104789852,0.0,3.71167865564,13.077,22.7460985617,0.0,21.0077,1.73839856173
 11/02  15:00:00,26.6483655742,2.18627968157,5.52341704223,0.0,3.71167865564,13.077,21.2455012997,0.0,19.50715,1.73835129966
 11/02  16:00:00,26.2583418583,2.18627968157,5.13636492956,0.0,3.71167865564,13.077,24.2467658293,0.0,22.50825,1.7385158293
 11/02  17:00:00,32.1129642348,2.18627968157,5.99697781553,0.0,3.71167865564,18.077,27.8217117206,0.0,25.50935,2.31236172056
 11/02  18:00:00,32.3798559818,2.18627968157,5.63447920123,0.0,3.71167865564,18.077,28.3965815439,0.0,25.50935,2.88723154387
 11/02  19:00:00,34.3820693049,2.18627968157,5.58400756162,0.0,3.71167865564,18.077,28.3968458716,0.0,25.50935,2.88749587164
 11/02  20:00:00,28.2754813784,2.18627968157,4.51673398002,0.0,3.71167865564,13.077,25.3947034507,0.0,22.50825,2.88645345068
 11/02  21:00:00,27.895634449,2.18627968157,4.23014313813,0.0,3.71167865564,13.077,23.894332082,0.0,21.0077,2.88663208204
 11/02  22:00:00,27.5773751083,2.18627968157,4.04809061757,0.0,3.71167865564,13.077,20.319258964,0.0,18.0066,2.31265896402
 11/02  23:00:00,28.1199957785,2.18627968157,3.43473695879,0.0,3.71167865564,13.077,4.73903577094,0.0,3.0011,1.73793577094
 11/02  24:00:00,16.1021266751,2.18627968157,1.79550667716,0.0,1.85583932782,5.577,4.16589266567,0.0,3.0011,1.16479266567
 11/03  01:00:00,9.97365155471,0.0,0.0,0.0,0.618613109274,5.0,3.59317812698,0.0,3.0011,0.59207812698
 11/03  02:00:00,9.99077937316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,10.0009625307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  04:00:00,10.857562718,0.0,0.0,0.0,0.618613109274,5.0,3.59318402075,0.0,3.0011,0.592084020752
 11/03  05:00:00,16.3592057244,2.18627968157,1.46829298628,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/03  06:00:00,31.3871270096,2.18627968157,2.36234526668,0.0,3.71167865564,18.077,14.6697512566,0.0,13.50495,1.16480125663
 11/03  07:00:00,30.8265771332,2.18627968157,3.46183554314,0.0,3.71167865564,18.077,24.4689008983,0.0,21.0077,3.4612008983
 11/03  08:00:00,24.3775514652,2.18627968157,3.27719394842,0.0,3.71167865564,13.077,17.8925192778,0.0,15.0055,2.88701927778
 11/03  09:00:00,24.0201993704,2.18627968157,2.92747958938,0.0,3.71167865564,13.077,17.3183329788,0.0,15.0055,2.31283297877
 11/03  10:00:00,30.4435128798,2.18627968157,4.33857110236,0.0,3.71167865564,18.077,35.3245508219,0.0,33.0121,2.31245082195
 11/03  11:00:00,33.1618600742,2.18627968157,5.96176049688,0.0,3.71167865564,18.077,42.8278979374,0.0,40.51485,2.31304793744
 11/03  12:00:00,33.2990412519,2.18627968157,6.87500834579,0.0,3.71167865564,18.077,38.3255849998,0.0,36.0132,2.31238499978
 11/03  13:00:00,33.1839543238,2.18627968157,7.06239412581,0.0,3.71167865564,18.077,33.2496626587,0.0,31.51155,1.73811265867
 11/03  14:00:00,27.1166886712,2.18627968157,5.99011389391,0.0,3.71167865564,13.077,22.7461585041,0.0,21.0077,1.73845850411
 11/03  15:00:00,26.5811695733,2.18627968157,5.45471895607,0.0,3.71167865564,13.077,21.2453101135,0.0,19.50715,1.73816011351
 11/03  16:00:00,26.7108076049,2.18627968157,5.58420935082,0.0,3.71167865564,13.077,24.2466428972,0.0,22.50825,1.7383928972
 11/03  17:00:00,32.6255094928,2.18627968157,6.50380351607,0.0,3.71167865564,18.077,27.8217331292,0.0,25.50935,2.3123831292
 11/03  18:00:00,32.8886873027,2.18627968157,6.14100856886,0.0,3.71167865564,18.077,28.3968046063,0.0,25.50935,2.88745460629
 11/03  19:00:00,34.0563369602,2.18627968157,5.45049951255,0.0,3.71167865564,18.077,28.9712621004,0.0,25.50935,3.46191210038
 11/03  20:00:00,27.9420192753,2.18627968157,4.36689930228,0.0,3.71167865564,13.077,25.3946117124,0.0,22.50825,2.88636171239
 11/03  21:00:00,27.1877272837,2.18627968157,3.67471756677,0.0,3.71167865564,13.077,23.8948862956,0.0,21.0077,2.88718629557
 11/03  22:00:00,26.5550294365,2.18627968157,3.04410618065,0.0,3.71167865564,13.077,20.3191568602,0.0,18.0066,2.31255686016
 11/03  23:00:00,26.984766877,2.18627968157,2.33144543597,0.0,3.71167865564,13.077,4.73870830026,0.0,3.0011,1.73760830026
 11/03  24:00:00,15.8115531447,2.18627968157,1.53367344007,0.0,1.85583932782,5.577,4.16598034924,0.0,3.0011,1.16488034924
 11/04  01:00:00,9.969042378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  02:00:00,9.98616463588,0.0,0.0,0.0,0.618613109274,5.0,3.59318069575,0.0,3.0011,0.592080695748
 11/04  03:00:00,9.99431419729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  04:00:00,10.1809453327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,15.4799379695,2.18627968157,1.27783389986,0.0,1.85583932782,5.577,5.09373658544,0.0,4.50165,0.592086585442
 11/04  06:00:00,30.7324565834,2.18627968157,2.05555714601,0.0,3.71167865564,18.077,14.669743898,0.0,13.50495,1.16479389804
 11/04  07:00:00,30.0846585346,2.18627968157,2.73708977381,0.0,3.71167865564,18.077,21.6000016452,0.0,21.0077,0.592301645221
 11/04  08:00:00,24.0980518372,2.18627968157,3.00183739044,0.0,3.71167865564,13.077,16.1703961919,0.0,15.0055,1.16489619187
 11/04  09:00:00,25.331727288,2.18627968157,4.22128355657,0.0,3.71167865564,13.077,17.8923651256,0.0,15.0055,2.88686512559
 11/04  10:00:00,31.8423669663,2.18627968157,5.72677913594,0.0,3.71167865564,18.077,35.3251656835,0.0,33.0121,2.31306568353
 11/04  11:00:00,34.6544937091,2.18627968157,7.43114551506,0.0,3.71167865564,18.077,43.401825186,0.0,40.51485,2.886975186
 11/04  12:00:00,34.6520524347,2.18627968157,8.20225038544,0.0,3.71167865564,18.077,38.3263211855,0.0,36.0132,2.3131211855
 11/04  13:00:00,33.973572331,2.18627968157,7.84935957365,0.0,3.71167865564,18.077,34.3971218019,0.0,31.51155,2.88557180191
 11/04  14:00:00,27.4227053113,2.18627968157,6.30582794264,0.0,3.71167865564,13.077,23.3188366328,0.0,21.0077,2.31113663278
 11/04  15:00:00,27.2892745248,2.18627968157,6.16691189938,0.0,3.71167865564,13.077,21.2455499898,0.0,19.50715,1.73839998975
 11/04  16:00:00,27.1588824077,2.18627968157,6.03992838761,0.0,3.71167865564,13.077,24.8201948673,0.0,22.50825,2.3119448673
 11/04  17:00:00,32.284765413,2.18627968157,6.17032622218,0.0,3.71167865564,18.077,27.8218496673,0.0,25.50935,2.31249966733
 11/04  18:00:00,32.4766969804,2.18627968157,5.7390919949,0.0,3.71167865564,18.077,28.3968563191,0.0,25.50935,2.88750631908
 11/04  19:00:00,34.2517995433,2.18627968157,5.43227591326,0.0,3.71167865564,18.077,28.3967739535,0.0,25.50935,2.88742395351
 11/04  20:00:00,28.26993463,2.18627968157,4.49921342388,0.0,3.71167865564,13.077,25.3944633161,0.0,22.50825,2.88621331606
 11/04  21:00:00,27.7328032709,2.18627968157,4.07550627369,0.0,3.71167865564,13.077,23.8944884726,0.0,21.0077,2.88678847263
 11/04  22:00:00,27.0961098885,2.18627968157,3.57624648351,0.0,3.71167865564,13.077,20.3178558222,0.0,18.0066,2.31125582222
 11/04  23:00:00,27.6700741635,2.18627968157,2.99566274617,0.0,3.71167865564,13.077,4.73932816575,0.0,3.0011,1.73822816575
 11/04  24:00:00,16.0815491722,2.18627968157,1.78073279302,0.0,1.85583932782,5.577,4.16612958651,0.0,3.0011,1.16502958651
 11/05  01:00:00,9.97453555908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.99139446057,0.0,0.0,0.0,0.618613109274,5.0,3.59315036007,0.0,3.0011,0.592050360067
 11/05  03:00:00,10.0002798048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,10.196102035,0.0,0.0,0.0,0.618613109274,5.0,3.59315629678,0.0,3.0011,0.592056296778
 11/05  05:00:00,15.7565414128,2.18627968157,1.53408894314,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/05  06:00:00,30.8798740644,2.18627968157,2.1783872794,0.0,3.71167865564,18.077,14.6698273888,0.0,13.50495,1.1648773888
 11/05  07:00:00,30.4633036344,2.18627968157,3.09885481727,0.0,3.71167865564,18.077,22.1724937185,0.0,21.0077,1.16479371851
 11/05  08:00:00,23.7972232271,2.18627968157,2.69709546078,0.0,3.71167865564,13.077,15.5979533965,0.0,15.0055,0.592453396456
 11/05  09:00:00,24.3718405729,2.18627968157,3.26320245411,0.0,3.71167865564,13.077,16.1704463583,0.0,15.0055,1.16494635832
 11/05  10:00:00,30.8128291779,2.18627968157,4.69887404377,0.0,3.71167865564,18.077,35.8989398999,0.0,33.0121,2.88683989988
 11/05  11:00:00,33.0073189435,2.18627968157,5.79554427428,0.0,3.71167865564,18.077,42.8282245269,0.0,40.51485,2.31337452686
 11/05  12:00:00,32.7746764761,2.18627968157,6.34325098904,0.0,3.71167865564,18.077,38.3255995721,0.0,36.0132,2.31239957212
 11/05  13:00:00,32.1691829507,2.18627968157,6.05604530557,0.0,3.71167865564,18.077,33.8236867928,0.0,31.51155,2.31213679279
 11/05  14:00:00,26.4256859541,2.18627968157,5.31242430145,0.0,3.71167865564,13.077,22.7462840822,0.0,21.0077,1.73858408219
 11/05  15:00:00,25.8996214346,2.18627968157,4.78604935037,0.0,3.71167865564,13.077,21.2455825756,0.0,19.50715,1.73843257559
 11/05  16:00:00,25.937175031,2.18627968157,4.82360616305,0.0,3.71167865564,13.077,24.2467524532,0.0,22.50825,1.73850245316
 11/05  17:00:00,31.7611575373,2.18627968157,5.6469956358,0.0,3.71167865564,18.077,27.8218337131,0.0,25.50935,2.31248371315
 11/05  18:00:00,32.1889214544,2.18627968157,5.45129367659,0.0,3.71167865564,18.077,28.396178429,0.0,25.50935,2.88682842896
 11/05  19:00:00,33.7650883296,2.18627968157,4.9779456358,0.0,3.71167865564,18.077,27.8227661122,0.0,25.50935,2.31341611223
 11/05  20:00:00,27.938192047,2.18627968157,4.18463195885,0.0,3.71167865564,13.077,24.8206903733,0.0,22.50825,2.31244037326
 11/05  21:00:00,27.6002964324,2.18627968157,3.94292424114,0.0,3.71167865564,13.077,23.8940129134,0.0,21.0077,2.88631291343
 11/05  22:00:00,26.9908936379,2.18627968157,3.47066243241,0.0,3.71167865564,13.077,20.3182275109,0.0,18.0066,2.31162751088
 11/05  23:00:00,27.3912459811,2.18627968157,2.7178923031,0.0,3.71167865564,13.077,4.16631187206,0.0,3.0011,1.16521187206
 11/05  24:00:00,15.9591922684,2.18627968157,1.66174964154,0.0,1.85583932782,5.577,4.73898328663,0.0,3.0011,1.73788328663
 11/06  01:00:00,15.5946612992,2.18627968157,1.5605237329,0.0,1.85583932782,5.577,4.16607163389,0.0,3.0011,1.16497163389
 11/06  02:00:00,9.96888810389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.98729513399,0.0,0.0,0.0,0.618613109274,5.0,3.59317311756,0.0,3.0011,0.592073117564
 11/06  04:00:00,9.99836680812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,10.1930853562,0.0,0.0,0.0,0.618613109274,5.0,3.59317901929,0.0,3.0011,0.592079019292
 11/06  06:00:00,15.8730051611,2.18627968157,1.64940104687,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/06  07:00:00,29.7865998865,2.18627968157,2.34601917534,0.0,3.71167865564,18.077,14.6698391197,0.0,13.50495,1.16488911974
 11/06  08:00:00,29.7596091275,2.18627968157,3.65934323272,0.0,3.71167865564,18.077,23.8955668171,0.0,21.0077,2.88786681711
 11/06  09:00:00,25.0644613344,2.18627968157,3.95572114655,0.0,3.71167865564,13.077,17.893023362,0.0,15.0055,2.88752336198
 11/06  10:00:00,25.5262725045,2.18627968157,4.41222796608,0.0,3.71167865564,13.077,17.8918275377,0.0,15.0055,2.88632753766
 11/06  11:00:00,31.8499805282,2.18627968157,5.72708533937,0.0,3.71167865564,18.077,35.3245471526,0.0,33.0121,2.31244715263
 11/06  12:00:00,34.196264443,2.18627968157,6.97127066757,0.0,3.71167865564,18.077,42.8277419076,0.0,40.51485,2.3128919076
 11/06  13:00:00,34.4060683174,2.18627968157,7.9566736525,0.0,3.71167865564,18.077,38.3254320186,0.0,36.0132,2.31223201863
 11/06  14:00:00,34.1802503857,2.18627968157,8.05300848966,0.0,3.71167865564,18.077,33.2498427042,0.0,31.51155,1.73829270418
 11/06  15:00:00,27.4991458676,2.18627968157,6.37400743368,0.0,3.71167865564,13.077,22.7461947208,0.0,21.0077,1.73849472082
 11/06  16:00:00,26.2625306613,2.18627968157,5.14063078483,0.0,3.71167865564,13.077,21.2456598722,0.0,19.50715,1.73850987217
 11/06  17:00:00,25.7434799846,2.18627968157,4.62737387011,0.0,3.71167865564,13.077,24.2468197968,0.0,22.50825,1.73856979677
 11/06  18:00:00,32.2035650939,2.18627968157,5.45772808818,0.0,3.71167865564,18.077,27.8218890405,0.0,25.50935,2.31253904049
 11/06  19:00:00,33.8225043116,2.18627968157,5.18857055561,0.0,3.71167865564,18.077,28.3968031145,0.0,25.50935,2.88745311447
 11/06  20:00:00,33.9470602427,2.18627968157,5.16464773915,0.0,3.71167865564,18.077,28.9707334741,0.0,25.50935,3.46138347407
 11/06  21:00:00,28.0545159867,2.18627968157,4.29843122378,0.0,3.71167865564,13.077,25.3946372591,0.0,22.50825,2.88638725906
 11/06  22:00:00,27.5823115535,2.18627968157,3.92489517565,0.0,3.71167865564,13.077,23.8945380753,0.0,21.0077,2.88683807529
 11/06  23:00:00,26.9895041962,2.18627968157,3.46922206767,0.0,3.71167865564,13.077,20.3185115501,0.0,18.0066,2.31191155011
 11/06  24:00:00,27.2919813813,2.18627968157,2.61978387858,0.0,3.71167865564,13.077,4.73881030226,0.0,3.0011,1.73771030226
 11/07  01:00:00,15.7810862455,2.18627968157,1.49614231753,0.0,1.85583932782,5.577,4.16606097244,0.0,3.0011,1.16496097244
 11/07  02:00:00,9.96239706683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.97933988325,0.0,0.0,0.0,0.618613109274,5.0,3.59316756638,0.0,3.0011,0.592067566382
 11/07  04:00:00,9.98748151312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.8455815562,0.0,0.0,0.0,0.618613109274,5.0,3.59317347693,0.0,3.0011,0.592073476933
 11/07  06:00:00,16.0992822961,2.18627968157,1.22777502989,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/07  07:00:00,29.6695074184,2.18627968157,1.93609776462,0.0,3.71167865564,18.077,14.6698311241,0.0,13.50495,1.16488112415
 11/07  08:00:00,28.6488868675,2.18627968157,2.56321300453,0.0,3.71167865564,18.077,23.8953302578,0.0,21.0077,2.88763025776
 11/07  09:00:00,24.2695531361,2.18627968157,3.16656205683,0.0,3.71167865564,13.077,17.893064241,0.0,15.0055,2.88756424102
 11/07  10:00:00,24.9357768816,2.18627968157,3.82233153761,0.0,3.71167865564,13.077,17.8918350105,0.0,15.0055,2.88633501045
 11/07  11:00:00,31.3225558762,2.18627968157,5.20834962025,0.0,3.71167865564,18.077,35.3245856787,0.0,33.0121,2.31248567873
 11/07  12:00:00,33.5491892792,2.18627968157,6.33741461019,0.0,3.71167865564,18.077,42.8277032113,0.0,40.51485,2.31285321133
 11/07  13:00:00,33.9057999625,2.18627968157,7.46417425263,0.0,3.71167865564,18.077,38.3252848606,0.0,36.0132,2.31208486064
 11/07  14:00:00,33.6090817532,2.18627968157,7.48641805495,0.0,3.71167865564,18.077,33.2504876405,0.0,31.51155,1.73893764048
 11/07  15:00:00,27.2616285923,2.18627968157,6.14546980216,0.0,3.71167865564,13.077,22.7457369674,0.0,21.0077,1.73803696736
 11/07  16:00:00,25.6161570046,2.18627968157,4.51086469985,0.0,3.71167865564,13.077,21.2456016037,0.0,19.50715,1.73845160373
 11/07  17:00:00,25.000908017,2.18627968157,3.90122449399,0.0,3.71167865564,13.077,24.2468047149,0.0,22.50825,1.73855471492
 11/07  18:00:00,31.6326809812,2.18627968157,4.90053726748,0.0,3.71167865564,18.077,27.8218221557,0.0,25.50935,2.31247215573
 11/07  19:00:00,33.6245408167,2.18627968157,4.99569361288,0.0,3.71167865564,18.077,28.396496153,0.0,25.50935,2.88714615302
 11/07  20:00:00,33.3418667101,2.18627968157,4.75893485755,0.0,3.71167865564,18.077,28.970671172,0.0,25.50935,3.46132117202
 11/07  21:00:00,27.3672392772,2.18627968157,3.80038186497,0.0,3.71167865564,13.077,25.3948815925,0.0,22.50825,2.88663159247
 11/07  22:00:00,27.0565381183,2.18627968157,3.54372202766,0.0,3.71167865564,13.077,23.8941968779,0.0,21.0077,2.88649687794
 11/07  23:00:00,26.5606238371,2.18627968157,3.04742542305,0.0,3.71167865564,13.077,20.3187414887,0.0,18.0066,2.31214148874
 11/07  24:00:00,27.0357404401,2.18627968157,2.37119431482,0.0,3.71167865564,13.077,4.7389862119,0.0,3.0011,1.7378862119
 11/08  01:00:00,15.767911233,2.18627968157,1.48641738226,0.0,1.85583932782,5.577,4.16618087288,0.0,3.0011,1.16508087288
 11/08  02:00:00,9.96335973568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.98148164418,0.0,0.0,0.0,0.618613109274,5.0,3.59317474979,0.0,3.0011,0.592074749789
 11/08  04:00:00,9.99181547907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,10.1902627208,0.0,0.0,0.0,0.618613109274,5.0,3.59318064774,0.0,3.0011,0.592080647735
 11/08  06:00:00,15.6615662983,2.18627968157,1.44807035603,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/08  07:00:00,29.7832932973,2.18627968157,2.35692767923,0.0,3.71167865564,18.077,14.669885307,0.0,13.50495,1.16493530703
 11/08  08:00:00,29.8081286476,2.18627968157,3.71145295073,0.0,3.71167865564,18.077,23.8953545876,0.0,21.0077,2.88765458762
 11/08  09:00:00,25.1450085567,2.18627968157,4.035320379,0.0,3.71167865564,13.077,18.4664874807,0.0,15.0055,3.4609874807
 11/08  10:00:00,25.3755045011,2.18627968157,4.26071132106,0.0,3.71167865564,13.077,17.318046942,0.0,15.0055,2.31254694202
 11/08  11:00:00,31.6000257969,2.18627968157,5.4845936464,0.0,3.71167865564,18.077,35.3242741804,0.0,33.0121,2.31217418042
 11/08  12:00:00,33.7911773784,2.18627968157,6.57940270937,0.0,3.71167865564,18.077,42.8275480507,0.0,40.51485,2.31269805072
 11/08  13:00:00,34.6556630947,2.18627968157,8.21319778255,0.0,3.71167865564,18.077,38.3257338908,0.0,36.0132,2.31253389082
 11/08  14:00:00,34.4514668927,2.18627968157,8.32355561039,0.0,3.71167865564,18.077,33.2499712462,0.0,31.51155,1.73842124622
 11/08  15:00:00,28.046918546,2.18627968157,6.91935034637,0.0,3.71167865564,13.077,22.7460078386,0.0,21.0077,1.73830783858
 11/08  16:00:00,26.875926402,2.18627968157,5.75649222906,0.0,3.71167865564,13.077,21.8184029259,0.0,19.50715,2.31125292589
 11/08  17:00:00,26.5939796707,2.18627968157,5.47932938916,0.0,3.71167865564,13.077,24.2468706846,0.0,22.50825,1.73862068458
 11/08  18:00:00,33.2670603723,2.18627968157,6.51998843324,0.0,3.71167865564,18.077,27.2487348389,0.0,25.50935,1.73938483886
 11/08  19:00:00,35.2038324974,2.18627968157,6.56008418803,0.0,3.71167865564,18.077,28.9701138111,0.0,25.50935,3.46076381109
 11/08  20:00:00,35.3355933851,2.18627968157,6.49846621535,0.0,3.71167865564,18.077,28.3969225146,0.0,25.50935,2.88757251461
 11/08  21:00:00,28.9691363155,2.18627968157,5.17437425109,0.0,3.71167865564,13.077,25.3943282311,0.0,22.50825,2.88607823111
 11/08  22:00:00,28.2863173681,2.18627968157,4.62146995688,0.0,3.71167865564,13.077,23.8942578571,0.0,21.0077,2.88655785714
 11/08  23:00:00,27.4646726414,2.18627968157,3.93749336515,0.0,3.71167865564,13.077,20.3192320914,0.0,18.0066,2.31263209136
 11/08  24:00:00,27.5469464251,2.18627968157,2.87050327345,0.0,3.71167865564,13.077,4.73905161338,0.0,3.0011,1.73795161338
 11/09  01:00:00,16.2699525176,2.18627968157,1.96069734208,0.0,1.85583932782,5.577,4.16592340522,0.0,3.0011,1.16482340522
 11/09  02:00:00,9.98527289765,0.0,0.0,0.0,0.618613109274,5.0,3.59319416924,0.0,3.0011,0.592094169242
 11/09  03:00:00,9.99601655231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  04:00:00,10.0050405022,0.0,0.0,0.0,0.618613109274,5.0,3.59314834077,0.0,3.0011,0.59204834077
 11/09  05:00:00,10.1983332872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,15.8922019556,2.18627968157,1.66617145266,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/09  07:00:00,29.9347191858,2.18627968157,2.49124440679,0.0,3.71167865564,18.077,14.6697982654,0.0,13.50495,1.16484826541
 11/09  08:00:00,29.5151537847,2.18627968157,3.42316989473,0.0,3.71167865564,18.077,24.4692211419,0.0,21.0077,3.46152114194
 11/09  09:00:00,24.707199135,2.18627968157,3.60305133648,0.0,3.71167865564,13.077,17.8929726779,0.0,15.0055,2.88747267786
 11/09  10:00:00,25.2038720265,2.18627968157,4.09013838214,0.0,3.71167865564,13.077,17.3185700718,0.0,15.0055,2.3130700718
 11/09  11:00:00,31.6094095524,2.18627968157,5.48694885101,0.0,3.71167865564,18.077,35.3245908473,0.0,33.0121,2.31249084728
 11/09  12:00:00,34.1228058015,2.18627968157,6.89666241774,0.0,3.71167865564,18.077,42.8278330752,0.0,40.51485,2.31298307519
 11/09  13:00:00,34.0941755575,2.18627968157,7.64403293575,0.0,3.71167865564,18.077,38.3256843132,0.0,36.0132,2.31248431318
 11/09  14:00:00,33.0705801597,2.18627968157,6.95275517246,0.0,3.71167865564,18.077,33.8232240048,0.0,31.51155,2.31167400476
 11/09  15:00:00,26.2478334929,2.18627968157,5.13668061951,0.0,3.71167865564,13.077,22.7459465789,0.0,21.0077,1.73824657894
 11/09  16:00:00,25.5478259192,2.18627968157,4.43870623383,0.0,3.71167865564,13.077,21.2456193014,0.0,19.50715,1.73846930138
 11/09  17:00:00,25.3391041925,2.18627968157,4.23428295927,0.0,3.71167865564,13.077,24.2467852125,0.0,22.50825,1.73853521247
 11/09  18:00:00,31.6302208186,2.18627968157,4.8973848476,0.0,3.71167865564,18.077,27.8217333093,0.0,25.50935,2.3123833093
 11/09  19:00:00,32.8771400223,2.18627968157,4.26401900955,0.0,3.71167865564,18.077,28.3967045693,0.0,25.50935,2.88735456933
 11/09  20:00:00,32.7451042178,2.18627968157,4.00092765009,0.0,3.71167865564,18.077,28.9708532282,0.0,25.50935,3.4615032282
 11/09  21:00:00,27.0385293606,2.18627968157,3.30480254651,0.0,3.71167865564,13.077,24.8212814143,0.0,22.50825,2.31303141435
 11/09  22:00:00,26.6892473246,2.18627968157,3.04987568476,0.0,3.71167865564,13.077,23.8944758985,0.0,21.0077,2.88677589851
 11/09  23:00:00,26.100550446,2.18627968157,2.59591814367,0.0,3.71167865564,13.077,20.891835787,0.0,18.0066,2.88523578695
 11/09  24:00:00,26.6096991355,2.18627968157,1.95473581143,0.0,3.71167865564,13.077,4.1664055002,0.0,3.0011,1.1653055002
 11/10  01:00:00,15.4911734928,2.18627968157,1.2228451937,0.0,1.85583932782,5.577,4.73870190173,0.0,3.0011,1.73760190173
 11/10  02:00:00,9.95212540549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.97037994226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.98052513362,0.0,0.0,0.0,0.618613109274,5.0,3.59317665302,0.0,3.0011,0.59207665302
 11/10  05:00:00,10.8418251704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,16.0797885927,2.18627968157,1.20882164542,0.0,1.85583932782,5.577,5.09373254757,0.0,4.50165,0.59208254757
 11/10  07:00:00,29.6694373781,2.18627968157,1.93657446054,0.0,3.71167865564,18.077,14.6696501261,0.0,13.50495,1.16470012609
 11/10  08:00:00,29.2388352408,2.18627968157,3.1441876211,0.0,3.71167865564,18.077,23.8956889671,0.0,21.0077,2.88798896706
 11/10  09:00:00,24.4637081076,2.18627968157,3.36345140841,0.0,3.71167865564,13.077,17.8931861111,0.0,15.0055,2.88768611105
 11/10  10:00:00,24.9280065979,2.18627968157,3.81922843616,0.0,3.71167865564,13.077,17.8917744007,0.0,15.0055,2.88627440069
 11/10  11:00:00,30.9026041149,2.18627968157,4.78890947365,0.0,3.71167865564,18.077,35.3233807905,0.0,33.0121,2.31128079051
 11/10  12:00:00,32.3079003438,2.18627968157,5.11955941633,0.0,3.71167865564,18.077,42.8265445975,0.0,40.51485,2.31169459747
 11/10  13:00:00,32.6855390106,2.18627968157,6.27104751515,0.0,3.71167865564,18.077,38.3254372858,0.0,36.0132,2.31223728579
 11/10  14:00:00,33.0625747733,2.18627968157,6.94920963323,0.0,3.71167865564,18.077,33.2504589756,0.0,31.51155,1.73890897557
 11/10  15:00:00,26.3760074017,2.18627968157,5.26257410311,0.0,3.71167865564,13.077,22.7460849558,0.0,21.0077,1.7383849558
 11/10  16:00:00,25.6518074367,2.18627968157,4.53918045638,0.0,3.71167865564,13.077,21.2454031203,0.0,19.50715,1.73825312029
 11/10  17:00:00,24.9497940631,2.18627968157,3.85438016962,0.0,3.71167865564,13.077,24.2468393314,0.0,22.50825,1.73858933136
 11/10  18:00:00,30.9419215306,2.18627968157,4.22370516364,0.0,3.71167865564,18.077,27.8218739176,0.0,25.50935,2.31252391761
 11/10  19:00:00,32.9227806263,2.18627968157,4.3079175754,0.0,3.71167865564,18.077,28.3966086188,0.0,25.50935,2.88725861879
 11/10  20:00:00,32.7269843403,2.18627968157,4.15738857015,0.0,3.71167865564,18.077,28.9706522728,0.0,25.50935,3.46130227278
 11/10  21:00:00,26.8696634017,2.18627968157,3.31081801744,0.0,3.71167865564,13.077,25.3946413738,0.0,22.50825,2.88639137382
 11/10  22:00:00,26.7151254152,2.18627968157,3.20773214911,0.0,3.71167865564,13.077,23.8945878793,0.0,21.0077,2.88688787934
 11/10  23:00:00,26.3106431786,2.18627968157,2.80112815348,0.0,3.71167865564,13.077,20.3190983741,0.0,18.0066,2.31249837408
 11/10  24:00:00,26.8399203769,2.18627968157,2.17904068089,0.0,3.71167865564,13.077,4.7389643747,0.0,3.0011,1.7378643747
 11/11  01:00:00,15.6361779317,2.18627968157,1.35904869593,0.0,1.85583932782,5.577,4.73887149256,0.0,3.0011,1.73777149256
 11/11  02:00:00,9.95854855803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  03:00:00,9.97594995489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.98474895527,0.0,0.0,0.0,0.618613109274,5.0,3.59316562564,0.0,3.0011,0.592065625636
 11/11  05:00:00,10.166458594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,15.2641177891,2.18627968157,1.06858724024,0.0,1.85583932782,5.577,5.09372153771,0.0,4.50165,0.592071537705
 11/11  07:00:00,29.3633519744,2.18627968157,1.9425417113,0.0,3.71167865564,18.077,14.6696313343,0.0,13.50495,1.16468133432
 11/11  08:00:00,28.9791477066,2.18627968157,2.88380611809,0.0,3.71167865564,18.077,21.6001559437,0.0,21.0077,0.592455943716
 11/11  09:00:00,24.5445550812,2.18627968157,3.43595935094,0.0,3.71167865564,13.077,16.1704812941,0.0,15.0055,1.16498129406
 11/11  10:00:00,25.0361435352,2.18627968157,3.92276440594,0.0,3.71167865564,13.077,16.1704559658,0.0,15.0055,1.16495596578
 11/11  11:00:00,30.9592548067,2.18627968157,4.8457365951,0.0,3.71167865564,18.077,35.8986360193,0.0,33.0121,2.88653601934
 11/11  12:00:00,33.2758539405,2.18627968157,6.06407927121,0.0,3.71167865564,18.077,42.8284362949,0.0,40.51485,2.31358629495
 11/11  13:00:00,33.4853200504,2.18627968157,7.04373457741,0.0,3.71167865564,18.077,38.3254474204,0.0,36.0132,2.31224742036
 11/11  14:00:00,32.7131218918,2.18627968157,6.59507109004,0.0,3.71167865564,18.077,33.8238787261,0.0,31.51155,2.31232872609
 11/11  15:00:00,25.9685577605,2.18627968157,4.86372665443,0.0,3.71167865564,13.077,22.7463352783,0.0,21.0077,1.73863527828
 11/11  16:00:00,25.880660854,2.18627968157,4.77215629289,0.0,3.71167865564,13.077,21.2453791947,0.0,19.50715,1.73822919472
 11/11  17:00:00,26.1960779571,2.18627968157,5.08281546389,0.0,3.71167865564,13.077,24.2467156033,0.0,22.50825,1.73846560327
 11/11  18:00:00,31.7788347176,2.18627968157,5.04122711691,0.0,3.71167865564,18.077,27.8218858526,0.0,25.50935,2.31253585261
 11/11  19:00:00,33.689013307,2.18627968157,5.06011316168,0.0,3.71167865564,18.077,28.3961838366,0.0,25.50935,2.88683383665
 11/11  20:00:00,33.7742047149,2.18627968157,4.99550765988,0.0,3.71167865564,18.077,28.3960234593,0.0,25.50935,2.88667345926
 11/11  21:00:00,27.691121262,2.18627968157,3.94614442132,0.0,3.71167865564,13.077,24.8202019281,0.0,22.50825,2.31195192808
 11/11  22:00:00,27.6728951413,2.18627968157,4.01568969167,0.0,3.71167865564,13.077,23.3205101058,0.0,21.0077,2.31281010582
 11/11  23:00:00,27.1370984924,2.18627968157,3.61365549352,0.0,3.71167865564,13.077,20.3188850252,0.0,18.0066,2.31228502525
 11/11  24:00:00,27.4184565091,2.18627968157,2.74502896368,0.0,3.71167865564,13.077,4.16615109097,0.0,3.0011,1.16505109097
 11/12  01:00:00,16.1786769854,2.18627968157,1.87043128488,0.0,1.85583932782,5.577,4.73908599917,0.0,3.0011,1.73798599917
 11/12  02:00:00,9.98009232303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  03:00:00,9.98264571266,0.0,0.0,0.0,0.618613109274,5.0,3.59317918596,0.0,3.0011,0.592079185958
 11/12  04:00:00,9.98671400317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  05:00:00,10.179422338,0.0,0.0,0.0,0.618613109274,5.0,3.59318507805,0.0,3.0011,0.592085078048
 11/12  06:00:00,15.4499246031,2.18627968157,1.24516896779,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/12  07:00:00,29.4311492264,2.18627968157,2.00982293758,0.0,3.71167865564,18.077,14.6697385048,0.0,13.50495,1.16478850475
 11/12  08:00:00,29.2847921695,2.18627968157,3.18957343224,0.0,3.71167865564,18.077,22.1726744407,0.0,21.0077,1.16497444069
 11/12  09:00:00,24.9126651442,2.18627968157,3.80384323318,0.0,3.71167865564,13.077,16.170451043,0.0,15.0055,1.16495104296
 11/12  10:00:00,25.6289008013,2.18627968157,4.51467231939,0.0,3.71167865564,13.077,15.5979793657,0.0,15.0055,0.592479365687
 11/12  11:00:00,32.1673353703,2.18627968157,6.04439984564,0.0,3.71167865564,18.077,35.8990954483,0.0,33.0121,2.88699544832
 11/12  12:00:00,34.6281268012,2.18627968157,7.40313302558,0.0,3.71167865564,18.077,43.4016847011,0.0,40.51485,2.8868347011
 11/12  13:00:00,34.3411828097,2.18627968157,7.89084474662,0.0,3.71167865564,18.077,38.3247423495,0.0,36.0132,2.31154234946
 11/12  14:00:00,33.8929174633,2.18627968157,7.76599875367,0.0,3.71167865564,18.077,33.8226909892,0.0,31.51155,2.31114098916
 11/12  15:00:00,27.2458200711,2.18627968157,6.13074970599,0.0,3.71167865564,13.077,22.7462694978,0.0,21.0077,1.73856949777
 11/12  16:00:00,26.9352387616,2.18627968157,5.8166449177,0.0,3.71167865564,13.077,21.2457830709,0.0,19.50715,1.73863307094
 11/12  17:00:00,27.1286830041,2.18627968157,6.00328102958,0.0,3.71167865564,13.077,24.2468769254,0.0,22.50825,1.73862692539
 11/12  18:00:00,32.8948149146,2.18627968157,6.14707258182,0.0,3.71167865564,18.077,27.8218769864,0.0,25.50935,2.31252698641
 11/12  19:00:00,34.3521688292,2.18627968157,5.72186835462,0.0,3.71167865564,18.077,27.8228637727,0.0,25.50935,2.31351377267
 11/12  20:00:00,34.1512641925,2.18627968157,5.35324753056,0.0,3.71167865564,18.077,28.3960259394,0.0,25.50935,2.88667593942
 11/12  21:00:00,28.5307270808,2.18627968157,4.77266752304,0.0,3.71167865564,13.077,24.820342728,0.0,22.50825,2.312092728
 11/12  22:00:00,28.3198475079,2.18627968157,4.65467341217,0.0,3.71167865564,13.077,23.893720834,0.0,21.0077,2.88602083396
 11/12  23:00:00,27.1956746755,2.18627968157,3.67495479987,0.0,3.71167865564,13.077,20.3183202669,0.0,18.0066,2.31172026686
 11/12  24:00:00,27.0974596665,2.18627968157,2.44109837167,0.0,3.71167865564,13.077,4.16627055858,0.0,3.0011,1.16517055858
 11/13  01:00:00,15.2155515397,2.18627968157,0.961896633212,0.0,1.85583932782,5.577,4.16618802988,0.0,3.0011,1.16508802988
 11/13  02:00:00,9.93629768206,0.0,0.0,0.0,0.618613109274,5.0,3.59314702028,0.0,3.0011,0.592047020277
 11/13  03:00:00,9.94651281354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.94851908699,0.0,0.0,0.0,0.618613109274,5.0,3.59317884805,0.0,3.0011,0.59207884805
 11/13  05:00:00,10.1273428562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,14.1450551258,2.18627968157,0.0,0.0,1.85583932782,5.577,4.5680739235,0.0464239234952,4.50165,0.02
 11/13  07:00:00,28.3686570754,2.18627968157,1.00862525999,0.0,3.71167865564,18.077,14.6698166019,0.0,13.50495,1.16486660194
 11/13  08:00:00,28.508884945,2.18627968157,2.45501290807,0.0,3.71167865564,18.077,24.4694208085,0.0,21.0077,3.4617208085
 11/13  09:00:00,24.7876825016,2.18627968157,3.69266531972,0.0,3.71167865564,13.077,17.8932192821,0.0,15.0055,2.88771928209
 11/13  10:00:00,26.2797311251,2.18627968157,5.15615445717,0.0,3.71167865564,13.077,17.3186092798,0.0,15.0055,2.31310927984
 11/13  11:00:00,32.4652239383,2.18627968157,6.33652039395,0.0,3.71167865564,18.077,35.3245096835,0.0,33.0121,2.31240968353
 11/13  12:00:00,34.7187034754,2.18627968157,7.49370970002,0.0,3.71167865564,18.077,43.4005488857,0.0,40.51485,2.88569888571
 11/13  13:00:00,35.0129101368,2.18627968157,8.56251193833,0.0,3.71167865564,18.077,38.3256146127,0.0,36.0132,2.31241461268
 11/13  14:00:00,34.3577905222,2.18627968157,8.22991495813,0.0,3.71167865564,18.077,33.2503840691,0.0,31.51155,1.7388340691
 11/13  15:00:00,26.7674221409,2.18627968157,5.65746440239,0.0,3.71167865564,13.077,22.7461797089,0.0,21.0077,1.73847970888
 11/13  16:00:00,25.8988888734,2.18627968157,4.79049264898,0.0,3.71167865564,13.077,21.2456113416,0.0,19.50715,1.73846134158
 11/13  17:00:00,25.9833221134,2.18627968157,4.8703161995,0.0,3.71167865564,13.077,24.2468714895,0.0,22.50825,1.73862148947
 11/13  18:00:00,32.1651287515,2.18627968157,5.43617289619,0.0,3.71167865564,18.077,27.821929663,0.0,25.50935,2.31257966302
 11/13  19:00:00,32.4742543265,2.18627968157,3.87532846974,0.0,3.71167865564,18.077,28.3970267455,0.0,25.50935,2.88767674554
 11/13  20:00:00,31.766813387,2.18627968157,3.01104243188,0.0,3.71167865564,18.077,28.9708902766,0.0,25.50935,3.46154027661
 11/13  21:00:00,26.428404253,2.18627968157,2.70844762551,0.0,3.71167865564,13.077,25.3944834415,0.0,22.50825,2.88623344146
 11/13  22:00:00,26.4292955675,2.18627968157,2.79476175993,0.0,3.71167865564,13.077,23.8944979203,0.0,21.0077,2.88679792027
 11/13  23:00:00,25.5359431404,2.18627968157,2.04557379485,0.0,3.71167865564,13.077,20.3190693946,0.0,18.0066,2.31246939456
 11/13  24:00:00,26.4769795584,2.18627968157,1.83686130458,0.0,3.71167865564,13.077,4.73896018036,0.0,3.0011,1.73786018036
 11/14  01:00:00,15.1201730647,2.18627968157,0.872657634304,0.0,1.85583932782,5.577,4.16613225242,0.0,3.0011,1.16503225242
 11/14  02:00:00,9.93297487932,0.0,0.0,0.0,0.618613109274,5.0,3.59317216879,0.0,3.0011,0.592072168785
 11/14  03:00:00,9.95286078827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.96202586539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.7694804072,0.0,0.0,0.0,0.618613109274,5.0,3.59317807202,0.0,3.0011,0.592078072021
 11/14  06:00:00,14.7588375906,2.18627968157,0.0,0.0,1.85583932782,5.577,4.58254470522,0.0608947052236,4.50165,0.02
 11/14  07:00:00,28.9307899341,2.18627968157,1.26597396203,0.0,3.71167865564,18.077,14.6697653748,0.0,13.50495,1.16481537484
 11/14  08:00:00,29.0032647241,2.18627968157,2.93399144765,0.0,3.71167865564,18.077,24.4695880785,0.0,21.0077,3.46188807846
 11/14  09:00:00,24.8614191725,2.18627968157,3.76076413157,0.0,3.71167865564,13.077,17.8932037417,0.0,15.0055,2.88770374174
 11/14  10:00:00,25.6064966355,2.18627968157,4.4911791384,0.0,3.71167865564,13.077,17.3186320908,0.0,15.0055,2.31313209078
 11/14  11:00:00,31.9865660733,2.18627968157,5.86323531988,0.0,3.71167865564,18.077,35.3247640123,0.0,33.0121,2.3126640123
 11/14  12:00:00,34.8273493699,2.18627968157,7.60235559449,0.0,3.71167865564,18.077,43.4007083514,0.0,40.51485,2.88585835137
 11/14  13:00:00,35.0571689815,2.18627968157,8.60781354429,0.0,3.71167865564,18.077,38.3244369703,0.0,36.0132,2.31123697033
 11/14  14:00:00,34.1122553286,2.18627968157,7.99329480734,0.0,3.71167865564,18.077,33.2503875301,0.0,31.51155,1.73883753014
 11/14  15:00:00,27.3161401952,2.18627968157,6.2022764408,0.0,3.71167865564,13.077,22.7457977734,0.0,21.0077,1.73809777338
 11/14  16:00:00,26.7009633821,2.18627968157,5.58583213893,0.0,3.71167865564,13.077,21.2456869457,0.0,19.50715,1.73853694571
 11/14  17:00:00,26.3142486689,2.18627968157,5.1988122373,0.0,3.71167865564,13.077,24.2468837273,0.0,22.50825,1.73863372732
 11/14  18:00:00,32.9078997694,2.18627968157,6.16564176375,0.0,3.71167865564,18.077,27.8218740391,0.0,25.50935,2.31252403915
 11/14  19:00:00,34.811630178,2.18627968157,6.17901810615,0.0,3.71167865564,18.077,28.3966125167,0.0,25.50935,2.88726251675
 11/14  20:00:00,34.7543384905,2.18627968157,6.12369802024,0.0,3.71167865564,18.077,28.9706479383,0.0,25.50935,3.46129793832
 11/14  21:00:00,28.8542909811,2.18627968157,5.23896133836,0.0,3.71167865564,13.077,25.3946048982,0.0,22.50825,2.88635489822
 11/14  22:00:00,28.8191970955,2.18627968157,5.28577041239,0.0,3.71167865564,13.077,23.8946419839,0.0,21.0077,2.88694198389
 11/14  23:00:00,27.7095315375,2.18627968157,4.18096378194,0.0,3.71167865564,13.077,20.3191987537,0.0,18.0066,2.31259875375
 11/14  24:00:00,27.9852224773,2.18627968157,3.29934615814,0.0,3.71167865564,13.077,4.73906143375,0.0,3.0011,1.73796143375
 11/15  01:00:00,16.7334589204,2.18627968157,2.4101093031,0.0,1.85583932782,5.577,4.16594792823,0.0,3.0011,1.16484792823
 11/15  02:00:00,10.0043736037,0.0,0.0,0.0,0.618613109274,5.0,3.59315528623,0.0,3.0011,0.592055286226
 11/15  03:00:00,10.0200404252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,10.0177414885,0.0,0.0,0.0,0.618613109274,5.0,3.59316121632,0.0,3.0011,0.592061216318
