Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  05:00:00,10.1988328832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  06:00:00,16.1085518972,2.18627968157,1.87547216583,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/15  07:00:00,30.8861834312,2.18627968157,2.80841178537,0.0,3.71167865564,18.077,14.6698373638,0.0,13.50495,1.1648873638
 11/15  08:00:00,30.666881913,2.18627968157,4.55629444964,0.0,3.71167865564,18.077,24.4694300028,0.0,21.0077,3.46173000276
 11/15  09:00:00,26.3307932298,2.18627968157,5.20655600961,0.0,3.71167865564,13.077,17.8931293386,0.0,15.0055,2.88762933858
 11/15  10:00:00,26.9744022795,2.18627968157,5.84309448019,0.0,3.71167865564,13.077,17.3186099806,0.0,15.0055,2.31310998063
 11/15  11:00:00,32.7966995181,2.18627968157,6.66652308378,0.0,3.71167865564,18.077,35.3246765924,0.0,33.0121,2.31257659237
 11/15  12:00:00,34.9156124663,2.18627968157,7.69061869092,0.0,3.71167865564,18.077,43.4007579935,0.0,40.51485,2.88590799353
 11/15  13:00:00,35.1497614373,2.18627968157,8.6993533125,0.0,3.71167865564,18.077,38.3257554704,0.0,36.0132,2.31255547043
 11/15  14:00:00,34.7099324175,2.18627968157,8.58185608362,0.0,3.71167865564,18.077,33.2503666615,0.0,31.51155,1.73881666154
 11/15  15:00:00,28.1008001674,2.18627968157,6.97328483063,0.0,3.71167865564,13.077,22.7461681183,0.0,21.0077,1.73846811828
 11/15  16:00:00,26.5929015025,2.18627968157,5.47361418431,0.0,3.71167865564,13.077,21.2457520489,0.0,19.50715,1.73860204892
 11/15  17:00:00,25.9041749757,2.18627968157,4.78990265252,0.0,3.71167865564,13.077,24.2469160714,0.0,22.50825,1.73866607142
 11/15  18:00:00,32.3458469466,2.18627968157,5.59943779095,0.0,3.71167865564,18.077,27.8217453348,0.0,25.50935,2.31239533479
 11/15  19:00:00,34.1992378843,2.18627968157,5.55680800765,0.0,3.71167865564,18.077,28.9697639295,0.0,25.50935,3.46041392949
 11/15  20:00:00,34.2855626385,2.18627968157,5.45280497932,0.0,3.71167865564,18.077,28.3969323477,0.0,25.50935,2.88758234766
 11/15  21:00:00,28.3010518966,2.18627968157,4.52108598791,0.0,3.71167865564,13.077,25.3944641379,0.0,22.50825,2.88621413792
 11/15  22:00:00,27.684009705,2.18627968157,4.02432957193,0.0,3.71167865564,13.077,23.8944752309,0.0,21.0077,2.8867752309
 11/15  23:00:00,26.9740375665,2.18627968157,3.45369602173,0.0,3.71167865564,13.077,20.892880397,0.0,18.0066,2.88628039703
 11/15  24:00:00,27.3878346202,2.18627968157,2.71444861487,0.0,3.71167865564,13.077,4.16623051553,0.0,3.0011,1.16513051553
 11/16  01:00:00,15.7615515812,2.18627968157,1.47530179106,0.0,1.85583932782,5.577,4.16626715307,0.0,3.0011,1.16516715307
 11/16  02:00:00,9.96682284324,0.0,0.0,0.0,0.618613109274,5.0,3.59319038099,0.0,3.0011,0.592090380986
 11/16  03:00:00,9.98146359488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  04:00:00,9.99353093093,0.0,0.0,0.0,0.618613109274,5.0,3.5931519611,0.0,3.0011,0.592051961102
 11/16  05:00:00,10.1843926821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,15.4329329005,2.18627968157,1.22866896181,0.0,1.85583932782,5.577,5.09370789491,0.0,4.50165,0.592057894908
 11/16  07:00:00,30.095546922,2.18627968157,2.04202981266,0.0,3.71167865564,18.077,14.0972583758,0.0,13.50495,0.592308375804
 11/16  08:00:00,29.1906773463,2.18627968157,3.10348184128,0.0,3.71167865564,18.077,24.4691930492,0.0,21.0077,3.46149304917
 11/16  09:00:00,24.413600552,2.18627968157,3.31697986283,0.0,3.71167865564,13.077,17.8932047851,0.0,15.0055,2.88770478509
 11/16  10:00:00,25.1358977147,2.18627968157,4.02613245969,0.0,3.71167865564,13.077,17.891784477,0.0,15.0055,2.88628447704
 11/16  11:00:00,31.8681405399,2.18627968157,5.74475794903,0.0,3.71167865564,18.077,35.3245927073,0.0,33.0121,2.31249270732
 11/16  12:00:00,33.7014059029,2.18627968157,6.48797224484,0.0,3.71167865564,18.077,42.8276799815,0.0,40.51485,2.31282998146
 11/16  13:00:00,33.8913459164,2.18627968157,7.45050784607,0.0,3.71167865564,18.077,38.3257390135,0.0,36.0132,2.31253901351
 11/16  14:00:00,33.9810814986,2.18627968157,7.85429734157,0.0,3.71167865564,18.077,33.2497100553,0.0,31.51155,1.73816005526
 11/16  15:00:00,27.4832964595,2.18627968157,6.35670322426,0.0,3.71167865564,13.077,22.7461902556,0.0,21.0077,1.73849025557
 11/16  16:00:00,26.0272284515,2.18627968157,4.90946653621,0.0,3.71167865564,13.077,21.8185865526,0.0,19.50715,2.31143655261
 11/16  17:00:00,25.8156989987,2.18627968157,4.70305371062,0.0,3.71167865564,13.077,24.2468044214,0.0,22.50825,1.73855442137
 11/16  18:00:00,32.0632683576,2.18627968157,5.32621394436,0.0,3.71167865564,18.077,27.8219341006,0.0,25.50935,2.31258410062
 11/16  19:00:00,33.7198297635,2.18627968157,5.09096331813,0.0,3.71167865564,18.077,28.3967147594,0.0,25.50935,2.8873647594
 11/16  20:00:00,33.7998791291,2.18627968157,5.00935092056,0.0,3.71167865564,18.077,28.3972171752,0.0,25.50935,2.8878671752
 11/16  21:00:00,27.9659132844,2.18627968157,4.21320269431,0.0,3.71167865564,13.077,25.3946425651,0.0,22.50825,2.88639256508
 11/16  22:00:00,27.6278805417,2.18627968157,3.97078365832,0.0,3.71167865564,13.077,24.4680880004,0.0,21.0077,3.46038800041
 11/16  23:00:00,27.0294905477,2.18627968157,3.50936094358,0.0,3.71167865564,13.077,20.3183076777,0.0,18.0066,2.3117076777
 11/16  24:00:00,27.4332216362,2.18627968157,2.76000000325,0.0,3.71167865564,13.077,4.73872349603,0.0,3.0011,1.73762349603
 11/17  01:00:00,15.9173136867,2.18627968157,1.62106372387,0.0,1.85583932782,5.577,4.16603829116,0.0,3.0011,1.16493829116
 11/17  02:00:00,9.9688207783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  03:00:00,9.97760643918,0.0,0.0,0.0,0.618613109274,5.0,3.59315382428,0.0,3.0011,0.592053824278
 11/17  04:00:00,9.98137716585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  05:00:00,10.8412628455,0.0,0.0,0.0,0.618613109274,5.0,3.5931597567,0.0,3.0011,0.592059756699
 11/17  06:00:00,15.9932074197,2.18627968157,1.12638948015,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/17  07:00:00,30.2596922192,2.18627968157,1.89935785012,0.0,3.71167865564,18.077,14.669832293,0.0,13.50495,1.16488229298
 11/17  08:00:00,29.2315560483,2.18627968157,3.13723535615,0.0,3.71167865564,18.077,23.8958910349,0.0,21.0077,2.88819103489
 11/17  09:00:00,24.511531336,2.18627968157,3.40360804448,0.0,3.71167865564,13.077,18.4666858434,0.0,15.0055,3.46118584342
 11/17  10:00:00,25.0106350266,2.18627968157,3.89738644452,0.0,3.71167865564,13.077,17.3186657296,0.0,15.0055,2.31316572957
 11/17  11:00:00,31.6255757795,2.18627968157,5.50311845509,0.0,3.71167865564,18.077,35.3247110611,0.0,33.0121,2.31261106114
 11/17  12:00:00,33.6940479198,2.18627968157,6.48061426174,0.0,3.71167865564,18.077,42.8277680306,0.0,40.51485,2.31291803056
 11/17  13:00:00,33.4740410963,2.18627968157,7.04264013466,0.0,3.71167865564,18.077,38.325677033,0.0,36.0132,2.31247703298
 11/17  14:00:00,32.766487339,2.18627968157,6.65347341722,0.0,3.71167865564,18.077,33.823483793,0.0,31.51155,2.311933793
 11/17  15:00:00,26.2725667812,2.18627968157,5.15948425918,0.0,3.71167865564,13.077,22.7461324023,0.0,21.0077,1.73843240225
 11/17  16:00:00,25.8685984535,2.18627968157,4.75579422437,0.0,3.71167865564,13.077,21.2454409521,0.0,19.50715,1.73829095214
 11/17  17:00:00,25.6972367198,2.18627968157,4.59258391407,0.0,3.71167865564,13.077,24.2467754467,0.0,22.50825,1.73852544671
 11/17  18:00:00,31.570342076,2.18627968157,4.84638736267,0.0,3.71167865564,18.077,27.8219251492,0.0,25.50935,2.31257514922
 11/17  19:00:00,33.1056282998,2.18627968157,4.49031474525,0.0,3.71167865564,18.077,28.3968414374,0.0,25.50935,2.88749143742
 11/17  20:00:00,32.9724211635,2.18627968157,4.40699033379,0.0,3.71167865564,18.077,28.9707354897,0.0,25.50935,3.46138548973
 11/17  21:00:00,27.1343921196,2.18627968157,3.57107923179,0.0,3.71167865564,13.077,25.3944798739,0.0,22.50825,2.8862298739
 11/17  22:00:00,26.8157799678,2.18627968157,3.30655865159,0.0,3.71167865564,13.077,23.8945822946,0.0,21.0077,2.8868822946
 11/17  23:00:00,26.3381966374,2.18627968157,2.82875140994,0.0,3.71167865564,13.077,20.3191927011,0.0,18.0066,2.31259270109
 11/17  24:00:00,26.857822539,2.18627968157,2.19696777352,0.0,3.71167865564,13.077,4.73907362806,0.0,3.0011,1.73797362806
 11/18  01:00:00,15.6530540484,2.18627968157,1.37614906884,0.0,1.85583932782,5.577,4.16609384268,0.0,3.0011,1.16499384268
 11/18  02:00:00,9.95052656733,0.0,0.0,0.0,0.618613109274,5.0,3.59316387266,0.0,3.0011,0.592063872663
 11/18  03:00:00,9.9627321791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.97844888484,0.0,0.0,0.0,0.618613109274,5.0,3.59316978909,0.0,3.0011,0.592069789088
 11/18  05:00:00,10.1763069796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,15.4224600199,2.18627968157,1.21891200698,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/18  07:00:00,29.9301090276,2.18627968157,1.8809094791,0.0,3.71167865564,18.077,14.6698609452,0.0,13.50495,1.16491094523
 11/18  08:00:00,28.5384654523,2.18627968157,2.45357648215,0.0,3.71167865564,18.077,22.1724933618,0.0,21.0077,1.16479336175
 11/18  09:00:00,23.518592519,2.18627968157,2.43533382079,0.0,3.71167865564,13.077,16.1704325695,0.0,15.0055,1.16493256946
 11/18  10:00:00,23.7700090118,2.18627968157,2.6933353892,0.0,3.71167865564,13.077,17.8924169978,0.0,15.0055,2.88691699777
 11/18  11:00:00,30.0035225893,2.18627968157,3.91521097408,0.0,3.71167865564,18.077,35.325202391,0.0,33.0121,2.31310239098
 11/18  12:00:00,33.3159314102,2.18627968157,6.10648610211,0.0,3.71167865564,18.077,43.4018243291,0.0,40.51485,2.8869743291
 11/18  13:00:00,33.6420874519,2.18627968157,7.20006073679,0.0,3.71167865564,18.077,38.9000044729,0.0,36.0132,2.88680447286
 11/18  14:00:00,32.4273758287,2.18627968157,6.30954745603,0.0,3.71167865564,18.077,33.8238972986,0.0,31.51155,2.31234729861
 11/18  15:00:00,26.0706720873,2.18627968157,4.95911431309,0.0,3.71167865564,13.077,23.3200633678,0.0,21.0077,2.31236336785
 11/18  16:00:00,25.5721014664,2.18627968157,4.46264591565,0.0,3.71167865564,13.077,21.8195759727,0.0,19.50715,2.31242597273
 11/18  17:00:00,25.4044991619,2.18627968157,4.29924383065,0.0,3.71167865564,13.077,24.2470534989,0.0,22.50825,1.73880349894
 11/18  18:00:00,31.3463419365,2.18627968157,4.61282571323,0.0,3.71167865564,18.077,27.821875477,0.0,25.50935,2.31252547704
 11/18  19:00:00,33.4379542237,2.18627968157,4.81739854741,0.0,3.71167865564,18.077,28.970405699,0.0,25.50935,3.46105569903
 11/18  20:00:00,33.6453648607,2.18627968157,4.86921472643,0.0,3.71167865564,18.077,28.396404156,0.0,25.50935,2.88705415603
 11/18  21:00:00,27.6752812341,2.18627968157,3.9302673675,0.0,3.71167865564,13.077,25.3952147582,0.0,22.50825,2.8869647582
 11/18  22:00:00,27.3786848452,2.18627968157,3.72960839165,0.0,3.71167865564,13.077,23.8944835301,0.0,21.0077,2.88678353015
 11/18  23:00:00,26.815270143,2.18627968157,3.29768458439,0.0,3.71167865564,13.077,20.3182712738,0.0,18.0066,2.31167127377
 11/18  24:00:00,27.2763759381,2.18627968157,2.60728676902,0.0,3.71167865564,13.077,4.73939074867,0.0,3.0011,1.73829074867
 11/19  01:00:00,15.8245455539,2.18627968157,1.53882184158,0.0,1.85583932782,5.577,4.73899255329,0.0,3.0011,1.73789255329
 11/19  02:00:00,9.96396925843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.98118757724,0.0,0.0,0.0,0.618613109274,5.0,3.59315153899,0.0,3.0011,0.59205153899
 11/19  04:00:00,9.98207659697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,10.162501453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,15.118025784,2.18627968157,0.929489028965,0.0,1.85583932782,5.577,5.09374194969,0.0,4.50165,0.592091949687
 11/19  07:00:00,29.9336104747,2.18627968157,1.8936157987,0.0,3.71167865564,18.077,14.6697293046,0.0,13.50495,1.1647793046
 11/19  08:00:00,28.8655689908,2.18627968157,2.78226118707,0.0,3.71167865564,18.077,21.6000081943,0.0,21.0077,0.592308194301
 11/19  09:00:00,24.5900234312,2.18627968157,3.48439960572,0.0,3.71167865564,13.077,16.1704539294,0.0,15.0055,1.16495392942
 11/19  10:00:00,25.5215479804,2.18627968157,4.40623095605,0.0,3.71167865564,13.077,16.1705006756,0.0,15.0055,1.16500067555
 11/19  11:00:00,32.2498153826,2.18627968157,6.12591321066,0.0,3.71167865564,18.077,35.8990698078,0.0,33.0121,2.88696980776
 11/19  12:00:00,34.6016758943,2.18627968157,7.37668211869,0.0,3.71167865564,18.077,43.4018814019,0.0,40.51485,2.88703140186
 11/19  13:00:00,34.4458667768,2.18627968157,7.99646271241,0.0,3.71167865564,18.077,38.325081863,0.0,36.0132,2.31188186303
 11/19  14:00:00,33.8533084021,2.18627968157,7.72529523946,0.0,3.71167865564,18.077,33.8239219119,0.0,31.51155,2.31237191189
 11/19  15:00:00,27.3254307597,2.18627968157,6.19751732425,0.0,3.71167865564,13.077,22.745997507,0.0,21.0077,1.73829750696
 11/19  16:00:00,26.6999236107,2.18627968157,5.58117099774,0.0,3.71167865564,13.077,21.2453812571,0.0,19.50715,1.7382312571
 11/19  17:00:00,26.4210528042,2.18627968157,5.30729939398,0.0,3.71167865564,13.077,24.2469037505,0.0,22.50825,1.73865375047
 11/19  18:00:00,32.5880856998,2.18627968157,5.21881608022,0.0,3.71167865564,18.077,27.8218893515,0.0,25.50935,2.31253935146
 11/19  19:00:00,33.5732967385,2.18627968157,4.95279471047,0.0,3.71167865564,18.077,28.3962274794,0.0,25.50935,2.88687747937
 11/19  20:00:00,33.8965521635,2.18627968157,5.08293730853,0.0,3.71167865564,18.077,27.822650437,0.0,25.50935,2.31330043699
 11/19  21:00:00,28.0510708796,2.18627968157,4.27559453448,0.0,3.71167865564,13.077,24.8207412993,0.0,22.50825,2.31249129932
 11/19  22:00:00,27.7545618067,2.18627968157,4.09570195654,0.0,3.71167865564,13.077,23.8937851831,0.0,21.0077,2.88608518306
 11/19  23:00:00,26.6684991603,2.18627968157,3.152420403,0.0,3.71167865564,13.077,20.3186894903,0.0,18.0066,2.31208949026
 11/19  24:00:00,26.9317075936,2.18627968157,2.26970167702,0.0,3.71167865564,13.077,4.16607572924,0.0,3.0011,1.16497572924
 11/20  01:00:00,15.6854278792,2.18627968157,1.40628490423,0.0,1.85583932782,5.577,4.73866787723,0.0,3.0011,1.73756787723
 11/20  02:00:00,9.95872633423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.97612221416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.98499786926,0.0,0.0,0.0,0.618613109274,5.0,3.59316405412,0.0,3.0011,0.592064054122
 11/20  05:00:00,10.1770169153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,15.1742572047,2.18627968157,0.9827332886,0.0,1.85583932782,5.577,5.09371996869,0.0,4.50165,0.592069968691
 11/20  07:00:00,29.7283936235,2.18627968157,1.69620423717,0.0,3.71167865564,18.077,14.6696527997,0.0,13.50495,1.16470279969
 11/20  08:00:00,28.5445106898,2.18627968157,2.47167489291,0.0,3.71167865564,18.077,23.8953974872,0.0,21.0077,2.88769748723
 11/20  09:00:00,24.4303152381,2.18627968157,3.33101563948,0.0,3.71167865564,13.077,18.4667331661,0.0,15.0055,3.46123316613
 11/20  10:00:00,25.3943850339,2.18627968157,4.28013360239,0.0,3.71167865564,13.077,17.3186694594,0.0,15.0055,2.31316945945
 11/20  11:00:00,31.7961333541,2.18627968157,5.6730937161,0.0,3.71167865564,18.077,35.3247305329,0.0,33.0121,2.31263053286
 11/20  12:00:00,34.3184308286,2.18627968157,7.09228744485,0.0,3.71167865564,18.077,42.8278453848,0.0,40.51485,2.3129953848
 11/20  13:00:00,34.6397803037,2.18627968157,8.18953995968,0.0,3.71167865564,18.077,38.3255817963,0.0,36.0132,2.31238179631
 11/20  14:00:00,34.3768801304,2.18627968157,8.24963622578,0.0,3.71167865564,18.077,33.8233937326,0.0,31.51155,2.31184373263
 11/20  15:00:00,26.9991287994,2.18627968157,5.87981940858,0.0,3.71167865564,13.077,22.7464205795,0.0,21.0077,1.73872057949
 11/20  16:00:00,25.8894520604,2.18627968157,4.77537658182,0.0,3.71167865564,13.077,21.2457982364,0.0,19.50715,1.73864823644
 11/20  17:00:00,25.75786478,2.18627968157,4.64359008342,0.0,3.71167865564,13.077,24.246899268,0.0,22.50825,1.73864926801
 11/20  18:00:00,32.7059991604,2.18627968157,5.33560331757,0.0,3.71167865564,18.077,27.8217926904,0.0,25.50935,2.31244269039
 11/20  19:00:00,33.4222590385,2.18627968157,4.80121157929,0.0,3.71167865564,18.077,28.3968544232,0.0,25.50935,2.88750442316
 11/20  20:00:00,33.5541410542,2.18627968157,4.75866244604,0.0,3.71167865564,18.077,28.9706685467,0.0,25.50935,3.46131854669
 11/20  21:00:00,27.7974636775,2.18627968157,4.05131091965,0.0,3.71167865564,13.077,25.3947411757,0.0,22.50825,2.88649117567
 11/20  22:00:00,27.2532867261,2.18627968157,3.60245429881,0.0,3.71167865564,13.077,23.8952201323,0.0,21.0077,2.8875201323
 11/20  23:00:00,26.5013711313,2.18627968157,2.98756690991,0.0,3.71167865564,13.077,20.8927875403,0.0,18.0066,2.88618754031
 11/20  24:00:00,26.9175176091,2.18627968157,2.26467766867,0.0,3.71167865564,13.077,4.16620961104,0.0,3.0011,1.16510961104
 11/21  01:00:00,15.1064194093,2.18627968157,0.85542011364,0.0,1.85583932782,5.577,4.16626103305,0.0,3.0011,1.16516103305
 11/21  02:00:00,9.92972083687,0.0,0.0,0.0,0.618613109274,5.0,3.59319483781,0.0,3.0011,0.592094837813
 11/21  03:00:00,9.95856785514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.97486176764,0.0,0.0,0.0,0.618613109274,5.0,3.59314901277,0.0,3.0011,0.592049012766
 11/21  05:00:00,10.8319628877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,16.3070629882,2.18627968157,1.42943733141,0.0,1.85583932782,5.577,5.09370495127,0.0,4.50165,0.59205495127
 11/21  07:00:00,30.9932622193,2.18627968157,2.61731432649,0.0,3.71167865564,18.077,14.0972606137,0.0,13.50495,0.592310613669
 11/21  08:00:00,30.1786774488,2.18627968157,4.08104464163,0.0,3.71167865564,18.077,24.4696742613,0.0,21.0077,3.46197426128
 11/21  09:00:00,25.7269739887,2.18627968157,4.60798567544,0.0,3.71167865564,13.077,17.893074949,0.0,15.0055,2.887574949
 11/21  10:00:00,25.933359649,2.18627968157,4.80476383945,0.0,3.71167865564,13.077,17.891305673,0.0,15.0055,2.88580567298
 11/21  11:00:00,32.0017663281,2.18627968157,5.87336012112,0.0,3.71167865564,18.077,35.3246924928,0.0,33.0121,2.31259249278
 11/21  12:00:00,34.3868512315,2.18627968157,7.15041949603,0.0,3.71167865564,18.077,42.8277784346,0.0,40.51485,2.31292843456
 11/21  13:00:00,35.0691760236,2.18627968157,8.60101315119,0.0,3.71167865564,18.077,38.3253916768,0.0,36.0132,2.31219167685
 11/21  14:00:00,35.3858881954,2.18627968157,9.2358115962,0.0,3.71167865564,18.077,33.8233227745,0.0,31.51155,2.31177277451
 11/21  15:00:00,28.5332895094,2.18627968157,7.38678723794,0.0,3.71167865564,13.077,22.7462220493,0.0,21.0077,1.73852204934
 11/21  16:00:00,27.1268008248,2.18627968157,5.99346247921,0.0,3.71167865564,13.077,21.2457392357,0.0,19.50715,1.73858923569
 11/21  17:00:00,27.0217841273,2.18627968157,5.89346355575,0.0,3.71167865564,13.077,24.246845638,0.0,22.50825,1.73859563796
 11/21  18:00:00,34.3879728715,2.18627968157,6.99505843869,0.0,3.71167865564,18.077,27.8219681923,0.0,25.50935,2.31261819233
 11/21  19:00:00,35.1802714117,2.18627968157,6.53975177951,0.0,3.71167865564,18.077,28.3969572929,0.0,25.50935,2.88760729286
 11/21  20:00:00,34.3439430934,2.18627968157,5.72177698978,0.0,3.71167865564,18.077,28.970943616,0.0,25.50935,3.461593616
 11/21  21:00:00,28.1291771337,2.18627968157,4.5176063436,0.0,3.71167865564,13.077,25.3947301004,0.0,22.50825,2.88648010039
 11/21  22:00:00,28.1973004229,2.18627968157,4.667793175,0.0,3.71167865564,13.077,23.8948172232,0.0,21.0077,2.88711722319
 11/21  23:00:00,27.6867795647,2.18627968157,4.15743125972,0.0,3.71167865564,13.077,20.3194341348,0.0,18.0066,2.31283413484
 11/21  24:00:00,27.6949926507,2.18627968157,3.0206708432,0.0,3.71167865564,13.077,4.73927334662,0.0,3.0011,1.73817334662
 11/22  01:00:00,16.0548613524,2.18627968157,1.76321206717,0.0,1.85583932782,5.577,4.16623816076,0.0,3.0011,1.16513816076
 11/22  02:00:00,9.97184733837,0.0,0.0,0.0,0.618613109274,5.0,3.59318353319,0.0,3.0011,0.592083533186
 11/22  03:00:00,9.98043162044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.9815778555,0.0,0.0,0.0,0.618613109274,5.0,3.59318943848,0.0,3.0011,0.592089438477
 11/22  05:00:00,10.1715437939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,15.4945886419,2.18627968157,1.28851383251,0.0,1.85583932782,5.577,5.09374531036,0.0,4.50165,0.592095310356
 11/22  07:00:00,30.3745507475,2.18627968157,2.32738671422,0.0,3.71167865564,18.077,14.0974559498,0.0,13.50495,0.59250594981
 11/22  08:00:00,29.7553480195,2.18627968157,3.6711991981,0.0,3.71167865564,18.077,24.4695798405,0.0,21.0077,3.46187984049
 11/22  09:00:00,24.8666665349,2.18627968157,3.76881065511,0.0,3.71167865564,13.077,17.892932281,0.0,15.0055,2.88743228104
 11/22  10:00:00,26.0884135028,2.18627968157,4.97682082776,0.0,3.71167865564,13.077,17.8919397922,0.0,15.0055,2.88643979222
 11/22  11:00:00,32.615944841,2.18627968157,6.49074458188,0.0,3.71167865564,18.077,35.3239014467,0.0,33.0121,2.31180144672
 11/22  12:00:00,34.8250082274,2.18627968157,7.60001445199,0.0,3.71167865564,18.077,42.8279555912,0.0,40.51485,2.31310559116
 11/22  13:00:00,34.8531367437,2.18627968157,8.41415908605,0.0,3.71167865564,18.077,38.3257057157,0.0,36.0132,2.31250571573
 11/22  14:00:00,34.4865657733,2.18627968157,8.36317363932,0.0,3.71167865564,18.077,33.8235348348,0.0,31.51155,2.31198483483
 11/22  15:00:00,28.1402159124,2.18627968157,7.01169142646,0.0,3.71167865564,13.077,22.7459650022,0.0,21.0077,1.73826500223
 11/22  16:00:00,27.2236741185,2.18627968157,6.10366957778,0.0,3.71167865564,13.077,21.2453674281,0.0,19.50715,1.73821742811
 11/22  17:00:00,26.9764344249,2.18627968157,5.86108080624,0.0,3.71167865564,13.077,24.2469174103,0.0,22.50825,1.73866741031
 11/22  18:00:00,33.8422317662,2.18627968157,6.4707793716,0.0,3.71167865564,18.077,27.821952803,0.0,25.50935,2.312602803
 11/22  19:00:00,34.8966573096,2.18627968157,6.2659150677,0.0,3.71167865564,18.077,28.3968357225,0.0,25.50935,2.8874857225
 11/22  20:00:00,35.0316935898,2.18627968157,6.21069345453,0.0,3.71167865564,18.077,28.9709019816,0.0,25.50935,3.46155198164
 11/22  21:00:00,28.6703966906,2.18627968157,4.87181884812,0.0,3.71167865564,13.077,25.3948033972,0.0,22.50825,2.88655339725
 11/22  22:00:00,27.9997395848,2.18627968157,4.30274638031,0.0,3.71167865564,13.077,23.8943903868,0.0,21.0077,2.88669038676
 11/22  23:00:00,27.4161765968,2.18627968157,3.8916610778,0.0,3.71167865564,13.077,20.8929289598,0.0,18.0066,2.88632895979
 11/22  24:00:00,27.9412804862,2.18627968157,3.2634316048,0.0,3.71167865564,13.077,4.16627258064,0.0,3.0011,1.16517258064
 11/23  01:00:00,16.243069373,2.18627968157,1.9470174431,0.0,1.85583932782,5.577,4.73892567085,0.0,3.0011,1.73782567085
 11/23  02:00:00,9.9761237775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.99342553825,0.0,0.0,0.0,0.618613109274,5.0,3.59317833694,0.0,3.0011,0.592078336935
 11/23  04:00:00,9.99703963653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,10.1798035722,0.0,0.0,0.0,0.618613109274,5.0,3.59318423037,0.0,3.0011,0.592084230374
 11/23  06:00:00,16.021156931,2.18627968157,1.80096141863,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/23  07:00:00,31.0405914143,2.18627968157,2.97344022609,0.0,3.71167865564,18.077,14.6699318287,0.0,13.50495,1.16498182869
 11/23  08:00:00,30.3795865691,2.18627968157,4.27960693806,0.0,3.71167865564,18.077,22.172645951,0.0,21.0077,1.16494595101
 11/23  09:00:00,25.4711631874,2.18627968157,4.36751489204,0.0,3.71167865564,13.077,15.597990762,0.0,15.0055,0.592490762023
 11/23  10:00:00,26.0576894122,2.18627968157,4.9440630579,0.0,3.71167865564,13.077,16.1704946138,0.0,15.0055,1.16499461377
 11/23  11:00:00,32.871092092,2.18627968157,6.74529800497,0.0,3.71167865564,18.077,35.8990157449,0.0,33.0121,2.88691574491
 11/23  12:00:00,34.9482212534,2.18627968157,7.72322747781,0.0,3.71167865564,18.077,43.4016872684,0.0,40.51485,2.88683726841
 11/23  13:00:00,34.349333068,2.18627968157,7.89987216703,0.0,3.71167865564,18.077,38.3255403797,0.0,36.0132,2.31234037967
 11/23  14:00:00,34.5536575993,2.18627968157,8.41681703346,0.0,3.71167865564,18.077,33.8241550456,0.0,31.51155,2.31260504558
 11/23  15:00:00,27.7099856117,2.18627968157,6.58473860537,0.0,3.71167865564,13.077,22.7462731029,0.0,21.0077,1.7385731029
 11/23  16:00:00,26.7832090821,2.18627968157,5.6676389262,0.0,3.71167865564,13.077,21.2456834335,0.0,19.50715,1.73853343347
 11/23  17:00:00,26.8209131534,2.18627968157,5.70540751228,0.0,3.71167865564,13.077,24.246560157,0.0,22.50825,1.73831015703
 11/23  18:00:00,33.6979209041,2.18627968157,6.317783816,0.0,3.71167865564,18.077,27.8221100352,0.0,25.50935,2.31276003524
 11/23  19:00:00,34.8555692394,2.18627968157,6.22775280326,0.0,3.71167865564,18.077,28.3964045028,0.0,25.50935,2.88705450283
 11/23  20:00:00,34.3089682916,2.18627968157,5.50402043298,0.0,3.71167865564,18.077,28.3959017901,0.0,25.50935,2.88655179009
 11/23  21:00:00,28.2435648044,2.18627968157,4.45087756502,0.0,3.71167865564,13.077,24.8199909769,0.0,22.50825,2.31174097688
 11/23  22:00:00,27.8854983934,2.18627968157,4.18838858129,0.0,3.71167865564,13.077,23.8940708445,0.0,21.0077,2.88637084448
 11/23  23:00:00,27.1979698866,2.18627968157,3.64276038614,0.0,3.71167865564,13.077,20.3180480124,0.0,18.0066,2.31144801239
 11/23  24:00:00,27.1642246189,2.18627968157,2.50509930002,0.0,3.71167865564,13.077,4.16628780492,0.0,3.0011,1.16518780492
 11/24  01:00:00,15.8809747137,2.18627968157,1.60357876848,0.0,1.85583932782,5.577,4.16610529884,0.0,3.0011,1.16500529884
 11/24  02:00:00,9.97432922732,0.0,0.0,0.0,0.618613109274,5.0,3.59316970296,0.0,3.0011,0.592069702964
 11/24  03:00:00,9.99179762485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.99587276328,0.0,0.0,0.0,0.618613109274,5.0,3.59317561012,0.0,3.0011,0.592075610118
 11/24  05:00:00,10.8454555188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,16.3430915433,2.18627968157,1.46399551464,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/24  07:00:00,31.0385660389,2.18627968157,2.64968130471,0.0,3.71167865564,18.077,14.6698848678,0.0,13.50495,1.16493486782
 11/24  08:00:00,30.0731764694,2.18627968157,3.97111787665,0.0,3.71167865564,18.077,24.4691087901,0.0,21.0077,3.46140879007
 11/24  09:00:00,25.158782793,2.18627968157,4.04842303594,0.0,3.71167865564,13.077,17.892929151,0.0,15.0055,2.887429151
 11/24  10:00:00,24.8643461574,2.18627968157,3.75736211682,0.0,3.71167865564,13.077,17.8916718723,0.0,15.0055,2.88617187227
 11/24  11:00:00,30.0445565374,2.18627968157,3.95132829776,0.0,3.71167865564,18.077,35.3236792811,0.0,33.0121,2.3115792811
 11/24  12:00:00,32.3900914677,2.18627968157,5.20511978238,0.0,3.71167865564,18.077,42.8270386321,0.0,40.51485,2.31218863207
 11/24  13:00:00,32.8118327866,2.18627968157,6.41695504022,0.0,3.71167865564,18.077,38.3258848352,0.0,36.0132,2.31268483516
 11/24  14:00:00,32.8488477429,2.18627968157,6.75228653552,0.0,3.71167865564,18.077,33.823255722,0.0,31.51155,2.31170572205
 11/24  15:00:00,25.283605407,2.18627968157,4.19702842575,0.0,3.71167865564,13.077,22.7462888969,0.0,21.0077,1.73858889686
 11/24  16:00:00,23.4445353682,2.18627968157,2.37127774151,0.0,3.71167865564,13.077,21.2455856416,0.0,19.50715,1.73843564164
 11/24  17:00:00,22.9870863038,2.18627968157,1.92663472413,0.0,3.71167865564,13.077,24.2468918252,0.0,22.50825,1.7386418252
 11/24  18:00:00,29.268041181,2.18627968157,1.95760723686,0.0,3.71167865564,18.077,27.821890825,0.0,25.50935,2.31254082501
 11/24  19:00:00,29.9696950331,2.18627968157,1.41630417526,0.0,3.71167865564,18.077,28.3969903671,0.0,25.50935,2.88764036707
 11/24  20:00:00,29.4512366061,2.18627968157,0.914636010012,0.0,3.71167865564,18.077,28.9711310271,0.0,25.50935,3.46178102711
 11/24  21:00:00,23.747472444,2.18627968157,0.310620552677,0.0,3.71167865564,13.077,25.3950351335,0.0,22.50825,2.8867851335
 11/24  22:00:00,23.4431172829,2.18627968157,0.0774288269617,0.0,3.71167865564,13.077,23.8943975993,0.0,21.0077,2.88669759929
 11/24  23:00:00,23.3508475384,2.18627968157,0.0,0.0,3.71167865564,13.077,20.892608375,0.0,18.0066,2.88600837503
 11/24  24:00:00,24.4729985891,2.18627968157,0.0,0.0,3.71167865564,13.077,4.18979488782,0.0232786378714,3.0011,1.16541624994
 11/25  01:00:00,14.030675063,2.18627968157,0.0,0.0,1.85583932782,5.577,4.77363069156,0.0349245722565,3.0011,1.73760611931
 11/25  02:00:00,9.76570092374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.7927108728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.79641733414,0.0,0.0,0.0,0.618613109274,5.0,3.59317599299,0.0,3.0011,0.592075992985
 11/25  05:00:00,9.95117519906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.9050941747,2.18627968157,0.0,0.0,1.85583932782,5.577,8.06889323997,2.97516135158,4.50165,0.592081888388
 11/25  07:00:00,27.7858716467,2.18627968157,0.0150858848466,0.0,3.71167865564,18.077,14.6698966977,0.0,13.50495,1.16494669773
 11/25  08:00:00,26.9994863205,2.18627968157,1.01904183667,0.0,3.71167865564,18.077,21.6002006531,0.0,21.0077,0.592500653088
 11/25  09:00:00,23.2113833202,2.18627968157,2.13181080377,0.0,3.71167865564,13.077,16.1704936287,0.0,15.0055,1.16499362873
 11/25  10:00:00,23.9805924886,2.18627968157,2.89712277174,0.0,3.71167865564,13.077,17.8926284928,0.0,15.0055,2.88712849284
 11/25  11:00:00,31.2805584714,2.18627968157,5.16520147033,0.0,3.71167865564,18.077,35.3252575308,0.0,33.0121,2.31315753082
 11/25  12:00:00,34.5935565395,2.18627968157,7.3571248038,0.0,3.71167865564,18.077,43.4020186222,0.0,40.51485,2.88716862218
 11/25  13:00:00,34.5799530937,2.18627968157,8.09593155515,0.0,3.71167865564,18.077,38.90016188,0.0,36.0132,2.88696187995
 11/25  14:00:00,34.0458815858,2.18627968157,7.89595769447,0.0,3.71167865564,18.077,34.3979116068,0.0,31.51155,2.8863616068
 11/25  15:00:00,28.0158821322,2.18627968157,6.87254967721,0.0,3.71167865564,13.077,23.3199744016,0.0,21.0077,2.31227440156
 11/25  16:00:00,27.3359957564,2.18627968157,6.19543688997,0.0,3.71167865564,13.077,21.8192202719,0.0,19.50715,2.3120702719
 11/25  17:00:00,26.6717798186,2.18627968157,5.53975594664,0.0,3.71167865564,13.077,24.2473135324,0.0,22.50825,1.73906353242
 11/25  18:00:00,32.9528628171,2.18627968157,5.56929573375,0.0,3.71167865564,18.077,27.8219513823,0.0,25.50935,2.31260138225
 11/25  19:00:00,34.3170048175,2.18627968157,5.67875299823,0.0,3.71167865564,18.077,28.9701252587,0.0,25.50935,3.46077525872
 11/25  20:00:00,34.1079967324,2.18627968157,5.31326911056,0.0,3.71167865564,18.077,28.3966676091,0.0,25.50935,2.88731760914
 11/25  21:00:00,27.6960696078,2.18627968157,3.94765240694,0.0,3.71167865564,13.077,25.395108638,0.0,22.50825,2.88685863803
 11/25  22:00:00,27.7271886276,2.18627968157,4.06861957225,0.0,3.71167865564,13.077,23.894699505,0.0,21.0077,2.88699950503
 11/25  23:00:00,27.4880895195,2.18627968157,3.95933093627,0.0,3.71167865564,13.077,20.3185237827,0.0,18.0066,2.3119237827
 11/25  24:00:00,28.3435278586,2.18627968157,3.65069806531,0.0,3.71167865564,13.077,4.73926152067,0.0,3.0011,1.73816152067
 11/26  01:00:00,16.5211823053,2.18627968157,2.19484061596,0.0,1.85583932782,5.577,4.73911151574,0.0,3.0011,1.73801151574
 11/26  02:00:00,9.99334374985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,10.0083298269,0.0,0.0,0.0,0.618613109274,5.0,3.59318853484,0.0,3.0011,0.592088534843
 11/26  04:00:00,10.0172405081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,10.2131825761,0.0,0.0,0.0,0.618613109274,5.0,3.5931944121,0.0,3.0011,0.592094412102
 11/26  06:00:00,16.2910956766,2.18627968157,2.04716899338,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/26  07:00:00,31.4614977505,2.18627968157,3.36913141006,0.0,3.71167865564,18.077,14.6698220481,0.0,13.50495,1.16487204805
 11/26  08:00:00,30.6352604675,2.18627968157,4.51995940426,0.0,3.71167865564,18.077,22.1726122231,0.0,21.0077,1.16491222312
 11/26  09:00:00,25.2820064868,2.18627968157,4.1671744152,0.0,3.71167865564,13.077,15.5979670192,0.0,15.0055,0.592467019229
 11/26  10:00:00,25.6207221314,2.18627968157,4.49715170352,0.0,3.71167865564,13.077,16.170385953,0.0,15.0055,1.16488595296
 11/26  11:00:00,31.4836517174,2.18627968157,5.36382496464,0.0,3.71167865564,18.077,35.8985573306,0.0,33.0121,2.88645733065
 11/26  12:00:00,34.0241884974,2.18627968157,6.80084030337,0.0,3.71167865564,18.077,43.4011451118,0.0,40.51485,2.8862951118
 11/26  13:00:00,33.9124244557,2.18627968157,7.46137059771,0.0,3.71167865564,18.077,38.3257049461,0.0,36.0132,2.31250494614
 11/26  14:00:00,32.4714437341,2.18627968157,6.36032301532,0.0,3.71167865564,18.077,33.8238194644,0.0,31.51155,2.31226946444
 11/26  15:00:00,25.3113706899,2.18627968157,4.2180963649,0.0,3.71167865564,13.077,22.7462034791,0.0,21.0077,1.73850347906
 11/26  16:00:00,24.1118902777,2.18627968157,3.0320811102,0.0,3.71167865564,13.077,21.2457529486,0.0,19.50715,1.73860294861
 11/26  17:00:00,23.3999065457,2.18627968157,2.33401634608,0.0,3.71167865564,13.077,24.246888847,0.0,22.50825,1.73863884699
 11/26  18:00:00,30.2934596394,2.18627968157,2.95947380871,0.0,3.71167865564,18.077,27.8217969781,0.0,25.50935,2.31244697814
 11/26  19:00:00,32.3137653305,2.18627968157,3.71079344001,0.0,3.71167865564,18.077,28.3955016868,0.0,25.50935,2.88615168675
 11/26  20:00:00,32.2093120962,2.18627968157,3.42326767041,0.0,3.71167865564,18.077,28.3958100498,0.0,25.50935,2.88646004981
 11/26  21:00:00,26.6355387597,2.18627968157,2.86120200073,0.0,3.71167865564,13.077,24.8202666898,0.0,22.50825,2.31201668981
 11/26  22:00:00,26.3718266814,2.18627968157,2.72056923945,0.0,3.71167865564,13.077,23.8938924422,0.0,21.0077,2.8861924422
 11/26  23:00:00,25.7808632469,2.18627968157,2.27931151761,0.0,3.71167865564,13.077,20.3184022626,0.0,18.0066,2.31180226257
 11/26  24:00:00,26.6192779258,2.18627968157,1.97215179577,0.0,3.71167865564,13.077,4.1659512922,0.0,3.0011,1.1648512922
 11/27  01:00:00,15.3131830749,2.18627968157,1.05618702714,0.0,1.85583932782,5.577,4.16629531805,0.0,3.0011,1.16519531805
 11/27  02:00:00,9.93852976052,0.0,0.0,0.0,0.618613109274,5.0,3.59319471305,0.0,3.0011,0.592094713053
 11/27  03:00:00,9.95144308871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.95896748376,0.0,0.0,0.0,0.618613109274,5.0,3.59316617717,0.0,3.0011,0.592066177166
 11/27  05:00:00,10.1403938741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,14.57299572,2.18627968157,0.410346551049,0.0,1.85583932782,5.577,5.09372208835,0.0,4.50165,0.592072088349
 11/27  07:00:00,29.4415573661,2.18627968157,1.42712511635,0.0,3.71167865564,18.077,14.0972843907,0.0,13.50495,0.592334390735
 11/27  08:00:00,28.6809268375,2.18627968157,2.612066117,0.0,3.71167865564,18.077,24.4699794852,0.0,21.0077,3.46227948521
 11/27  09:00:00,23.9399780578,2.18627968157,2.85784213299,0.0,3.71167865564,13.077,18.4667546498,0.0,15.0055,3.46125464982
 11/27  10:00:00,24.6822002781,2.18627968157,3.57755506958,0.0,3.71167865564,13.077,17.3187046334,0.0,15.0055,2.31320463337
 11/27  11:00:00,30.9910449896,2.18627968157,4.87658347833,0.0,3.71167865564,18.077,35.3245027504,0.0,33.0121,2.31240275042
 11/27  12:00:00,33.1829476435,2.18627968157,5.97117297442,0.0,3.71167865564,18.077,42.8279726167,0.0,40.51485,2.31312261666
 11/27  13:00:00,33.1272022047,2.18627968157,6.69735416349,0.0,3.71167865564,18.077,38.3259830908,0.0,36.0132,2.31278309084
 11/27  14:00:00,32.3395698335,2.18627968157,6.23079405105,0.0,3.71167865564,18.077,33.8234787598,0.0,31.51155,2.31192875978
 11/27  15:00:00,25.4287562862,2.18627968157,4.32676511853,0.0,3.71167865564,13.077,22.7462693974,0.0,21.0077,1.73856939736
 11/27  16:00:00,24.1554109248,2.18627968157,3.06420637191,0.0,3.71167865564,13.077,21.2457344752,0.0,19.50715,1.73858447519
 11/27  17:00:00,23.9846093614,2.18627968157,2.89781585384,0.0,3.71167865564,13.077,24.2469389615,0.0,22.50825,1.7386889615
 11/27  18:00:00,31.0893197649,2.18627968157,3.74630359266,0.0,3.71167865564,18.077,27.8219926912,0.0,25.50935,2.31264269121
 11/27  19:00:00,32.7566569784,2.18627968157,4.14573942425,0.0,3.71167865564,18.077,28.9705099617,0.0,25.50935,3.46115996167
 11/27  20:00:00,32.7825389239,2.18627968157,4.00227025842,0.0,3.71167865564,18.077,28.9704597787,0.0,25.50935,3.46110977865
 11/27  21:00:00,26.5901934964,2.18627968157,2.86488617478,0.0,3.71167865564,13.077,24.8209706192,0.0,22.50825,2.31272061921
 11/27  22:00:00,26.2598024061,2.18627968157,2.63167573345,0.0,3.71167865564,13.077,24.4687287015,0.0,21.0077,3.46102870147
 11/27  23:00:00,25.7285177241,2.18627968157,2.2378305281,0.0,3.71167865564,13.077,20.3188862301,0.0,18.0066,2.31228623005
 11/27  24:00:00,26.3751443929,2.18627968157,1.74256141221,0.0,3.71167865564,13.077,4.73889952783,0.0,3.0011,1.73779952783
 11/28  01:00:00,14.9136957549,2.18627968157,0.676712414124,0.0,1.85583932782,5.577,4.16613609526,0.0,3.0011,1.16503609526
 11/28  02:00:00,9.93215767311,0.0,0.0,0.0,0.618613109274,5.0,3.5931731789,0.0,3.0011,0.592073178901
 11/28  03:00:00,9.9531920834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.96226232661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.7846142919,0.0,0.0,0.0,0.618613109274,5.0,3.59317908053,0.0,3.0011,0.592079080531
 11/28  06:00:00,15.2941012741,2.18627968157,0.48230382045,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/28  07:00:00,29.8104251748,2.18627968157,1.4897910924,0.0,3.71167865564,18.077,14.6697960993,0.0,13.50495,1.1648460993
 11/28  08:00:00,28.4524832482,2.18627968157,2.38510067541,0.0,3.71167865564,18.077,24.4692678203,0.0,21.0077,3.46156782029
 11/28  09:00:00,23.7840824451,2.18627968157,2.70245703944,0.0,3.71167865564,13.077,17.8932992739,0.0,15.0055,2.88779927386
 11/28  10:00:00,24.5208529975,2.18627968157,3.42445272043,0.0,3.71167865564,13.077,17.892027106,0.0,15.0055,2.88652710597
 11/28  11:00:00,31.5166067818,2.18627968157,5.40610615935,0.0,3.71167865564,18.077,35.3247200077,0.0,33.0121,2.3126200077
 11/28  12:00:00,34.718570253,2.18627968157,7.49522205918,0.0,3.71167865564,18.077,42.8279734805,0.0,40.51485,2.31312348047
 11/28  13:00:00,34.8629881494,2.18627968157,8.41372870875,0.0,3.71167865564,18.077,38.3254848172,0.0,36.0132,2.31228481716
 11/28  14:00:00,33.9910218724,2.18627968157,7.86372520014,0.0,3.71167865564,18.077,33.8236859756,0.0,31.51155,2.3121359756
 11/28  15:00:00,27.4548223823,2.18627968157,6.32663454058,0.0,3.71167865564,13.077,22.7462736963,0.0,21.0077,1.73857369634
 11/28  16:00:00,26.5838371889,2.18627968157,5.45563363144,0.0,3.71167865564,13.077,21.2458039108,0.0,19.50715,1.73865391076
 11/28  17:00:00,26.4172030937,2.18627968157,5.29073512107,0.0,3.71167865564,13.077,24.2464354101,0.0,22.50825,1.73818541007
 11/28  18:00:00,33.3245135873,2.18627968157,5.93365858128,0.0,3.71167865564,18.077,27.8220104698,0.0,25.50935,2.31266046978
 11/28  19:00:00,34.1846691078,2.18627968157,5.53774399579,0.0,3.71167865564,18.077,28.9701189867,0.0,25.50935,3.46076898668
 11/28  20:00:00,34.0968007473,2.18627968157,5.47821570878,0.0,3.71167865564,18.077,28.3972609142,0.0,25.50935,2.88791091421
 11/28  21:00:00,28.2516194965,2.18627968157,4.67164225721,0.0,3.71167865564,13.077,25.3944268462,0.0,22.50825,2.88617684618
 11/28  22:00:00,27.759486196,2.18627968157,4.23583362617,0.0,3.71167865564,13.077,24.468145285,0.0,21.0077,3.46044528499
 11/28  23:00:00,27.1066155314,2.18627968157,3.58454614641,0.0,3.71167865564,13.077,20.3185056601,0.0,18.0066,2.31190566008
 11/28  24:00:00,27.0887294071,2.18627968157,2.42685139636,0.0,3.71167865564,13.077,4.73893791531,0.0,3.0011,1.73783791531
 11/29  01:00:00,15.6755144847,2.18627968157,1.39867394074,0.0,1.85583932782,5.577,4.1662173748,0.0,3.0011,1.1651173748
 11/29  02:00:00,9.95886385814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.97009845509,0.0,0.0,0.0,0.618613109274,5.0,3.59318744631,0.0,3.0011,0.592087446313
 11/29  04:00:00,9.97673376383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,10.1678725712,0.0,0.0,0.0,0.618613109274,5.0,3.5931933253,0.0,3.0011,0.592093325298
 11/29  06:00:00,15.6109865478,2.18627968157,1.40280923903,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/29  07:00:00,30.3222122087,2.18627968157,2.27052102617,0.0,3.71167865564,18.077,14.6697566214,0.0,13.50495,1.16480662141
 11/29  08:00:00,29.2868555508,2.18627968157,3.20360080412,0.0,3.71167865564,18.077,24.4695599354,0.0,21.0077,3.46185993536
 11/29  09:00:00,24.5563634899,2.18627968157,3.45952999043,0.0,3.71167865564,13.077,17.893270005,0.0,15.0055,2.88777000498
 11/29  10:00:00,25.6087724123,2.18627968157,4.498310796,0.0,3.71167865564,13.077,17.8920864319,0.0,15.0055,2.8865864319
 11/29  11:00:00,32.4394069075,2.18627968157,6.31549999647,0.0,3.71167865564,18.077,35.3243844086,0.0,33.0121,2.31228440857
 11/29  12:00:00,34.4616443322,2.18627968157,7.23665055681,0.0,3.71167865564,18.077,42.8278691107,0.0,40.51485,2.31301911068
 11/29  13:00:00,34.0887664653,2.18627968157,7.64923664705,0.0,3.71167865564,18.077,38.325833655,0.0,36.0132,2.31263365502
 11/29  14:00:00,33.2977525518,2.18627968157,7.18321653738,0.0,3.71167865564,18.077,33.8235941972,0.0,31.51155,2.31204419717
 11/29  15:00:00,25.7705109093,2.18627968157,4.67313766294,0.0,3.71167865564,13.077,22.7460766306,0.0,21.0077,1.7383766306
 11/29  16:00:00,25.364950379,2.18627968157,4.26857691007,0.0,3.71167865564,13.077,21.2455257585,0.0,19.50715,1.73837575848
 11/29  17:00:00,25.5631166683,2.18627968157,4.46975949675,0.0,3.71167865564,13.077,24.2468042906,0.0,22.50825,1.73855429062
 11/29  18:00:00,32.7575638723,2.18627968157,5.40464346872,0.0,3.71167865564,18.077,27.8219915731,0.0,25.50935,2.31264157307
 11/29  19:00:00,33.3989963641,2.18627968157,4.79044852346,0.0,3.71167865564,18.077,28.3972123611,0.0,25.50935,2.8878623611
 11/29  20:00:00,33.3063958011,2.18627968157,4.51905262812,0.0,3.71167865564,18.077,28.9715223614,0.0,25.50935,3.46217236136
 11/29  21:00:00,27.2456067723,2.18627968157,3.46971076563,0.0,3.71167865564,13.077,25.3951613188,0.0,22.50825,2.88691131882
 11/29  22:00:00,26.721526954,2.18627968157,3.05184480738,0.0,3.71167865564,13.077,23.8950615411,0.0,21.0077,2.88736154105
 11/29  23:00:00,25.9780051497,2.18627968157,2.4759635009,0.0,3.71167865564,13.077,20.8921366241,0.0,18.0066,2.88553662414
 11/29  24:00:00,26.5651213523,2.18627968157,1.92859335976,0.0,3.71167865564,13.077,4.73881801862,0.0,3.0011,1.73771801862
 11/30  01:00:00,15.0083784339,2.18627968157,0.765779454239,0.0,1.85583932782,5.577,4.16614111722,0.0,3.0011,1.16504111722
 11/30  02:00:00,9.93059777427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.95116606986,0.0,0.0,0.0,0.618613109274,5.0,3.59314957303,0.0,3.0011,0.592049573032
 11/30  04:00:00,9.96259941637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,10.1405093469,0.0,0.0,0.0,0.618613109274,5.0,3.593155511,0.0,3.0011,0.592055510997
 11/30  06:00:00,14.6567615519,2.18627968157,0.48679951467,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/30  07:00:00,29.5785436867,2.18627968157,1.55661358914,0.0,3.71167865564,18.077,14.6698914861,0.0,13.50495,1.16494148608
 11/30  08:00:00,28.852350798,2.18627968157,2.7837745994,0.0,3.71167865564,18.077,24.4694421219,0.0,21.0077,3.46174212189
 11/30  09:00:00,24.5534175038,2.18627968157,3.46160339248,0.0,3.71167865564,13.077,17.8933314116,0.0,15.0055,2.88783141165
 11/30  10:00:00,25.2193882203,2.18627968157,4.10887105243,0.0,3.71167865564,13.077,17.8917626917,0.0,15.0055,2.88626269175
 11/30  11:00:00,31.9641965326,2.18627968157,5.84840886687,0.0,3.71167865564,18.077,35.3246039149,0.0,33.0121,2.31250391493
 11/30  12:00:00,34.4481475502,2.18627968157,7.23637288114,0.0,3.71167865564,18.077,42.8272069945,0.0,40.51485,2.31235699451
 11/30  13:00:00,34.7932794367,2.18627968157,8.36171936674,0.0,3.71167865564,18.077,38.3258767961,0.0,36.0132,2.31267679613
 11/30  14:00:00,34.2603014979,2.18627968157,8.14554548921,0.0,3.71167865564,18.077,33.8228670881,0.0,31.51155,2.31131708805
 11/30  15:00:00,27.7363755495,2.18627968157,6.62177502436,0.0,3.71167865564,13.077,22.7462249506,0.0,21.0077,1.73852495056
 11/30  16:00:00,26.6985227371,2.18627968157,5.58371202147,0.0,3.71167865564,13.077,21.2456783793,0.0,19.50715,1.73852837927
 11/30  17:00:00,25.5899975358,2.18627968157,4.4918432865,0.0,3.71167865564,13.077,24.2469636736,0.0,22.50825,1.73871367356
 11/30  18:00:00,32.6547072731,2.18627968157,5.30151965759,0.0,3.71167865564,18.077,27.8219397118,0.0,25.50935,2.31258971179
 11/30  19:00:00,33.7725488903,2.18627968157,5.15546369054,0.0,3.71167865564,18.077,28.3970435044,0.0,25.50935,2.88769350439
 11/30  20:00:00,33.7396784564,2.18627968157,4.93601481531,0.0,3.71167865564,18.077,28.97107992,0.0,25.50935,3.46172991997
 11/30  21:00:00,27.8565075746,2.18627968157,4.06475296387,0.0,3.71167865564,13.077,25.3947922363,0.0,22.50825,2.88654223625
 11/30  22:00:00,27.802406043,2.18627968157,4.13166065674,0.0,3.71167865564,13.077,23.8951090527,0.0,21.0077,2.88740905272
 11/30  23:00:00,27.3057140936,2.18627968157,3.78142499848,0.0,3.71167865564,13.077,20.8927263664,0.0,18.0066,2.88612636644
 11/30  24:00:00,27.899212296,2.18627968157,3.22013497909,0.0,3.71167865564,13.077,4.73901752591,0.0,3.0011,1.73791752591
 12/01  01:00:00,15.9194006355,2.18627968157,1.62523383767,0.0,1.85583932782,5.577,4.1661712058,0.0,3.0011,1.1650712058
 12/01  02:00:00,9.96050433285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.97845657283,0.0,0.0,0.0,0.618613109274,5.0,3.5931642252,0.0,3.0011,0.592064225203
 12/01  04:00:00,9.98809407111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.8348547834,0.0,0.0,0.0,0.618613109274,5.0,3.59317014107,0.0,3.0011,0.592070141068
 12/01  06:00:00,15.9240480838,2.18627968157,1.06555515015,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/01  07:00:00,30.3769093772,2.18627968157,2.00728800687,0.0,3.71167865564,18.077,14.6699227735,0.0,13.50495,1.16497277346
 12/01  08:00:00,28.9809707413,2.18627968157,2.88938145456,0.0,3.71167865564,18.077,24.4692415931,0.0,21.0077,3.46154159307
 12/01  09:00:00,24.0214652256,2.18627968157,2.9250630185,0.0,3.71167865564,13.077,17.8932200117,0.0,15.0055,2.88772001165
 12/01  10:00:00,24.5442027149,2.18627968157,3.43594294161,0.0,3.71167865564,13.077,17.8919574278,0.0,15.0055,2.88645742779
 12/01  11:00:00,30.8543078244,2.18627968157,4.74008024421,0.0,3.71167865564,18.077,35.3247167384,0.0,33.0121,2.31261673838
 12/01  12:00:00,32.8882834518,2.18627968157,5.67518059438,0.0,3.71167865564,18.077,42.8277628455,0.0,40.51485,2.31291284549
 12/01  13:00:00,32.6860490677,2.18627968157,6.25496316495,0.0,3.71167865564,18.077,38.3252769756,0.0,36.0132,2.31207697562
 12/01  14:00:00,32.4702822124,2.18627968157,6.35230348956,0.0,3.71167865564,18.077,33.8230173835,0.0,31.51155,2.3114673835
 12/01  15:00:00,26.0707938089,2.18627968157,4.95517053595,0.0,3.71167865564,13.077,22.7463418065,0.0,21.0077,1.73864180646
 12/01  16:00:00,25.0969842943,2.18627968157,3.98875000497,0.0,3.71167865564,13.077,21.2458251312,0.0,19.50715,1.73867513118
 12/01  17:00:00,24.7490540769,2.18627968157,3.64821511505,0.0,3.71167865564,13.077,24.2469453006,0.0,22.50825,1.73869530063
 12/01  18:00:00,31.8114787019,2.18627968157,4.44837223719,0.0,3.71167865564,18.077,27.8218424341,0.0,25.50935,2.31249243409
 12/01  19:00:00,32.9140374341,2.18627968157,4.34763961712,0.0,3.71167865564,18.077,28.3971869754,0.0,25.50935,2.88783697543
 12/01  20:00:00,32.6557772901,2.18627968157,4.09298529208,0.0,3.71167865564,18.077,28.9710567522,0.0,25.50935,3.46170675216
 12/01  21:00:00,26.83930316,2.18627968157,3.27899495157,0.0,3.71167865564,13.077,25.394312408,0.0,22.50825,2.88606240802
 12/01  22:00:00,26.4394954615,2.18627968157,2.93623753368,0.0,3.71167865564,13.077,24.4682988361,0.0,21.0077,3.46059883613
