Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  23:00:00,26.0722067759,2.18627968157,2.56607375754,0.0,3.71167865564,13.077,20.3186452874,0.0,18.0066,2.31204528745
 12/01  24:00:00,26.7302279902,2.18627968157,2.07042561807,0.0,3.71167865564,13.077,4.73905608453,0.0,3.0011,1.73795608453
 12/02  01:00:00,15.3938615726,2.18627968157,1.12602718192,0.0,1.85583932782,5.577,4.16630385423,0.0,3.0011,1.16520385423
 12/02  02:00:00,9.94074016929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.96403542804,0.0,0.0,0.0,0.618613109274,5.0,3.59317795058,0.0,3.0011,0.592077950583
 12/02  04:00:00,9.97499077398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,10.1665198342,0.0,0.0,0.0,0.618613109274,5.0,3.59318384464,0.0,3.0011,0.592083844635
 12/02  06:00:00,15.0112614418,2.18627968157,0.829252808296,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/02  07:00:00,29.6184397482,2.18627968157,1.58489444111,0.0,3.71167865564,18.077,14.6697783288,0.0,13.50495,1.16482832883
 12/02  08:00:00,28.2095675855,2.18627968157,2.12560341046,0.0,3.71167865564,18.077,22.1725823049,0.0,21.0077,1.16488230487
 12/02  09:00:00,23.1280532745,2.18627968157,2.04052880924,0.0,3.71167865564,13.077,16.1705051906,0.0,15.0055,1.16500519059
 12/02  10:00:00,23.5560432168,2.18627968157,2.46119442982,0.0,3.71167865564,13.077,17.8927080878,0.0,15.0055,2.88720808785
 12/02  11:00:00,30.1714019091,2.18627968157,4.05883907597,0.0,3.71167865564,18.077,35.3253497564,0.0,33.0121,2.31324975639
 12/02  12:00:00,32.6329153656,2.18627968157,5.41187212115,0.0,3.71167865564,18.077,43.4019410499,0.0,40.51485,2.88709104986
 12/02  13:00:00,32.4014233409,2.18627968157,5.95873950559,0.0,3.71167865564,18.077,38.8998637726,0.0,36.0132,2.88666377262
 12/02  14:00:00,31.7816867701,2.18627968157,5.66620605058,0.0,3.71167865564,18.077,33.8242076126,0.0,31.51155,2.31265761258
 12/02  15:00:00,25.5611925073,2.18627968157,4.44915892164,0.0,3.71167865564,13.077,23.3203884941,0.0,21.0077,2.31268849413
 12/02  16:00:00,25.1786975651,2.18627968157,4.07061073812,0.0,3.71167865564,13.077,21.8199057561,0.0,19.50715,2.31275575607
 12/02  17:00:00,24.4541789376,2.18627968157,3.35803427834,0.0,3.71167865564,13.077,24.8204100944,0.0,22.50825,2.31216009444
 12/02  18:00:00,30.9635562156,2.18627968157,3.63944308876,0.0,3.71167865564,18.077,27.8220147834,0.0,25.50935,2.31266478339
 12/02  19:00:00,32.3768758636,2.18627968157,3.8203769125,0.0,3.71167865564,18.077,28.3969113746,0.0,25.50935,2.88756137455
 12/02  20:00:00,32.4801205597,2.18627968157,3.74121897292,0.0,3.71167865564,18.077,28.9703550288,0.0,25.50935,3.46100502878
 12/02  21:00:00,26.9791564905,2.18627968157,3.24436410382,0.0,3.71167865564,13.077,25.3945734705,0.0,22.50825,2.88632347053
 12/02  22:00:00,26.7578876373,2.18627968157,3.11509615673,0.0,3.71167865564,13.077,23.8949766022,0.0,21.0077,2.88727660217
 12/02  23:00:00,25.7389011309,2.18627968157,2.23925495505,0.0,3.71167865564,13.077,20.3188183489,0.0,18.0066,2.31221834889
 12/02  24:00:00,26.63584262,2.18627968157,1.98127638271,0.0,3.71167865564,13.077,4.73915210925,0.0,3.0011,1.73805210925
 12/03  01:00:00,15.5780508051,2.18627968157,1.30300323448,0.0,1.85583932782,5.577,4.73909477881,0.0,3.0011,1.73799477881
 12/03  02:00:00,9.9555244378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.97236227336,0.0,0.0,0.0,0.618613109274,5.0,3.59318199836,0.0,3.0011,0.592081998363
 12/03  04:00:00,9.97904485666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  05:00:00,10.1695493913,0.0,0.0,0.0,0.618613109274,5.0,3.59318788599,0.0,3.0011,0.59208788599
 12/03  06:00:00,15.0174624688,2.18627968157,0.834214645784,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/03  07:00:00,29.3553967434,2.18627968157,1.33434335789,0.0,3.71167865564,18.077,14.6697882341,0.0,13.50495,1.16483823413
 12/03  08:00:00,28.2512570962,2.18627968157,2.16933475492,0.0,3.71167865564,18.077,22.1724893747,0.0,21.0077,1.16478937474
 12/03  09:00:00,23.3729193033,2.18627968157,2.27867562077,0.0,3.71167865564,13.077,16.170498843,0.0,15.0055,1.16499884299
 12/03  10:00:00,23.7123744279,2.18627968157,2.61036737417,0.0,3.71167865564,13.077,15.5979396985,0.0,15.0055,0.5924396985
 12/03  11:00:00,30.0701021353,2.18627968157,3.96013861831,0.0,3.71167865564,18.077,35.8993555218,0.0,33.0121,2.88725552177
 12/03  12:00:00,32.5225475667,2.18627968157,5.29673400366,0.0,3.71167865564,18.077,43.4018111136,0.0,40.51485,2.88696111358
 12/03  13:00:00,32.4050878322,2.18627968157,5.95845235758,0.0,3.71167865564,18.077,38.3257721235,0.0,36.0132,2.31257212352
 12/03  14:00:00,31.4954895436,2.18627968157,5.3844302625,0.0,3.71167865564,18.077,33.824198547,0.0,31.51155,2.31264854705
 12/03  15:00:00,25.2347326353,2.18627968157,4.12966847447,0.0,3.71167865564,13.077,23.3190747448,0.0,21.0077,2.31137474484
 12/03  16:00:00,24.7232687761,2.18627968157,3.62286524147,0.0,3.71167865564,13.077,21.2457411522,0.0,19.50715,1.73859115222
 12/03  17:00:00,24.6127282066,2.18627968157,3.51526725261,0.0,3.71167865564,13.077,24.2469942066,0.0,22.50825,1.73874420657
 12/03  18:00:00,30.786252652,2.18627968157,3.49324465069,0.0,3.71167865564,18.077,27.8220078454,0.0,25.50935,2.3126578454
 12/03  19:00:00,32.1397517686,2.18627968157,3.58824266234,0.0,3.71167865564,18.077,28.3962446264,0.0,25.50935,2.88689462639
 12/03  20:00:00,32.4368319034,2.18627968157,3.69594926871,0.0,3.71167865564,18.077,28.3957475445,0.0,25.50935,2.88639754446
 12/03  21:00:00,26.9339184681,2.18627968157,3.19821707635,0.0,3.71167865564,13.077,24.8197393019,0.0,22.50825,2.31148930191
 12/03  22:00:00,26.4168198336,2.18627968157,2.77968736602,0.0,3.71167865564,13.077,23.8940502121,0.0,21.0077,2.88635021207
 12/03  23:00:00,25.745015185,2.18627968157,2.24613562166,0.0,3.71167865564,13.077,20.31876523,0.0,18.0066,2.31216523001
 12/03  24:00:00,26.3995888974,2.18627968157,1.75116550433,0.0,3.71167865564,13.077,4.16631739455,0.0,3.0011,1.16521739455
 12/04  01:00:00,15.3367127596,2.18627968157,1.07548207554,0.0,1.85583932782,5.577,4.16615687165,0.0,3.0011,1.16505687165
 12/04  02:00:00,9.9431354239,0.0,0.0,0.0,0.618613109274,5.0,3.59319533668,0.0,3.0011,0.592095336684
 12/04  03:00:00,9.96169104886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.96714792212,0.0,0.0,0.0,0.618613109274,5.0,3.59314949282,0.0,3.0011,0.59204949282
 12/04  05:00:00,10.1501699837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,15.0684849348,2.18627968157,0.884887165583,0.0,1.85583932782,5.577,5.09370542813,0.0,4.50165,0.59205542813
 12/04  07:00:00,29.349200469,2.18627968157,1.33269908447,0.0,3.71167865564,18.077,14.0974296481,0.0,13.50495,0.592479648071
 12/04  08:00:00,27.7447769015,2.18627968157,1.68960065686,0.0,3.71167865564,18.077,24.469102761,0.0,21.0077,3.46140276096
 12/04  09:00:00,23.1713547506,2.18627968157,2.10088000203,0.0,3.71167865564,13.077,18.4663312233,0.0,15.0055,3.46083122335
 12/04  10:00:00,23.9663744473,2.18627968157,2.87945196791,0.0,3.71167865564,13.077,17.3187768068,0.0,15.0055,2.31327680682
 12/04  11:00:00,30.5314485825,2.18627968157,4.43303263683,0.0,3.71167865564,18.077,35.324780508,0.0,33.0121,2.312680508
 12/04  12:00:00,33.4310194358,2.18627968157,6.21974439283,0.0,3.71167865564,18.077,43.4013363334,0.0,40.51485,2.88648633341
 12/04  13:00:00,33.6693369953,2.18627968157,7.22920329511,0.0,3.71167865564,18.077,38.3252508307,0.0,36.0132,2.31205083074
 12/04  14:00:00,32.3503216462,2.18627968157,6.2373412881,0.0,3.71167865564,18.077,33.250542568,0.0,31.51155,1.73899256805
 12/04  15:00:00,25.3278682495,2.18627968157,4.22104199625,0.0,3.71167865564,13.077,22.7463215589,0.0,21.0077,1.73862155889
 12/04  16:00:00,24.3833081862,2.18627968157,3.28185310932,0.0,3.71167865564,13.077,21.8186825612,0.0,19.50715,2.3115325612
 12/04  17:00:00,23.7226949151,2.18627968157,2.6382960748,0.0,3.71167865564,13.077,24.2468972049,0.0,22.50825,1.73864720486
 12/04  18:00:00,30.8713842731,2.18627968157,3.52995188856,0.0,3.71167865564,18.077,27.8220837916,0.0,25.50935,2.31273379157
 12/04  19:00:00,32.2666172684,2.18627968157,3.66439495231,0.0,3.71167865564,18.077,28.3969181349,0.0,25.50935,2.88756813491
 12/04  20:00:00,31.751874416,2.18627968157,3.02431179798,0.0,3.71167865564,18.077,28.9711851158,0.0,25.50935,3.46183511582
 12/04  21:00:00,26.0915173585,2.18627968157,2.37544132435,0.0,3.71167865564,13.077,25.3948569487,0.0,22.50825,2.88660694871
 12/04  22:00:00,26.211176407,2.18627968157,2.57680047575,0.0,3.71167865564,13.077,23.8946596998,0.0,21.0077,2.88695969983
 12/04  23:00:00,26.0327305492,2.18627968157,2.52423846297,0.0,3.71167865564,13.077,20.89233899,0.0,18.0066,2.88573899001
 12/04  24:00:00,26.6928674989,2.18627968157,2.04039335937,0.0,3.71167865564,13.077,4.16649595347,0.0,3.0011,1.16539595347
 12/05  01:00:00,15.3579635776,2.18627968157,1.09616272941,0.0,1.85583932782,5.577,4.7386881639,0.0,3.0011,1.7375881639
 12/05  02:00:00,9.95045949203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.97161703431,0.0,0.0,0.0,0.618613109274,5.0,3.59315190903,0.0,3.0011,0.59205190903
 12/05  04:00:00,9.9803347111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.8365315783,0.0,0.0,0.0,0.618613109274,5.0,3.59318371269,0.0,3.0011,0.592083712691
 12/05  06:00:00,15.8217090595,2.18627968157,0.963579115046,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/05  07:00:00,29.9951173839,2.18627968157,1.65104222126,0.0,3.71167865564,18.077,14.6698724607,0.0,13.50495,1.16492246068
 12/05  08:00:00,28.5583466363,2.18627968157,2.47733195617,0.0,3.71167865564,18.077,24.4694396625,0.0,21.0077,3.46173966253
 12/05  09:00:00,23.3039308722,2.18627968157,2.21989598622,0.0,3.71167865564,13.077,17.8929776155,0.0,15.0055,2.88747761553
 12/05  10:00:00,23.381024729,2.18627968157,2.2925273739,0.0,3.71167865564,13.077,17.8919508115,0.0,15.0055,2.88645081154
 12/05  11:00:00,28.5242429103,2.18627968157,2.44642039573,0.0,3.71167865564,18.077,35.3243367869,0.0,33.0121,2.31223678688
 12/05  12:00:00,31.2777743375,2.18627968157,4.08304291031,0.0,3.71167865564,18.077,42.8277481625,0.0,40.51485,2.31289816248
 12/05  13:00:00,31.982415757,2.18627968157,5.57005212665,0.0,3.71167865564,18.077,38.325790404,0.0,36.0132,2.31259040402
 12/05  14:00:00,31.1051506169,2.18627968157,5.0062819306,0.0,3.71167865564,18.077,33.8234561919,0.0,31.51155,2.31190619187
 12/05  15:00:00,24.6429115946,2.18627968157,3.54467411568,0.0,3.71167865564,13.077,22.7463082448,0.0,21.0077,1.73860824478
 12/05  16:00:00,23.8578841313,2.18627968157,2.76470485963,0.0,3.71167865564,13.077,21.2457247001,0.0,19.50715,1.73857470013
 12/05  17:00:00,23.8192176081,2.18627968157,2.72920456612,0.0,3.71167865564,13.077,24.2464831564,0.0,22.50825,1.73823315639
 12/05  18:00:00,30.9532576924,2.18627968157,3.59852645616,0.0,3.71167865564,18.077,27.821683362,0.0,25.50935,2.31233336205
 12/05  19:00:00,32.0508125486,2.18627968157,3.47024507114,0.0,3.71167865564,18.077,28.9701782404,0.0,25.50935,3.4608282404
 12/05  20:00:00,31.9337364725,2.18627968157,3.38218340915,0.0,3.71167865564,18.077,28.3970242112,0.0,25.50935,2.8876742112
 12/05  21:00:00,26.3528094813,2.18627968157,2.80065856966,0.0,3.71167865564,13.077,25.3949750621,0.0,22.50825,2.8867250621
 12/05  22:00:00,26.0876095216,2.18627968157,2.58761773918,0.0,3.71167865564,13.077,24.4689570966,0.0,21.0077,3.46125709661
 12/05  23:00:00,25.7297793891,2.18627968157,2.23078735926,0.0,3.71167865564,13.077,20.3191340678,0.0,18.0066,2.31253406783
 12/05  24:00:00,26.4309388836,2.18627968157,1.78086815611,0.0,3.71167865564,13.077,4.73911948643,0.0,3.0011,1.73801948643
 12/06  01:00:00,15.2631615086,2.18627968157,1.00606327103,0.0,1.85583932782,5.577,4.16617345466,0.0,3.0011,1.16507345466
 12/06  02:00:00,9.94315617796,0.0,0.0,0.0,0.618613109274,5.0,3.59317771878,0.0,3.0011,0.592077718784
 12/06  03:00:00,9.95872698833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.96483177247,0.0,0.0,0.0,0.618613109274,5.0,3.59315776373,0.0,3.0011,0.592057763733
 12/06  05:00:00,10.1553989697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  06:00:00,15.0940119182,2.18627968157,0.907428265616,0.0,1.85583932782,5.577,5.09371368829,0.0,4.50165,0.592063688288
 12/06  07:00:00,29.7681543601,2.18627968157,1.72466525619,0.0,3.71167865564,18.077,14.0974402455,0.0,13.50495,0.59249024548
 12/06  08:00:00,28.6706337488,2.18627968157,2.58027827385,0.0,3.71167865564,18.077,24.469558249,0.0,21.0077,3.46185824896
 12/06  09:00:00,23.4436155381,2.18627968157,2.35687013343,0.0,3.71167865564,13.077,18.4665437246,0.0,15.0055,3.46104372463
 12/06  10:00:00,23.6402456785,2.18627968157,2.54736631021,0.0,3.71167865564,13.077,17.3187151773,0.0,15.0055,2.31321517731
 12/06  11:00:00,29.9680189371,2.18627968157,3.86371044385,0.0,3.71167865564,18.077,35.3242847005,0.0,33.0121,2.31218470055
 12/06  12:00:00,32.442832262,2.18627968157,5.23055962428,0.0,3.71167865564,18.077,43.4009306486,0.0,40.51485,2.88608064864
 12/06  13:00:00,31.8898796528,2.18627968157,5.46835297145,0.0,3.71167865564,18.077,38.3245537186,0.0,36.0132,2.31135371859
 12/06  14:00:00,31.3221054613,2.18627968157,5.21851590828,0.0,3.71167865564,18.077,33.2499826343,0.0,31.51155,1.73843263427
 12/06  15:00:00,25.2850790194,2.18627968157,4.17847787858,0.0,3.71167865564,13.077,22.7461754077,0.0,21.0077,1.73847540768
 12/06  16:00:00,24.6605390747,2.18627968157,3.55392500508,0.0,3.71167865564,13.077,21.8187279052,0.0,19.50715,2.31157790519
 12/06  17:00:00,24.3032960857,2.18627968157,3.20171546291,0.0,3.71167865564,13.077,24.2469592902,0.0,22.50825,1.73870929019
 12/06  18:00:00,31.5071396936,2.18627968157,4.14372155493,0.0,3.71167865564,18.077,27.8218387804,0.0,25.50935,2.31248878039
 12/06  19:00:00,32.7341466567,2.18627968157,4.14779927376,0.0,3.71167865564,18.077,28.3966503255,0.0,25.50935,2.88730032548
 12/06  20:00:00,32.6486778283,2.18627968157,3.90051953207,0.0,3.71167865564,18.077,28.9709952224,0.0,25.50935,3.46164522241
 12/06  21:00:00,26.6315245302,2.18627968157,2.9030462636,0.0,3.71167865564,13.077,25.3947081458,0.0,22.50825,2.88645814582
 12/06  22:00:00,26.2098044023,2.18627968157,2.57566539781,0.0,3.71167865564,13.077,23.8951308704,0.0,21.0077,2.88743087038
 12/06  23:00:00,25.5634359179,2.18627968157,2.06708183782,0.0,3.71167865564,13.077,20.8923011525,0.0,18.0066,2.88570115249
 12/06  24:00:00,26.6005747604,2.18627968157,1.94633404661,0.0,3.71167865564,13.077,4.73895459619,0.0,3.0011,1.73785459619
 12/07  01:00:00,15.4104960429,2.18627968157,1.14336511399,0.0,1.85583932782,5.577,4.16625010478,0.0,3.0011,1.16515010478
 12/07  02:00:00,9.94516817241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.96790941163,0.0,0.0,0.0,0.618613109274,5.0,3.59315020379,0.0,3.0011,0.592050203795
 12/07  04:00:00,9.97119933977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,10.1647064054,0.0,0.0,0.0,0.618613109274,5.0,3.59315614198,0.0,3.0011,0.592056141985
 12/07  06:00:00,15.1429246186,2.18627968157,0.953089365102,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/07  07:00:00,29.7125505308,2.18627968157,1.67804575316,0.0,3.71167865564,18.077,14.669731773,0.0,13.50495,1.16478177297
 12/07  08:00:00,28.3296335842,2.18627968157,2.25326587313,0.0,3.71167865564,18.077,24.4697939974,0.0,21.0077,3.4620939974
 12/07  09:00:00,23.4808353725,2.18627968157,2.39891248861,0.0,3.71167865564,13.077,17.8929844265,0.0,15.0055,2.88748442652
 12/07  10:00:00,23.3473158475,2.18627968157,2.26723381831,0.0,3.71167865564,13.077,17.8918968703,0.0,15.0055,2.88639687029
 12/07  11:00:00,29.4272890978,2.18627968157,3.33559515782,0.0,3.71167865564,18.077,35.3244934031,0.0,33.0121,2.31239340311
 12/07  12:00:00,32.4848406671,2.18627968157,5.28641512407,0.0,3.71167865564,18.077,42.828235038,0.0,40.51485,2.31338503804
 12/07  13:00:00,32.6742921002,2.18627968157,6.25521817397,0.0,3.71167865564,18.077,38.3258777136,0.0,36.0132,2.31267771363
 12/07  14:00:00,31.7539149645,2.18627968157,5.65115630271,0.0,3.71167865564,18.077,33.8236703621,0.0,31.51155,2.31212036209
 12/07  15:00:00,25.2558329295,2.18627968157,4.15108270736,0.0,3.71167865564,13.077,22.7461556012,0.0,21.0077,1.73845560121
 12/07  16:00:00,24.4458913561,2.18627968157,3.34383857496,0.0,3.71167865564,13.077,21.2452477235,0.0,19.50715,1.73809772348
 12/07  17:00:00,24.2445726626,2.18627968157,3.14530591529,0.0,3.71167865564,13.077,24.819771275,0.0,22.50825,2.31152127501
 12/07  18:00:00,31.3013186441,2.18627968157,3.94257782203,0.0,3.71167865564,18.077,27.8216317006,0.0,25.50935,2.31228170055
 12/07  19:00:00,32.5750272171,2.18627968157,3.95505103006,0.0,3.71167865564,18.077,28.3967502458,0.0,25.50935,2.88740024581
 12/07  20:00:00,32.8188953228,2.18627968157,4.05898280531,0.0,3.71167865564,18.077,28.9714072196,0.0,25.50935,3.46205721955
 12/07  21:00:00,27.0723098851,2.18627968157,3.33123678939,0.0,3.71167865564,13.077,25.3946791854,0.0,22.50825,2.8864291854
 12/07  22:00:00,26.7334163667,2.18627968157,3.08801457339,0.0,3.71167865564,13.077,23.8945312701,0.0,21.0077,2.88683127006
 12/07  23:00:00,26.1722761646,2.18627968157,2.66276947342,0.0,3.71167865564,13.077,20.8930538062,0.0,18.0066,2.8864538062
 12/07  24:00:00,26.718197886,2.18627968157,2.05624463613,0.0,3.71167865564,13.077,4.16646991231,0.0,3.0011,1.16536991231
 12/08  01:00:00,15.5765384992,2.18627968157,1.29789472434,0.0,1.85583932782,5.577,4.73865951258,0.0,3.0011,1.73755951258
 12/08  02:00:00,9.95616879011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.97291074793,0.0,0.0,0.0,0.618613109274,5.0,3.59319423902,0.0,3.0011,0.592094239018
 12/08  04:00:00,9.98183585036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.8481106781,0.0,0.0,0.0,0.618613109274,5.0,3.59314839072,0.0,3.0011,0.592048390725
 12/08  06:00:00,15.8495678769,2.18627968157,0.992426685557,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/08  07:00:00,30.7276397265,2.18627968157,1.7453504343,0.0,3.71167865564,18.077,14.6698595325,0.0,13.50495,1.16490953246
 12/08  08:00:00,28.6329532663,2.18627968157,2.54834680667,0.0,3.71167865564,18.077,24.4693563196,0.0,21.0077,3.46165631961
 12/08  09:00:00,23.9942322554,2.18627968157,2.90014047415,0.0,3.71167865564,13.077,17.8933156993,0.0,15.0055,2.88781569931
 12/08  10:00:00,24.2108158122,2.18627968157,3.11124921876,0.0,3.71167865564,13.077,17.892023875,0.0,15.0055,2.88652387503
 12/08  11:00:00,30.6052899436,2.18627968157,4.49614245316,0.0,3.71167865564,18.077,35.3246644714,0.0,33.0121,2.31256447135
 12/08  12:00:00,32.8189399518,2.18627968157,5.60583709437,0.0,3.71167865564,18.077,42.8270527232,0.0,40.51485,2.31220272316
 12/08  13:00:00,32.9196301126,2.18627968157,6.48719789576,0.0,3.71167865564,18.077,38.325660104,0.0,36.0132,2.31246010396
 12/08  14:00:00,32.618666796,2.18627968157,6.5047223865,0.0,3.71167865564,18.077,33.8230944833,0.0,31.51155,2.31154448328
 12/08  15:00:00,25.9742009415,2.18627968157,4.86479852643,0.0,3.71167865564,13.077,22.7463068309,0.0,21.0077,1.73860683094
 12/08  16:00:00,24.9186020617,2.18627968157,3.81140945772,0.0,3.71167865564,13.077,21.2458754576,0.0,19.50715,1.73872545758
 12/08  17:00:00,24.5646307761,2.18627968157,3.46268607679,0.0,3.71167865564,13.077,24.2469335329,0.0,22.50825,1.73868353288
 12/08  18:00:00,31.6564246122,2.18627968157,4.29284619805,0.0,3.71167865564,18.077,27.8219783771,0.0,25.50935,2.3126283771
 12/08  19:00:00,32.8270521625,2.18627968157,4.22439859449,0.0,3.71167865564,18.077,28.9705798344,0.0,25.50935,3.46122983437
 12/08  20:00:00,32.6567453251,2.18627968157,4.09281608797,0.0,3.71167865564,18.077,28.9708123986,0.0,25.50935,3.46146239864
 12/08  21:00:00,26.9863693522,2.18627968157,3.42244530197,0.0,3.71167865564,13.077,25.3947118991,0.0,22.50825,2.88646189905
 12/08  22:00:00,26.4745549506,2.18627968157,2.96697174621,0.0,3.71167865564,13.077,23.895298075,0.0,21.0077,2.88759807504
 12/08  23:00:00,25.8872676914,2.18627968157,2.3833671356,0.0,3.71167865564,13.077,20.8929732949,0.0,18.0066,2.88637329491
 12/08  24:00:00,26.5524377801,2.18627968157,1.89849032916,0.0,3.71167865564,13.077,4.16633459113,0.0,3.0011,1.16523459113
 12/09  01:00:00,15.4308277596,2.18627968157,1.16277433155,0.0,1.85583932782,5.577,4.73872476747,0.0,3.0011,1.73762476747
 12/09  02:00:00,9.93519737224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  03:00:00,9.95221248543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.97197027637,0.0,0.0,0.0,0.618613109274,5.0,3.59318067186,0.0,3.0011,0.592080671864
 12/09  05:00:00,10.1346257184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,14.6435485141,2.18627968157,0.48215331815,0.0,1.85583932782,5.577,5.09373655886,0.0,4.50165,0.592086558856
 12/09  07:00:00,30.2568804906,2.18627968157,1.59066734741,0.0,3.71167865564,18.077,14.6697303405,0.0,13.50495,1.16478034054
 12/09  08:00:00,28.1943815151,2.18627968157,2.11276007057,0.0,3.71167865564,18.077,21.6000237804,0.0,21.0077,0.592323780359
 12/09  09:00:00,23.1728929905,2.18627968157,2.08781607829,0.0,3.71167865564,13.077,16.1704366041,0.0,15.0055,1.16493660413
 12/09  10:00:00,23.4900956577,2.18627968157,2.40466262432,0.0,3.71167865564,13.077,17.8928132391,0.0,15.0055,2.88731323911
 12/09  11:00:00,29.0930256152,2.18627968157,3.00326557015,0.0,3.71167865564,18.077,35.8985412576,0.0,33.0121,2.88644125763
 12/09  12:00:00,31.3975722355,2.18627968157,4.20015269486,0.0,3.71167865564,18.077,43.4020055544,0.0,40.51485,2.88715555442
 12/09  13:00:00,31.6042949177,2.18627968157,5.18667471757,0.0,3.71167865564,18.077,38.9003765051,0.0,36.0132,2.8871765051
 12/09  14:00:00,30.9838837961,2.18627968157,4.8821715027,0.0,3.71167865564,18.077,33.8238647226,0.0,31.51155,2.31231472261
 12/09  15:00:00,24.6609383779,2.18627968157,3.56269776814,0.0,3.71167865564,13.077,23.3201228398,0.0,21.0077,2.31242283978
 12/09  16:00:00,24.12100266,2.18627968157,3.02745213695,0.0,3.71167865564,13.077,21.8197080429,0.0,19.50715,2.31255804288
 12/09  17:00:00,23.9971982297,2.18627968157,2.90636942459,0.0,3.71167865564,13.077,24.8200588012,0.0,22.50825,2.31180880117
 12/09  18:00:00,30.0471739431,2.18627968157,3.32819881098,0.0,3.71167865564,18.077,27.8220427384,0.0,25.50935,2.31269273845
 12/09  19:00:00,32.3271931153,2.18627968157,3.72663381095,0.0,3.71167865564,18.077,28.3970492513,0.0,25.50935,2.88769925132
 12/09  20:00:00,32.1435563058,2.18627968157,3.40428637927,0.0,3.71167865564,18.077,28.9701856761,0.0,25.50935,3.46083567611
 12/09  21:00:00,26.3136147292,2.18627968157,2.58964499175,0.0,3.71167865564,13.077,25.394832219,0.0,22.50825,2.88658221905
 12/09  22:00:00,26.3205921417,2.18627968157,2.68285414053,0.0,3.71167865564,13.077,23.8947136997,0.0,21.0077,2.8870136997
 12/09  23:00:00,25.8542568292,2.18627968157,2.34904032165,0.0,3.71167865564,13.077,20.3191857972,0.0,18.0066,2.31258579721
 12/09  24:00:00,26.2077477859,2.18627968157,1.57735930726,0.0,3.71167865564,13.077,5.31204969419,0.0,3.0011,2.31094969419
 12/10  01:00:00,14.956288435,2.18627968157,0.720027107414,0.0,1.85583932782,5.577,4.16629337062,0.0,3.0011,1.16519337062
 12/10  02:00:00,9.93117635914,0.0,0.0,0.0,0.618613109274,5.0,3.59318995311,0.0,3.0011,0.592089953105
 12/10  03:00:00,9.94552356268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  04:00:00,9.94741363184,0.0,0.0,0.0,0.618613109274,5.0,3.59319582689,0.0,3.0011,0.592095826891
 12/10  05:00:00,10.1465010215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,15.0147705457,2.18627968157,0.830812988268,0.0,1.85583932782,5.577,5.09369998514,0.0,4.50165,0.592049985142
 12/10  07:00:00,30.1547313369,2.18627968157,1.49190216436,0.0,3.71167865564,18.077,14.0974302696,0.0,13.50495,0.592480269629
 12/10  08:00:00,28.2712692781,2.18627968157,2.19064621753,0.0,3.71167865564,18.077,22.1725991117,0.0,21.0077,1.16489911174
 12/10  09:00:00,23.4808998005,2.18627968157,2.38821055191,0.0,3.71167865564,13.077,16.1705213589,0.0,15.0055,1.16502135888
 12/10  10:00:00,23.83208202,2.18627968157,2.73408681057,0.0,3.71167865564,13.077,16.1704866905,0.0,15.0055,1.16498669046
 12/10  11:00:00,29.9715721003,2.18627968157,3.86818851427,0.0,3.71167865564,18.077,35.8993421515,0.0,33.0121,2.88724215147
 12/10  12:00:00,32.295636154,2.18627968157,5.08918697398,0.0,3.71167865564,18.077,43.4020469636,0.0,40.51485,2.88719696365
 12/10  13:00:00,32.1050832817,2.18627968157,5.68213740871,0.0,3.71167865564,18.077,38.3258022973,0.0,36.0132,2.31260229732
 12/10  14:00:00,31.324293665,2.18627968157,5.2231530269,0.0,3.71167865564,18.077,33.8231726146,0.0,31.51155,2.31162261458
 12/10  15:00:00,25.0194770391,2.18627968157,3.92672286099,0.0,3.71167865564,13.077,22.7463737055,0.0,21.0077,1.73867370548
 12/10  16:00:00,24.8371292933,2.18627968157,3.74168984063,0.0,3.71167865564,13.077,21.2458480825,0.0,19.50715,1.73869808254
 12/10  17:00:00,24.3988518438,2.18627968157,3.30599761723,0.0,3.71167865564,13.077,24.2470088406,0.0,22.50825,1.73875884058
 12/10  18:00:00,29.9705598552,2.18627968157,3.26632515966,0.0,3.71167865564,18.077,27.8220888706,0.0,25.50935,2.31273887064
 12/10  19:00:00,32.1312913488,2.18627968157,3.57749362731,0.0,3.71167865564,18.077,28.3964385353,0.0,25.50935,2.88708853529
 12/10  20:00:00,32.1577027125,2.18627968157,3.42207959262,0.0,3.71167865564,18.077,28.3962442057,0.0,25.50935,2.88689420568
 12/10  21:00:00,26.5101460341,2.18627968157,2.78240245371,0.0,3.71167865564,13.077,24.8210580714,0.0,22.50825,2.31280807142
 12/10  22:00:00,26.2951179754,2.18627968157,2.6597809458,0.0,3.71167865564,13.077,23.8945085851,0.0,21.0077,2.88680858508
 12/10  23:00:00,25.7715656752,2.18627968157,2.27113197758,0.0,3.71167865564,13.077,20.891788144,0.0,18.0066,2.88518814403
 12/10  24:00:00,26.3731291723,2.18627968157,1.73050723618,0.0,3.71167865564,13.077,4.16612661623,0.0,3.0011,1.16502661623
 12/11  01:00:00,15.2058955271,2.18627968157,0.953957768776,0.0,1.85583932782,5.577,4.16610938969,0.0,3.0011,1.16500938969
 12/11  02:00:00,9.93291112388,0.0,0.0,0.0,0.618613109274,5.0,3.59318533244,0.0,3.0011,0.592085332445
 12/11  03:00:00,9.95641236453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  04:00:00,9.96996153453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,10.1621108598,0.0,0.0,0.0,0.618613109274,5.0,3.59316538954,0.0,3.0011,0.592065389541
 12/11  06:00:00,15.0155352338,2.18627968157,0.836012921859,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/11  07:00:00,30.1276271615,2.18627968157,1.46696864697,0.0,3.71167865564,18.077,14.669860011,0.0,13.50495,1.16491001102
 12/11  08:00:00,28.1413003421,2.18627968157,2.06014341534,0.0,3.71167865564,18.077,24.4689900359,0.0,21.0077,3.46129003591
 12/11  09:00:00,23.1962076731,2.18627968157,2.10908405262,0.0,3.71167865564,13.077,17.8935824296,0.0,15.0055,2.88808242962
 12/11  10:00:00,23.4700868131,2.18627968157,2.37474708284,0.0,3.71167865564,13.077,17.891973962,0.0,15.0055,2.88647396197
 12/11  11:00:00,29.4995081699,2.18627968157,3.40060309065,0.0,3.71167865564,18.077,35.3242640402,0.0,33.0121,2.31216404019
 12/11  12:00:00,32.1403576953,2.18627968157,4.93490955695,0.0,3.71167865564,18.077,43.4015261881,0.0,40.51485,2.88667618812
 12/11  13:00:00,32.6000656856,2.18627968157,6.17033980099,0.0,3.71167865564,18.077,38.3257422691,0.0,36.0132,2.31254226913
 12/11  14:00:00,31.823561902,2.18627968157,5.71400127279,0.0,3.71167865564,18.077,33.2506782894,0.0,31.51155,1.73912828936
 12/11  15:00:00,25.6009225171,2.18627968157,4.49049091036,0.0,3.71167865564,13.077,23.3189215844,0.0,21.0077,2.31122158436
 12/11  16:00:00,24.9884978897,2.18627968157,3.88038665557,0.0,3.71167865564,13.077,21.2458158352,0.0,19.50715,1.73866583521
 12/11  17:00:00,24.317385909,2.18627968157,3.22184609085,0.0,3.71167865564,13.077,24.2469820137,0.0,22.50825,1.73873201368
 12/11  18:00:00,30.4017569252,2.18627968157,3.70021766376,0.0,3.71167865564,18.077,27.8220679645,0.0,25.50935,2.31271796452
 12/11  19:00:00,32.2529020561,2.18627968157,3.69502086593,0.0,3.71167865564,18.077,28.3968638166,0.0,25.50935,2.88751381662
 12/11  20:00:00,32.1663008159,2.18627968157,3.42772965041,0.0,3.71167865564,18.077,28.9709422996,0.0,25.50935,3.46159229959
 12/11  21:00:00,26.3607027655,2.18627968157,2.63764103006,0.0,3.71167865564,13.077,25.394656213,0.0,22.50825,2.88640621295
 12/11  22:00:00,26.0129905584,2.18627968157,2.3849311784,0.0,3.71167865564,13.077,24.4685625053,0.0,21.0077,3.46086250534
 12/11  23:00:00,25.6861100395,2.18627968157,2.19125204182,0.0,3.71167865564,13.077,20.3189309617,0.0,18.0066,2.3123309617
 12/11  24:00:00,26.3997157786,2.18627968157,1.75008010922,0.0,3.71167865564,13.077,4.73899428692,0.0,3.0011,1.73789428692
 12/12  01:00:00,15.3397988209,2.18627968157,1.07714099614,0.0,1.85583932782,5.577,4.16610410871,0.0,3.0011,1.16500410871
 12/12  02:00:00,9.93838675457,0.0,0.0,0.0,0.618613109274,5.0,3.59316960568,0.0,3.0011,0.592069605679
 12/12  03:00:00,9.95158370824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.95452391455,0.0,0.0,0.0,0.618613109274,5.0,3.59317551181,0.0,3.0011,0.592075511813
 12/12  05:00:00,10.8233160328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,15.7127682836,2.18627968157,0.862299468008,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/12  07:00:00,30.4059250167,2.18627968157,1.44443116136,0.0,3.71167865564,18.077,14.6699160279,0.0,13.50495,1.1649660279
 12/12  08:00:00,28.1126767133,2.18627968157,2.03335512481,0.0,3.71167865564,18.077,24.4697368844,0.0,21.0077,3.46203688435
 12/12  09:00:00,23.417952635,2.18627968157,2.3262953116,0.0,3.71167865564,13.077,18.4670177024,0.0,15.0055,3.46151770238
 12/12  10:00:00,23.4747516786,2.18627968157,2.37721429483,0.0,3.71167865564,13.077,17.3186875664,0.0,15.0055,2.31318756637
 12/12  11:00:00,29.642389725,2.18627968157,3.53928775059,0.0,3.71167865564,18.077,35.3248040564,0.0,33.0121,2.31270405644
 12/12  12:00:00,32.1492899467,2.18627968157,4.94284076685,0.0,3.71167865564,18.077,43.4010729095,0.0,40.51485,2.88622290946
 12/12  13:00:00,32.2468213374,2.18627968157,5.81688724304,0.0,3.71167865564,18.077,38.3255503395,0.0,36.0132,2.31235033946
 12/12  14:00:00,31.990877433,2.18627968157,5.88187290051,0.0,3.71167865564,18.077,33.8234695277,0.0,31.51155,2.31191952774
 12/12  15:00:00,25.2233021143,2.18627968157,4.1219878452,0.0,3.71167865564,13.077,22.746365761,0.0,21.0077,1.73866576101
 12/12  16:00:00,24.5391894805,2.18627968157,3.44141056063,0.0,3.71167865564,13.077,21.2457869981,0.0,19.50715,1.73863699806
 12/12  17:00:00,24.1757889865,2.18627968157,3.08346133168,0.0,3.71167865564,13.077,24.2469946566,0.0,22.50825,1.73874465661
 12/12  18:00:00,30.2519659459,2.18627968157,3.56538570278,0.0,3.71167865564,18.077,27.8221283735,0.0,25.50935,2.31277837353
 12/12  19:00:00,32.0330175274,2.18627968157,3.48077806154,0.0,3.71167865564,18.077,28.9706802184,0.0,25.50935,3.46133021838
 12/12  20:00:00,31.9724010605,2.18627968157,3.42139344669,0.0,3.71167865564,18.077,28.3973271386,0.0,25.50935,2.88797713863
 12/12  21:00:00,26.4127360398,2.18627968157,2.85948990916,0.0,3.71167865564,13.077,25.3950189165,0.0,22.50825,2.88676891651
 12/12  22:00:00,26.2326146683,2.18627968157,2.73222739933,0.0,3.71167865564,13.077,24.4685092792,0.0,21.0077,3.46080927916
 12/12  23:00:00,25.7436911941,2.18627968157,2.24706045634,0.0,3.71167865564,13.077,20.3193380007,0.0,18.0066,2.3127380007
 12/12  24:00:00,26.4316709614,2.18627968157,1.77838368092,0.0,3.71167865564,13.077,4.73929950611,0.0,3.0011,1.73819950611
 12/13  01:00:00,15.3635495003,2.18627968157,1.09940278212,0.0,1.85583932782,5.577,4.16630827913,0.0,3.0011,1.16520827913
 12/13  02:00:00,9.94451460589,0.0,0.0,0.0,0.618613109274,5.0,3.59318917146,0.0,3.0011,0.592089171463
 12/13  03:00:00,9.96355392075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.97028694681,0.0,0.0,0.0,0.618613109274,5.0,3.59317294554,0.0,3.0011,0.592072945543
 12/13  05:00:00,10.156700258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,14.9411577359,2.18627968157,0.771291471462,0.0,1.85583932782,5.577,5.09372884597,0.0,4.50165,0.59207884597
 12/13  07:00:00,30.4801568934,2.18627968157,1.81288593451,0.0,3.71167865564,18.077,14.6696167785,0.0,13.50495,1.16466677849
 12/13  08:00:00,28.5173835457,2.18627968157,2.42893640955,0.0,3.71167865564,18.077,23.8958991025,0.0,21.0077,2.88819910246
 12/13  09:00:00,23.147016226,2.18627968157,2.05444189216,0.0,3.71167865564,13.077,18.46674085,0.0,15.0055,3.46124084999
 12/13  10:00:00,23.2043050255,2.18627968157,2.10846726997,0.0,3.71167865564,13.077,17.3182793445,0.0,15.0055,2.31277934451
 12/13  11:00:00,29.37488028,2.18627968157,3.27307921536,0.0,3.71167865564,18.077,35.3249124493,0.0,33.0121,2.31281244929
 12/13  12:00:00,31.9795538245,2.18627968157,4.76728118679,0.0,3.71167865564,18.077,43.4015438479,0.0,40.51485,2.88669384786
 12/13  13:00:00,32.4226383901,2.18627968157,5.98939447142,0.0,3.71167865564,18.077,38.3257630217,0.0,36.0132,2.31256302168
 12/13  14:00:00,32.0509029668,2.18627968157,5.93806240302,0.0,3.71167865564,18.077,33.8229505847,0.0,31.51155,2.31140058468
 12/13  15:00:00,25.6768386568,2.18627968157,4.56483409362,0.0,3.71167865564,13.077,22.7459652659,0.0,21.0077,1.73826526585
 12/13  16:00:00,24.6274445522,2.18627968157,3.52517732907,0.0,3.71167865564,13.077,21.2458707754,0.0,19.50715,1.73872077541
 12/13  17:00:00,24.0535423648,2.18627968157,2.9682686494,0.0,3.71167865564,13.077,24.2469661189,0.0,22.50825,1.7387161189
 12/13  18:00:00,29.9807585119,2.18627968157,3.32973985379,0.0,3.71167865564,18.077,27.8219840436,0.0,25.50935,2.31263404359
 12/13  19:00:00,31.7104763981,2.18627968157,3.16554509532,0.0,3.71167865564,18.077,28.9709507584,0.0,25.50935,3.46160075839
 12/13  20:00:00,31.7251168233,2.18627968157,2.99591143548,0.0,3.71167865564,18.077,28.9708909339,0.0,25.50935,3.4615409339
 12/13  21:00:00,26.1225250947,2.18627968157,2.40887850211,0.0,3.71167865564,13.077,25.3948334679,0.0,22.50825,2.88658346791
 12/13  22:00:00,25.887140767,2.18627968157,2.2649194902,0.0,3.71167865564,13.077,23.8951203765,0.0,21.0077,2.8874203765
 12/13  23:00:00,25.4668034471,2.18627968157,1.97871778363,0.0,3.71167865564,13.077,20.8928094467,0.0,18.0066,2.88620944669
 12/13  24:00:00,26.2746347228,2.18627968157,1.63236245708,0.0,3.71167865564,13.077,4.1664952165,0.0,3.0011,1.1653952165
 12/14  01:00:00,15.300997821,2.18627968157,1.04157461438,0.0,1.85583932782,5.577,4.73871600117,0.0,3.0011,1.73761600117
 12/14  02:00:00,9.92684359528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  03:00:00,9.94556352559,0.0,0.0,0.0,0.618613109274,5.0,3.59316104697,0.0,3.0011,0.592061046966
 12/14  04:00:00,9.95722611791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  05:00:00,10.1448124311,0.0,0.0,0.0,0.618613109274,5.0,3.59316696789,0.0,3.0011,0.592066967887
 12/14  06:00:00,14.7098260565,2.18627968157,0.545774699809,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/14  07:00:00,30.1296769951,2.18627968157,1.47624206296,0.0,3.71167865564,18.077,14.669908015,0.0,13.50495,1.16495801505
 12/14  08:00:00,28.189160436,2.18627968157,2.11381860878,0.0,3.71167865564,18.077,24.4692873335,0.0,21.0077,3.46158733346
 12/14  09:00:00,23.3707598276,2.18627968157,2.28658750586,0.0,3.71167865564,13.077,17.893506964,0.0,15.0055,2.88800696396
 12/14  10:00:00,23.9386502723,2.18627968157,2.83855472285,0.0,3.71167865564,13.077,17.8921465069,0.0,15.0055,2.88664650689
 12/14  11:00:00,30.3409529322,2.18627968157,4.23012285176,0.0,3.71167865564,18.077,35.3247534324,0.0,33.0121,2.31265343244
 12/14  12:00:00,32.8720150941,2.18627968157,5.65196200738,0.0,3.71167865564,18.077,42.827925788,0.0,40.51485,2.313075788
 12/14  13:00:00,33.1392949193,2.18627968157,6.70137894726,0.0,3.71167865564,18.077,38.3259701847,0.0,36.0132,2.31277018474
 12/14  14:00:00,32.4132084404,2.18627968157,6.30386455513,0.0,3.71167865564,18.077,33.8237143456,0.0,31.51155,2.31216434558
 12/14  15:00:00,25.3394598445,2.18627968157,4.23793902748,0.0,3.71167865564,13.077,22.7463683458,0.0,21.0077,1.73866834585
 12/14  16:00:00,24.7276965815,2.18627968157,3.62969235589,0.0,3.71167865564,13.077,21.2456092857,0.0,19.50715,1.73845928573
 12/14  17:00:00,24.6943775396,2.18627968157,3.59615207166,0.0,3.71167865564,13.077,24.8199275539,0.0,22.50825,2.31167755389
 12/14  18:00:00,30.6458572213,2.18627968157,3.93553815377,0.0,3.71167865564,18.077,27.8219235655,0.0,25.50935,2.3125735655
 12/14  19:00:00,32.3049898507,2.18627968157,3.7493165011,0.0,3.71167865564,18.077,28.3970868741,0.0,25.50935,2.88773687407
 12/14  20:00:00,32.4364316496,2.18627968157,3.69498965252,0.0,3.71167865564,18.077,28.9709056942,0.0,25.50935,3.46155569424
 12/14  21:00:00,26.6910757812,2.18627968157,2.96258882878,0.0,3.71167865564,13.077,25.3948464113,0.0,22.50825,2.88659641131
 12/14  22:00:00,26.3198917024,2.18627968157,2.68550095069,0.0,3.71167865564,13.077,24.4688951655,0.0,21.0077,3.46119516554
 12/14  23:00:00,25.8097320017,2.18627968157,2.31091476725,0.0,3.71167865564,13.077,20.3187672985,0.0,18.0066,2.31216729849
 12/14  24:00:00,26.4724344178,2.18627968157,1.82208200867,0.0,3.71167865564,13.077,4.73888486177,0.0,3.0011,1.73778486177
 12/15  01:00:00,15.3654210926,2.18627968157,1.10278423435,0.0,1.85583932782,5.577,4.16616915166,0.0,3.0011,1.16506915166
 12/15  02:00:00,9.94576197428,0.0,0.0,0.0,0.618613109274,5.0,3.59318843416,0.0,3.0011,0.592088434157
 12/15  03:00:00,9.95527611829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.9626635894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  05:00:00,10.8150703193,0.0,0.0,0.0,0.618613109274,5.0,3.59319431158,0.0,3.0011,0.592094311576
 12/15  06:00:00,15.5986695877,2.18627968157,0.761526610711,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/15  07:00:00,30.3792678434,2.18627968157,1.4156839208,0.0,3.71167865564,18.077,14.669854507,0.0,13.50495,1.16490450697
 12/15  08:00:00,28.2710626855,2.18627968157,2.19235588203,0.0,3.71167865564,18.077,24.4697281816,0.0,21.0077,3.46202818164
 12/15  09:00:00,23.5434508887,2.18627968157,2.45573368129,0.0,3.71167865564,13.077,18.4671918148,0.0,15.0055,3.46169181479
 12/15  10:00:00,24.1598388836,2.18627968157,3.05886145026,0.0,3.71167865564,13.077,17.3188835828,0.0,15.0055,2.31338358285
 12/15  11:00:00,30.3665241923,2.18627968157,4.25931294978,0.0,3.71167865564,18.077,35.3248256085,0.0,33.0121,2.31272560847
 12/15  12:00:00,32.6821552904,2.18627968157,5.46988265272,0.0,3.71167865564,18.077,43.4010652089,0.0,40.51485,2.88621520887
 12/15  13:00:00,32.5381866949,2.18627968157,6.1051161685,0.0,3.71167865564,18.077,38.3256548665,0.0,36.0132,2.31245486647
 12/15  14:00:00,32.1611029203,2.18627968157,6.04772993222,0.0,3.71167865564,18.077,33.8233166982,0.0,31.51155,2.31176669822
 12/15  15:00:00,25.6351556968,2.18627968157,4.52639783328,0.0,3.71167865564,13.077,22.7462588616,0.0,21.0077,1.73855886157
 12/15  16:00:00,24.3434139824,2.18627968157,3.24260589408,0.0,3.71167865564,13.077,21.2458553578,0.0,19.50715,1.73870535777
 12/15  17:00:00,24.0432487185,2.18627968157,2.95088590163,0.0,3.71167865564,13.077,24.2467407341,0.0,22.50825,1.73849073412
 12/15  18:00:00,30.084995226,2.18627968157,3.3807829551,0.0,3.71167865564,18.077,27.8219750494,0.0,25.50935,2.31262504939
 12/15  19:00:00,31.8750585506,2.18627968157,3.32547776082,0.0,3.71167865564,18.077,28.9707039642,0.0,25.50935,3.46135396425
 12/15  20:00:00,31.7469204011,2.18627968157,3.19873420711,0.0,3.71167865564,18.077,28.9709944966,0.0,25.50935,3.46164449661
 12/15  21:00:00,25.8748203434,2.18627968157,2.33523996388,0.0,3.71167865564,13.077,25.3947536244,0.0,22.50825,2.88650362442
 12/15  22:00:00,25.5175413035,2.18627968157,2.03294465394,0.0,3.71167865564,13.077,23.8950953101,0.0,21.0077,2.88739531007
 12/15  23:00:00,25.4146874738,2.18627968157,1.9248340877,0.0,3.71167865564,13.077,20.8930253211,0.0,18.0066,2.88642532108
 12/15  24:00:00,26.1913944062,2.18627968157,1.55527614191,0.0,3.71167865564,13.077,4.16637096192,0.0,3.0011,1.16527096192
 12/16  01:00:00,15.0922103678,2.18627968157,0.847656886121,0.0,1.85583932782,5.577,4.73880185137,0.0,3.0011,1.73770185137
 12/16  02:00:00,9.93030203803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.94806013061,0.0,0.0,0.0,0.618613109274,5.0,3.59315366053,0.0,3.0011,0.59205366053
 12/16  04:00:00,9.95675317785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,10.1480953581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,14.922520051,2.18627968157,0.74717048573,0.0,1.85583932782,5.577,5.09374405841,0.0,4.50165,0.592094058408
 12/16  07:00:00,30.0942263038,2.18627968157,1.43431357266,0.0,3.71167865564,18.077,14.6697929867,0.0,13.50495,1.1648429867
 12/16  08:00:00,28.0949053451,2.18627968157,2.01975532751,0.0,3.71167865564,18.077,22.1726426669,0.0,21.0077,1.16494266685
 12/16  09:00:00,23.0704002706,2.18627968157,1.99537904288,0.0,3.71167865564,13.077,15.5979886778,0.0,15.0055,0.592488677827
 12/16  10:00:00,23.0691616024,2.18627968157,1.99395774599,0.0,3.71167865564,13.077,17.8925809303,0.0,15.0055,2.88708093027
 12/16  11:00:00,28.938779867,2.18627968157,2.85694091351,0.0,3.71167865564,18.077,35.8987047741,0.0,33.0121,2.8866047741
 12/16  12:00:00,31.8290900806,2.18627968157,4.6325097446,0.0,3.71167865564,18.077,43.401512635,0.0,40.51485,2.88666263502
 12/16  13:00:00,31.5940006,2.18627968157,5.18024010932,0.0,3.71167865564,18.077,38.8999223385,0.0,36.0132,2.88672233846
 12/16  14:00:00,30.1175493494,2.18627968157,4.03742778544,0.0,3.71167865564,18.077,33.8243934846,0.0,31.51155,2.3128434846
 12/16  15:00:00,24.6674644017,2.18627968157,3.58420972306,0.0,3.71167865564,13.077,23.8937401679,0.0,21.0077,2.88604016791
 12/16  16:00:00,24.1166432854,2.18627968157,3.0347750988,0.0,3.71167865564,13.077,21.8194122889,0.0,19.50715,2.31226228894
 12/16  17:00:00,23.3992739105,2.18627968157,2.32349032837,0.0,3.71167865564,13.077,24.2473918999,0.0,22.50825,1.73914189988
 12/16  18:00:00,29.3146784588,2.18627968157,2.61081173581,0.0,3.71167865564,18.077,27.8220768939,0.0,25.50935,2.31272689395
 12/16  19:00:00,31.8449787811,2.18627968157,3.26026650145,0.0,3.71167865564,18.077,28.9705572631,0.0,25.50935,3.46120726305
 12/16  20:00:00,31.519986375,2.18627968157,2.79544983805,0.0,3.71167865564,18.077,28.3967354102,0.0,25.50935,2.88738541023
 12/16  21:00:00,26.017945886,2.18627968157,2.30236392747,0.0,3.71167865564,13.077,25.3948879727,0.0,22.50825,2.88663797268
 12/16  22:00:00,26.0836069286,2.18627968157,2.45129929314,0.0,3.71167865564,13.077,24.4684230587,0.0,21.0077,3.46072305874
 12/16  23:00:00,25.503402339,2.18627968157,2.00540515903,0.0,3.71167865564,13.077,20.318425555,0.0,18.0066,2.31182555496
 12/16  24:00:00,26.1822371118,2.18627968157,1.55377144532,0.0,3.71167865564,13.077,4.73929788801,0.0,3.0011,1.73819788801
 12/17  01:00:00,14.8828994412,2.18627968157,0.649404679072,0.0,1.85583932782,5.577,4.73893134428,0.0,3.0011,1.73783134428
 12/17  02:00:00,9.93318525721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.95459818249,0.0,0.0,0.0,0.618613109274,5.0,3.59318030861,0.0,3.0011,0.592080308611
 12/17  04:00:00,9.96311243709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  05:00:00,10.1401582973,0.0,0.0,0.0,0.618613109274,5.0,3.59318619892,0.0,3.0011,0.59208619892
 12/17  06:00:00,14.7059170194,2.18627968157,0.539893710157,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/17  07:00:00,30.1593095622,2.18627968157,1.496529187,0.0,3.71167865564,18.077,14.6697732409,0.0,13.50495,1.16482324094
 12/17  08:00:00,28.2843992945,2.18627968157,2.20352860544,0.0,3.71167865564,18.077,22.172711941,0.0,21.0077,1.165011941
 12/17  09:00:00,23.5493655847,2.18627968157,2.45611028551,0.0,3.71167865564,13.077,16.1705033074,0.0,15.0055,1.16500330741
 12/17  10:00:00,23.927206075,2.18627968157,2.82859925585,0.0,3.71167865564,13.077,15.5980035269,0.0,15.0055,0.592503526931
 12/17  11:00:00,30.1190134308,2.18627968157,4.01489427684,0.0,3.71167865564,18.077,35.8995915532,0.0,33.0121,2.88749155318
 12/17  12:00:00,32.4034370999,2.18627968157,5.19116446198,0.0,3.71167865564,18.077,43.402040594,0.0,40.51485,2.88719059403
 12/17  13:00:00,31.9884615432,2.18627968157,5.55763122929,0.0,3.71167865564,18.077,38.8985786434,0.0,36.0132,2.88537864337
 12/17  14:00:00,31.6560041017,2.18627968157,5.54340812015,0.0,3.71167865564,18.077,33.823415174,0.0,31.51155,2.31186517396
 12/17  15:00:00,25.7701044301,2.18627968157,4.65762343762,0.0,3.71167865564,13.077,22.7464486563,0.0,21.0077,1.73874865629
 12/17  16:00:00,25.3253465929,2.18627968157,4.2166600175,0.0,3.71167865564,13.077,21.245983673,0.0,19.50715,1.73883367297
 12/17  17:00:00,24.5933188555,2.18627968157,3.49724077915,0.0,3.71167865564,13.077,24.2470759327,0.0,22.50825,1.73882593269
 12/17  18:00:00,30.0727800019,2.18627968157,3.36912209321,0.0,3.71167865564,18.077,27.8220511809,0.0,25.50935,2.31270118091
 12/17  19:00:00,32.2625109811,2.18627968157,3.70678598866,0.0,3.71167865564,18.077,28.3965554903,0.0,25.50935,2.88720549026
 12/17  20:00:00,32.2324827108,2.18627968157,3.49612777564,0.0,3.71167865564,18.077,28.3961558141,0.0,25.50935,2.88680581412
 12/17  21:00:00,25.9838869497,2.18627968157,2.27261841257,0.0,3.71167865564,13.077,25.3938901842,0.0,22.50825,2.88564018416
 12/17  22:00:00,25.5002085627,2.18627968157,1.8957241968,0.0,3.71167865564,13.077,23.8943979731,0.0,21.0077,2.88669797311
 12/17  23:00:00,25.3465323659,2.18627968157,1.86589243649,0.0,3.71167865564,13.077,20.3178202904,0.0,18.0066,2.31122029039
 12/17  24:00:00,26.3529209777,2.18627968157,1.71533292389,0.0,3.71167865564,13.077,4.16624213345,0.0,3.0011,1.16514213345
 12/18  01:00:00,15.1861873517,2.18627968157,0.935759577443,0.0,1.85583932782,5.577,4.16610594261,0.0,3.0011,1.16500594261
 12/18  02:00:00,9.93753670376,0.0,0.0,0.0,0.618613109274,5.0,3.59317066636,0.0,3.0011,0.592070666364
 12/18  03:00:00,9.95753371782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  04:00:00,9.96764335964,0.0,0.0,0.0,0.618613109274,5.0,3.59317657199,0.0,3.0011,0.592076571987
 12/18  05:00:00,10.1585669236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  06:00:00,14.9456724696,2.18627968157,0.766566260786,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/18  07:00:00,30.0576939279,2.18627968157,1.40221508631,0.0,3.71167865564,18.077,14.6699260808,0.0,13.50495,1.16497608082
 12/18  08:00:00,28.1966158433,2.18627968157,2.11812372802,0.0,3.71167865564,18.077,24.469650754,0.0,21.0077,3.46195075397
 12/18  09:00:00,23.4295343973,2.18627968157,2.34229723189,0.0,3.71167865564,13.077,18.4671821041,0.0,15.0055,3.4616821041
 12/18  10:00:00,23.8947704934,2.18627968157,2.79477048287,0.0,3.71167865564,13.077,17.318860362,0.0,15.0055,2.31336036199
 12/18  11:00:00,30.3261480898,2.18627968157,4.21559441984,0.0,3.71167865564,18.077,35.3249417995,0.0,33.0121,2.31284179954
 12/18  12:00:00,33.0427575053,2.18627968157,5.82270441859,0.0,3.71167865564,18.077,43.4014473735,0.0,40.51485,2.88659737355
 12/18  13:00:00,33.2789657683,2.18627968157,6.83489675848,0.0,3.71167865564,18.077,38.3255182869,0.0,36.0132,2.31231828695
 12/18  14:00:00,32.2969169553,2.18627968157,6.18508268908,0.0,3.71167865564,18.077,33.8230734898,0.0,31.51155,2.31152348981
 12/18  15:00:00,25.7651274537,2.18627968157,4.65921913885,0.0,3.71167865564,13.077,22.7462330065,0.0,21.0077,1.73853300652
 12/18  16:00:00,24.8565471747,2.18627968157,3.75571059912,0.0,3.71167865564,13.077,21.2457735496,0.0,19.50715,1.73862354956
