Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  17:00:00,24.1948466494,2.18627968157,3.1067020711,0.0,3.71167865564,13.077,24.2469636846,0.0,22.50825,1.73871368457
 12/18  18:00:00,30.4737665702,2.18627968157,3.78513502359,0.0,3.71167865564,18.077,27.8220988775,0.0,25.50935,2.31274887747
 12/18  19:00:00,32.4770620151,2.18627968157,3.92010374055,0.0,3.71167865564,18.077,28.9706760937,0.0,25.50935,3.46132609375
 12/18  20:00:00,32.5581803653,2.18627968157,3.81507606757,0.0,3.71167865564,18.077,28.9712446503,0.0,25.50935,3.46189465028
 12/18  21:00:00,26.4827922434,2.18627968157,2.75962803801,0.0,3.71167865564,13.077,25.3952039438,0.0,22.50825,2.88695394385
 12/18  22:00:00,26.0643566603,2.18627968157,2.43608348355,0.0,3.71167865564,13.077,23.8947930685,0.0,21.0077,2.88709306854
 12/18  23:00:00,25.5034170826,2.18627968157,2.00819848073,0.0,3.71167865564,13.077,20.8929116963,0.0,18.0066,2.88631169632
 12/18  24:00:00,26.3746071819,2.18627968157,1.73258985758,0.0,3.71167865564,13.077,4.73888964108,0.0,3.0011,1.73778964108
 12/19  01:00:00,15.3905930553,2.18627968157,1.12904761447,0.0,1.85583932782,5.577,4.16623398625,0.0,3.0011,1.16513398625
 12/19  02:00:00,9.94427457373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.94984416016,0.0,0.0,0.0,0.618613109274,5.0,3.59319189843,0.0,3.0011,0.59209189843
 12/19  04:00:00,9.9518838643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.7845402656,0.0,0.0,0.0,0.618613109274,5.0,3.59314603814,0.0,3.0011,0.592046038138
 12/19  06:00:00,15.2490388544,2.18627968157,0.444949750208,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/19  07:00:00,29.9086404953,2.18627968157,0.986294234816,0.0,3.71167865564,18.077,14.6697995151,0.0,13.50495,1.16484951507
 12/19  08:00:00,27.3796138949,2.18627968157,1.339642175,0.0,3.71167865564,18.077,24.4700324647,0.0,21.0077,3.4623324647
 12/19  09:00:00,23.0941683684,2.18627968157,2.02451817738,0.0,3.71167865564,13.077,17.893243653,0.0,15.0055,2.88774365297
 12/19  10:00:00,23.7160424283,2.18627968157,2.62610973694,0.0,3.71167865564,13.077,17.8921357117,0.0,15.0055,2.88663571166
 12/19  11:00:00,29.1633200506,2.18627968157,3.07186427926,0.0,3.71167865564,18.077,35.324682447,0.0,33.0121,2.31258244704
 12/19  12:00:00,31.8069370463,2.18627968157,4.60951750583,0.0,3.71167865564,18.077,43.4015371408,0.0,40.51485,2.88668714081
 12/19  13:00:00,32.3244621325,2.18627968157,5.90640691459,0.0,3.71167865564,18.077,38.3255926647,0.0,36.0132,2.31239266469
 12/19  14:00:00,31.2520957373,2.18627968157,5.15554918744,0.0,3.71167865564,18.077,33.2505939068,0.0,31.51155,1.73904390681
 12/19  15:00:00,24.3698542092,2.18627968157,3.2839169138,0.0,3.71167865564,13.077,23.3192483179,0.0,21.0077,2.31154831787
 12/19  16:00:00,23.7058975906,2.18627968157,2.62210957586,0.0,3.71167865564,13.077,21.2458582632,0.0,19.50715,1.73870826316
 12/19  17:00:00,23.7290118992,2.18627968157,2.64554248227,0.0,3.71167865564,13.077,24.2469580528,0.0,22.50825,1.73870805282
 12/19  18:00:00,30.1130164943,2.18627968157,3.39764400954,0.0,3.71167865564,18.077,27.8220198701,0.0,25.50935,2.31266987011
 12/19  19:00:00,31.7792996618,2.18627968157,3.22127157667,0.0,3.71167865564,18.077,28.9706421701,0.0,25.50935,3.46129217006
 12/19  20:00:00,31.6273945684,2.18627968157,3.08226476326,0.0,3.71167865564,18.077,28.9711680103,0.0,25.50935,3.46181801033
 12/19  21:00:00,25.9208188734,2.18627968157,2.37655389188,0.0,3.71167865564,13.077,25.3951434379,0.0,22.50825,2.88689343786
 12/19  22:00:00,25.661671566,2.18627968157,2.17050602819,0.0,3.71167865564,13.077,23.8949123338,0.0,21.0077,2.88721233382
 12/19  23:00:00,25.2232337934,2.18627968157,1.7345666516,0.0,3.71167865564,13.077,20.8926686538,0.0,18.0066,2.88606865382
 12/19  24:00:00,26.0694704638,2.18627968157,1.43776273188,0.0,3.71167865564,13.077,4.16645276865,0.0,3.0011,1.16535276865
 12/20  01:00:00,15.036429335,2.18627968157,0.796698754118,0.0,1.85583932782,5.577,4.73866880126,0.0,3.0011,1.73756880126
 12/20  02:00:00,9.92513836765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.94262319176,0.0,0.0,0.0,0.618613109274,5.0,3.59314553802,0.0,3.0011,0.592045538017
 12/20  04:00:00,9.95102563719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,10.1368816072,0.0,0.0,0.0,0.618613109274,5.0,3.59315148364,0.0,3.0011,0.592051483645
 12/20  06:00:00,14.6513630537,2.18627968157,0.496658915669,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/20  07:00:00,29.8361437678,2.18627968157,1.19891109194,0.0,3.71167865564,18.077,14.6698873111,0.0,13.50495,1.16493731112
 12/20  08:00:00,27.9429922494,2.18627968157,1.87281257178,0.0,3.71167865564,18.077,24.4695682179,0.0,21.0077,3.46186821789
 12/20  09:00:00,23.4913603084,2.18627968157,2.40221471131,0.0,3.71167865564,13.077,17.8935709872,0.0,15.0055,2.88807098716
 12/20  10:00:00,24.0620493689,2.18627968157,2.95850607397,0.0,3.71167865564,13.077,17.8921961243,0.0,15.0055,2.8866961243
 12/20  11:00:00,29.9011836992,2.18627968157,3.79503045528,0.0,3.71167865564,18.077,35.3249393795,0.0,33.0121,2.31283937949
 12/20  12:00:00,32.1532711882,2.18627968157,4.93404447478,0.0,3.71167865564,18.077,43.4013926133,0.0,40.51485,2.88654261328
 12/20  13:00:00,32.3946244763,2.18627968157,5.95187407817,0.0,3.71167865564,18.077,38.3254188078,0.0,36.0132,2.31221880778
 12/20  14:00:00,31.8627495337,2.18627968157,5.74771101162,0.0,3.71167865564,18.077,33.2503407709,0.0,31.51155,1.73879077086
 12/20  15:00:00,25.7625064378,2.18627968157,4.64597058087,0.0,3.71167865564,13.077,22.7461616747,0.0,21.0077,1.7384616747
 12/20  16:00:00,25.0464922177,2.18627968157,3.93201487329,0.0,3.71167865564,13.077,21.818881764,0.0,19.50715,2.31173176398
 12/20  17:00:00,24.3765652032,2.18627968157,3.28516800329,0.0,3.71167865564,13.077,24.2470763687,0.0,22.50825,1.73882636866
 12/20  18:00:00,30.3004094408,2.18627968157,3.64518316626,0.0,3.71167865564,18.077,27.8220718106,0.0,25.50935,2.3127218106
 12/20  19:00:00,31.8714947631,2.18627968157,3.32340218376,0.0,3.71167865564,18.077,28.4340192519,0.0,25.50935,2.92466925189
 12/20  20:00:00,32.026484098,2.18627968157,3.29338541648,0.0,3.71167865564,18.077,28.9349914222,0.0,25.50935,3.42564142217
 12/20  21:00:00,26.5302863501,2.18627968157,2.80707637919,0.0,3.71167865564,13.077,25.3950660255,0.0,22.50825,2.88681602552
 12/20  22:00:00,26.2900674108,2.18627968157,2.65726826067,0.0,3.71167865564,13.077,24.4686963753,0.0,21.0077,3.46099637531
 12/20  23:00:00,25.4606596556,2.18627968157,1.97061345071,0.0,3.71167865564,13.077,20.892873824,0.0,18.0066,2.88627382404
 12/20  24:00:00,26.2016299671,2.18627968157,1.57003246346,0.0,3.71167865564,13.077,4.16632042144,0.0,3.0011,1.16522042144
 12/21  01:00:00,15.0792787114,2.18627968157,0.835948481223,0.0,1.85583932782,5.577,4.73874110379,0.0,3.0011,1.73764110379
 12/21  02:00:00,9.93525977132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  03:00:00,9.95656376334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.95656758067,0.0,0.0,0.0,0.618613109274,5.0,3.59318502536,0.0,3.0011,0.592085025361
 12/21  05:00:00,10.1326828417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,14.5277597785,2.18627968157,0.374572610872,0.0,1.85583932782,5.577,5.093740903,0.0,4.50165,0.592090902996
 12/21  07:00:00,29.8094743734,2.18627968157,1.17467124118,0.0,3.71167865564,18.077,14.6697598915,0.0,13.50495,1.1648098915
 12/21  08:00:00,27.8214669066,2.18627968157,1.75861452904,0.0,3.71167865564,18.077,24.469318985,0.0,21.0077,3.46161898498
 12/21  09:00:00,23.3650888017,2.18627968157,2.28295271507,0.0,3.71167865564,13.077,17.8935736499,0.0,15.0055,2.88807364988
 12/21  10:00:00,23.9660212139,2.18627968157,2.86878394145,0.0,3.71167865564,13.077,17.8921801542,0.0,15.0055,2.88668015422
 12/21  11:00:00,30.271765434,2.18627968157,4.15817658689,0.0,3.71167865564,18.077,35.3248451132,0.0,33.0121,2.31274511321
 12/21  12:00:00,31.9136142699,2.18627968157,4.69951651758,0.0,3.71167865564,18.077,42.8278979836,0.0,40.51485,2.3130479836
 12/21  13:00:00,31.780304827,2.18627968157,5.35056884786,0.0,3.71167865564,18.077,38.8991907505,0.0,36.0132,2.88599075046
 12/21  14:00:00,31.5037507971,2.18627968157,5.39171756239,0.0,3.71167865564,18.077,33.2507275363,0.0,31.51155,1.73917753633
 12/21  15:00:00,25.0683100508,2.18627968157,3.95655852637,0.0,3.71167865564,13.077,22.7464646239,0.0,21.0077,1.73876462393
 12/21  16:00:00,24.2700546816,2.18627968157,3.16297544963,0.0,3.71167865564,13.077,21.8185604357,0.0,19.50715,2.31141043567
 12/21  17:00:00,23.9116939708,2.18627968157,2.81256443683,0.0,3.71167865564,13.077,24.2469569853,0.0,22.50825,1.73870698534
 12/21  18:00:00,30.0668709155,2.18627968157,3.40156042675,0.0,3.71167865564,18.077,27.8220367161,0.0,25.50935,2.31268671609
 12/21  19:00:00,32.0001285673,2.18627968157,3.44590465815,0.0,3.71167865564,18.077,28.3970039879,0.0,25.50935,2.88765398791
 12/21  20:00:00,31.98146089,2.18627968157,3.24528738267,0.0,3.71167865564,18.077,28.9712148819,0.0,25.50935,3.46186488194
 12/21  21:00:00,26.0839917034,2.18627968157,2.36934924448,0.0,3.71167865564,13.077,25.3950007748,0.0,22.50825,2.88675077482
 12/21  22:00:00,25.5444549679,2.18627968157,1.92914924589,0.0,3.71167865564,13.077,24.4684866731,0.0,21.0077,3.46078667307
 12/21  23:00:00,25.0868353618,2.18627968157,1.60882671769,0.0,3.71167865564,13.077,20.3194031039,0.0,18.0066,2.31280310392
 12/21  24:00:00,25.7848380589,2.18627968157,1.17516752767,0.0,3.71167865564,13.077,4.73921978161,0.0,3.0011,1.73811978161
 12/22  01:00:00,14.6528670991,2.18627968157,0.439253611202,0.0,1.85583932782,5.577,4.7386506302,0.0,3.0011,1.7375506302
 12/22  02:00:00,9.90442221738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.92177030653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.93888275062,0.0,0.0,0.0,0.618613109274,5.0,3.59315526144,0.0,3.0011,0.592055261437
 12/22  05:00:00,10.7774324042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,15.0963906402,2.18627968157,0.308655838567,0.0,1.85583932782,5.577,5.09371118881,0.0,4.50165,0.59206118881
 12/22  07:00:00,29.7291540632,2.18627968157,0.821089230478,0.0,3.71167865564,18.077,14.6697016688,0.0,13.50495,1.16475166875
 12/22  08:00:00,27.5516662987,2.18627968157,1.5131137827,0.0,3.71167865564,18.077,24.4692751595,0.0,21.0077,3.46157515954
 12/22  09:00:00,23.0601586255,2.18627968157,1.98910870721,0.0,3.71167865564,13.077,17.8935617571,0.0,15.0055,2.88806175709
 12/22  10:00:00,23.7424897107,2.18627968157,2.64519889741,0.0,3.71167865564,13.077,17.8922103447,0.0,15.0055,2.88671034467
 12/22  11:00:00,29.9077147352,2.18627968157,3.79750011882,0.0,3.71167865564,18.077,35.324911722,0.0,33.0121,2.31281172202
 12/22  12:00:00,31.8561958646,2.18627968157,4.64309300711,0.0,3.71167865564,18.077,42.8282021011,0.0,40.51485,2.31335210112
 12/22  13:00:00,31.8122447448,2.18627968157,5.38819697062,0.0,3.71167865564,18.077,38.3259706161,0.0,36.0132,2.31277061605
 12/22  14:00:00,31.5106430156,2.18627968157,5.39929461271,0.0,3.71167865564,18.077,33.8236578023,0.0,31.51155,2.31210780227
 12/22  15:00:00,25.3377835105,2.18627968157,4.22682053484,0.0,3.71167865564,13.077,22.7462192813,0.0,21.0077,1.73851928127
 12/22  16:00:00,24.8477095193,2.18627968157,3.73678244037,0.0,3.71167865564,13.077,21.8186937172,0.0,19.50715,2.31154371723
 12/22  17:00:00,24.6627344235,2.18627968157,3.58416309687,0.0,3.71167865564,13.077,24.2470381562,0.0,22.50825,1.73878815622
 12/22  18:00:00,30.4417374263,2.18627968157,3.78220338961,0.0,3.71167865564,18.077,27.8221547953,0.0,25.50935,2.31280479527
 12/22  19:00:00,32.1306795411,2.18627968157,3.57757585949,0.0,3.71167865564,18.077,28.3972745732,0.0,25.50935,2.88792457321
 12/22  20:00:00,32.0541064492,2.18627968157,3.50349810308,0.0,3.71167865564,18.077,28.9712930247,0.0,25.50935,3.46194302467
 12/22  21:00:00,26.3175445649,2.18627968157,2.76752531214,0.0,3.71167865564,13.077,25.3949785371,0.0,22.50825,2.88672853708
 12/22  22:00:00,26.0431955892,2.18627968157,2.54678012937,0.0,3.71167865564,13.077,24.4684737153,0.0,21.0077,3.46077371529
 12/22  23:00:00,25.6714679361,2.18627968157,2.17543320647,0.0,3.71167865564,13.077,20.3194038877,0.0,18.0066,2.31280388765
 12/22  24:00:00,26.3781611289,2.18627968157,1.73138888268,0.0,3.71167865564,13.077,4.73905768578,0.0,3.0011,1.73795768578
 12/23  01:00:00,15.0326429073,2.18627968157,0.788109286028,0.0,1.85583932782,5.577,4.73874289392,0.0,3.0011,1.73764289392
 12/23  02:00:00,9.91956981714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  03:00:00,9.93110213219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.94423297899,0.0,0.0,0.0,0.618613109274,5.0,3.59315634794,0.0,3.0011,0.59205634794
 12/23  05:00:00,10.138080727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,14.7823442929,2.18627968157,0.612219650675,0.0,1.85583932782,5.577,5.09371227477,0.0,4.50165,0.592062274771
 12/23  07:00:00,29.9312198623,2.18627968157,1.28303537157,0.0,3.71167865564,18.077,14.6697052225,0.0,13.50495,1.1647552225
 12/23  08:00:00,27.8897648299,2.18627968157,1.82408644766,0.0,3.71167865564,18.077,21.6000188218,0.0,21.0077,0.592318821777
 12/23  09:00:00,22.9403471191,2.18627968157,1.86661222226,0.0,3.71167865564,13.077,16.1705180558,0.0,15.0055,1.16501805582
 12/23  10:00:00,23.0933929118,2.18627968157,2.02147867043,0.0,3.71167865564,13.077,17.8929115046,0.0,15.0055,2.88741150465
 12/23  11:00:00,28.1786083931,2.18627968157,2.10889660792,0.0,3.71167865564,18.077,35.8985541695,0.0,33.0121,2.88645416952
 12/23  12:00:00,31.0162839429,2.18627968157,3.83452097843,0.0,3.71167865564,18.077,43.4019117164,0.0,40.51485,2.88706171643
 12/23  13:00:00,30.8159827679,2.18627968157,4.42939171184,0.0,3.71167865564,18.077,38.9001723519,0.0,36.0132,2.88697235193
 12/23  14:00:00,29.7054995545,2.18627968157,3.63357462838,0.0,3.71167865564,18.077,34.3978942379,0.0,31.51155,2.88634423794
 12/23  15:00:00,23.4689401806,2.18627968157,2.39948065011,0.0,3.71167865564,13.077,23.3200771419,0.0,21.0077,2.31237714191
 12/23  16:00:00,23.3217331707,2.18627968157,2.25206227408,0.0,3.71167865564,13.077,21.8192788835,0.0,19.50715,2.31212888346
 12/23  17:00:00,23.3320852451,2.18627968157,2.25747156263,0.0,3.71167865564,13.077,24.8203145825,0.0,22.50825,2.31206458249
 12/23  18:00:00,29.4355893132,2.18627968157,2.73047165215,0.0,3.71167865564,18.077,27.8216751427,0.0,25.50935,2.31232514267
 12/23  19:00:00,31.9201639846,2.18627968157,3.31692516204,0.0,3.71167865564,18.077,28.3970173283,0.0,25.50935,2.88766732833
 12/23  20:00:00,31.9127009273,2.18627968157,3.16467625234,0.0,3.71167865564,18.077,28.970079932,0.0,25.50935,3.46072993203
 12/23  21:00:00,25.9977241429,2.18627968157,2.28023652576,0.0,3.71167865564,13.077,25.3949895177,0.0,22.50825,2.88673951769
 12/23  22:00:00,25.9427089631,2.18627968157,2.31220163181,0.0,3.71167865564,13.077,23.8949568353,0.0,21.0077,2.88725683535
 12/23  23:00:00,25.5910193191,2.18627968157,2.08947915806,0.0,3.71167865564,13.077,20.319089183,0.0,18.0066,2.31248918304
 12/23  24:00:00,26.4287950072,2.18627968157,1.78197883936,0.0,3.71167865564,13.077,5.31203404481,0.0,3.0011,2.31093404481
 12/24  01:00:00,15.227396275,2.18627968157,0.971634386882,0.0,1.85583932782,5.577,4.16631875845,0.0,3.0011,1.16521875845
 12/24  02:00:00,9.9377252618,0.0,0.0,0.0,0.618613109274,5.0,3.59317589909,0.0,3.0011,0.592075899086
 12/24  03:00:00,9.94330916986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  04:00:00,9.94564258691,0.0,0.0,0.0,0.618613109274,5.0,3.59318181301,0.0,3.0011,0.592081813015
 12/24  05:00:00,10.1299160191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  06:00:00,14.1844398129,2.18627968157,0.0451103193694,0.0,1.85583932782,5.577,5.09371186357,0.0,4.50165,0.592061863565
 12/24  07:00:00,29.2737477382,2.18627968157,0.662188204754,0.0,3.71167865564,18.077,14.0974538632,0.0,13.50495,0.592503863222
 12/24  08:00:00,27.5619491972,2.18627968157,1.51744828189,0.0,3.71167865564,18.077,22.172661874,0.0,21.0077,1.16496187399
 12/24  09:00:00,23.7531197807,2.18627968157,2.67927727103,0.0,3.71167865564,13.077,16.1705149863,0.0,15.0055,1.1650149863
 12/24  10:00:00,25.8731581788,2.18627968157,4.76595154254,0.0,3.71167865564,13.077,16.1705355384,0.0,15.0055,1.16503553842
 12/24  11:00:00,32.5956185083,2.18627968157,6.47221331722,0.0,3.71167865564,18.077,35.8996295888,0.0,33.0121,2.88752958885
 12/24  12:00:00,34.4991800864,2.18627968157,7.27238062061,0.0,3.71167865564,18.077,43.4022711545,0.0,40.51485,2.88742115448
 12/24  13:00:00,33.5103025449,2.18627968157,7.06211131275,0.0,3.71167865564,18.077,38.3257111907,0.0,36.0132,2.31251119074
 12/24  14:00:00,31.8540548621,2.18627968157,5.7369289793,0.0,3.71167865564,18.077,33.8243297445,0.0,31.51155,2.31277974455
 12/24  15:00:00,25.2961602141,2.18627968157,4.1867560351,0.0,3.71167865564,13.077,22.7464305479,0.0,21.0077,1.73873054787
 12/24  16:00:00,24.9360113323,2.18627968157,3.82504936299,0.0,3.71167865564,13.077,21.8185046444,0.0,19.50715,2.3113546444
 12/24  17:00:00,24.7383025237,2.18627968157,3.62969926383,0.0,3.71167865564,13.077,24.2469135004,0.0,22.50825,1.73866350042
 12/24  18:00:00,30.5824592138,2.18627968157,3.84866690589,0.0,3.71167865564,18.077,27.8222053241,0.0,25.50935,2.31285532409
 12/24  19:00:00,32.8619598213,2.18627968157,4.24696156279,0.0,3.71167865564,18.077,28.3965270342,0.0,25.50935,2.88717703419
 12/24  20:00:00,32.9226367057,2.18627968157,4.16352807252,0.0,3.71167865564,18.077,28.3962962737,0.0,25.50935,2.88694627367
 12/24  21:00:00,26.9307821067,2.18627968157,3.19190582509,0.0,3.71167865564,13.077,24.8205733895,0.0,22.50825,2.31232338948
 12/24  22:00:00,26.5622987007,2.18627968157,2.92082164119,0.0,3.71167865564,13.077,23.8946526025,0.0,21.0077,2.88695260248
 12/24  23:00:00,26.069525384,2.18627968157,2.56329574517,0.0,3.71167865564,13.077,20.3192650127,0.0,18.0066,2.31266501269
 12/24  24:00:00,26.6047721857,2.18627968157,1.94657414156,0.0,3.71167865564,13.077,4.73866210977,0.0,3.0011,1.73756210977
 12/25  01:00:00,15.4138601923,2.18627968157,1.14533973231,0.0,1.85583932782,5.577,4.16648582027,0.0,3.0011,1.16538582027
 12/25  02:00:00,9.94549406843,0.0,0.0,0.0,0.618613109274,5.0,3.59319489317,0.0,3.0011,0.592094893174
 12/25  03:00:00,9.9628059407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  04:00:00,9.97163982299,0.0,0.0,0.0,0.618613109274,5.0,3.59318605459,0.0,3.0011,0.592086054594
 12/25  05:00:00,10.1639699841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,14.8082547114,2.18627968157,0.639045387192,0.0,1.85583932782,5.577,5.09374193303,0.0,4.50165,0.592091933031
 12/25  07:00:00,29.7556777658,2.18627968157,1.11876958872,0.0,3.71167865564,18.077,14.6696627568,0.0,13.50495,1.16471275679
 12/25  08:00:00,27.8207907025,2.18627968157,1.76180578328,0.0,3.71167865564,18.077,21.6002121429,0.0,21.0077,0.592512142937
 12/25  09:00:00,22.8956834822,2.18627968157,1.83038874261,0.0,3.71167865564,13.077,16.1704131125,0.0,15.0055,1.16491311253
 12/25  10:00:00,23.8951560966,2.18627968157,2.80226326547,0.0,3.71167865564,13.077,16.1705287647,0.0,15.0055,1.1650287647
 12/25  11:00:00,30.5699688951,2.18627968157,4.46695811785,0.0,3.71167865564,18.077,35.8994759939,0.0,33.0121,2.8873759939
 12/25  12:00:00,32.8282095701,2.18627968157,5.62276143153,0.0,3.71167865564,18.077,43.4021425973,0.0,40.51485,2.88729259726
 12/25  13:00:00,32.1720992213,2.18627968157,5.75427882131,0.0,3.71167865564,18.077,38.3256444686,0.0,36.0132,2.31244446856
 12/25  14:00:00,31.692080002,2.18627968157,5.58824115866,0.0,3.71167865564,18.077,33.8242478861,0.0,31.51155,2.31269788607
 12/25  15:00:00,26.4981324717,2.18627968157,5.37793331908,0.0,3.71167865564,13.077,23.318850352,0.0,21.0077,2.31115035196
 12/25  16:00:00,26.2131112947,2.18627968157,5.08513267737,0.0,3.71167865564,13.077,21.2459614373,0.0,19.50715,1.73881143735
 12/25  17:00:00,25.5198606236,2.18627968157,4.40200002787,0.0,3.71167865564,13.077,24.2470078538,0.0,22.50825,1.73875785382
 12/25  18:00:00,30.9013061786,2.18627968157,4.17954728953,0.0,3.71167865564,18.077,27.8221385328,0.0,25.50935,2.31278853275
 12/25  19:00:00,32.5470354851,2.18627968157,3.98548107173,0.0,3.71167865564,18.077,28.396795703,0.0,25.50935,2.88744570297
 12/25  20:00:00,32.0903731808,2.18627968157,3.35479940272,0.0,3.71167865564,18.077,28.3965703776,0.0,25.50935,2.88722037764
 12/25  21:00:00,26.0573836418,2.18627968157,2.34243135614,0.0,3.71167865564,13.077,24.8209900391,0.0,22.50825,2.31274003911
 12/25  22:00:00,25.7675222036,2.18627968157,2.14594506587,0.0,3.71167865564,13.077,24.4681336738,0.0,21.0077,3.46043367383
 12/25  23:00:00,25.0394340762,2.18627968157,1.56314835382,0.0,3.71167865564,13.077,20.3178054752,0.0,18.0066,2.31120547518
 12/25  24:00:00,25.8072659616,2.18627968157,1.19603111239,0.0,3.71167865564,13.077,4.16624977155,0.0,3.0011,1.16514977155
 12/26  01:00:00,14.5124295476,2.18627968157,0.306937431041,0.0,1.85583932782,5.577,4.16612409957,0.0,3.0011,1.16502409957
 12/26  02:00:00,9.89496058186,0.0,0.0,0.0,0.618613109274,5.0,3.59317972052,0.0,3.0011,0.592079720518
 12/26  03:00:00,9.91673930368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.92203227368,0.0,0.0,0.0,0.618613109274,5.0,3.59318561176,0.0,3.0011,0.59208561176
 12/26  05:00:00,10.7388309565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  06:00:00,14.8835037774,2.18627968157,0.106870603052,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/26  07:00:00,30.1711569233,2.18627968157,1.22915197278,0.0,3.71167865564,18.077,14.6699529716,0.0,13.50495,1.16500297159
 12/26  08:00:00,28.2592498047,2.18627968157,2.18607323306,0.0,3.71167865564,18.077,24.4697344411,0.0,21.0077,3.4620344411
 12/26  09:00:00,23.6153482039,2.18627968157,2.52945169235,0.0,3.71167865564,13.077,18.4671632747,0.0,15.0055,3.46166327471
 12/26  10:00:00,23.7800398971,2.18627968157,2.68859437058,0.0,3.71167865564,13.077,17.3189760984,0.0,15.0055,2.31347609839
 12/26  11:00:00,29.8370348499,2.18627968157,3.74055137694,0.0,3.71167865564,18.077,35.8981255328,0.0,33.0121,2.8860255328
 12/26  12:00:00,32.5461110977,2.18627968157,5.34066295932,0.0,3.71167865564,18.077,42.8281089302,0.0,40.51485,2.3132589302
 12/26  13:00:00,32.7752615545,2.18627968157,6.35138710097,0.0,3.71167865564,18.077,38.3256209665,0.0,36.0132,2.31242096645
 12/26  14:00:00,31.8999562145,2.18627968157,5.79801857975,0.0,3.71167865564,18.077,33.8233325197,0.0,31.51155,2.31178251968
 12/26  15:00:00,24.9576402481,2.18627968157,3.86795641152,0.0,3.71167865564,13.077,22.7463031311,0.0,21.0077,1.73860313113
 12/26  16:00:00,24.1456948617,2.18627968157,3.06165736008,0.0,3.71167865564,13.077,21.2454914633,0.0,19.50715,1.73834146332
 12/26  17:00:00,23.8946978117,2.18627968157,2.81123647732,0.0,3.71167865564,13.077,24.8199315264,0.0,22.50825,2.31168152643
 12/26  18:00:00,30.3400583181,2.18627968157,3.62445590662,0.0,3.71167865564,18.077,27.8221371008,0.0,25.50935,2.3127871008
 12/26  19:00:00,32.2004218865,2.18627968157,3.6145153511,0.0,3.71167865564,18.077,28.3972806898,0.0,25.50935,2.88793068978
 12/26  20:00:00,31.9998131436,2.18627968157,3.4470171909,0.0,3.71167865564,18.077,28.9710283131,0.0,25.50935,3.46167831315
 12/26  21:00:00,26.3040837831,2.18627968157,2.75329260933,0.0,3.71167865564,13.077,25.3944920135,0.0,22.50825,2.88624201345
 12/26  22:00:00,26.0682956093,2.18627968157,2.56973116981,0.0,3.71167865564,13.077,24.4689545092,0.0,21.0077,3.4612545092
 12/26  23:00:00,25.6955301888,2.18627968157,2.19719138307,0.0,3.71167865564,13.077,20.3193155813,0.0,18.0066,2.31271558132
 12/26  24:00:00,26.2659205022,2.18627968157,1.6261559909,0.0,3.71167865564,13.077,4.7393251616,0.0,3.0011,1.7382251616
 12/27  01:00:00,15.1084631505,2.18627968157,0.863131995673,0.0,1.85583932782,5.577,4.16634899338,0.0,3.0011,1.16524899338
 12/27  02:00:00,9.92195626598,0.0,0.0,0.0,0.618613109274,5.0,3.59319603259,0.0,3.0011,0.592096032589
 12/27  03:00:00,9.94362228476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.95940398044,0.0,0.0,0.0,0.618613109274,5.0,3.59319333713,0.0,3.0011,0.592093337134
 12/27  05:00:00,10.1497619906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,14.8811579054,2.18627968157,0.70854187699,0.0,1.85583932782,5.577,5.09369748264,0.0,4.50165,0.59204748264
 12/27  07:00:00,30.070713333,2.18627968157,1.41595416987,0.0,3.71167865564,18.077,14.6696800643,0.0,13.50495,1.16473006434
 12/27  08:00:00,28.0083677917,2.18627968157,1.933840716,0.0,3.71167865564,18.077,24.4691656068,0.0,21.0077,3.46146560678
 12/27  09:00:00,23.148219677,2.18627968157,2.06389070928,0.0,3.71167865564,13.077,17.8932412923,0.0,15.0055,2.88774129231
 12/27  10:00:00,23.9128550705,2.18627968157,2.81184850202,0.0,3.71167865564,13.077,17.8921685153,0.0,15.0055,2.88666851526
 12/27  11:00:00,30.1662550327,2.18627968157,4.05891953787,0.0,3.71167865564,18.077,35.3249302912,0.0,33.0121,2.31283029121
 12/27  12:00:00,32.5513651353,2.18627968157,5.33909249754,0.0,3.71167865564,18.077,42.8281250036,0.0,40.51485,2.31327500364
 12/27  13:00:00,32.4905282181,2.18627968157,6.05748249248,0.0,3.71167865564,18.077,38.8991523565,0.0,36.0132,2.88595235651
 12/27  14:00:00,32.051897525,2.18627968157,5.94297834158,0.0,3.71167865564,18.077,33.250718415,0.0,31.51155,1.73916841495
 12/27  15:00:00,25.2892181278,2.18627968157,4.1884572503,0.0,3.71167865564,13.077,22.746314629,0.0,21.0077,1.73861462895
 12/27  16:00:00,24.2187390042,2.18627968157,3.12669063033,0.0,3.71167865564,13.077,21.8188345226,0.0,19.50715,2.31168452256
 12/27  17:00:00,24.101804097,2.18627968157,3.01281868488,0.0,3.71167865564,13.077,24.2470764747,0.0,22.50825,1.73882647469
 12/27  18:00:00,30.3892843285,2.18627968157,3.69328497402,0.0,3.71167865564,18.077,27.822058911,0.0,25.50935,2.31270891103
 12/27  19:00:00,32.1574028971,2.18627968157,3.6044859542,0.0,3.71167865564,18.077,28.9709423292,0.0,25.50935,3.46159232925
 12/27  20:00:00,32.0678736755,2.18627968157,3.33383101886,0.0,3.71167865564,18.077,28.9709138944,0.0,25.50935,3.4615638944
 12/27  21:00:00,26.4149094214,2.18627968157,2.69108657471,0.0,3.71167865564,13.077,25.3953976525,0.0,22.50825,2.88714765249
 12/27  22:00:00,26.0613665386,2.18627968157,2.43282020977,0.0,3.71167865564,13.077,23.89494873,0.0,21.0077,2.88724872999
 12/27  23:00:00,25.4402784759,2.18627968157,1.94660854621,0.0,3.71167865564,13.077,20.8927742782,0.0,18.0066,2.88617427818
 12/27  24:00:00,26.3150045984,2.18627968157,1.67413306086,0.0,3.71167865564,13.077,4.1665090763,0.0,3.0011,1.1654090763
 12/28  01:00:00,15.1916517791,2.18627968157,0.939357017489,0.0,1.85583932782,5.577,4.73877023605,0.0,3.0011,1.73767023605
 12/28  02:00:00,9.93647016381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.94970391631,0.0,0.0,0.0,0.618613109274,5.0,3.59317882615,0.0,3.0011,0.592078826152
 12/28  04:00:00,9.95930913869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,10.1469819797,0.0,0.0,0.0,0.618613109274,5.0,3.59318471881,0.0,3.0011,0.592084718813
 12/28  06:00:00,14.6674145277,2.18627968157,0.50517895429,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/28  07:00:00,29.8920453679,2.18627968157,1.2517222968,0.0,3.71167865564,18.077,14.6699638651,0.0,13.50495,1.16501386511
 12/28  08:00:00,27.9310170632,2.18627968157,1.87071772311,0.0,3.71167865564,18.077,24.4696841205,0.0,21.0077,3.4619841205
 12/28  09:00:00,22.8225230836,2.18627968157,1.76189156501,0.0,3.71167865564,13.077,17.8933248083,0.0,15.0055,2.88782480835
 12/28  10:00:00,23.0311247911,2.18627968157,1.96064103271,0.0,3.71167865564,13.077,17.8920010789,0.0,15.0055,2.88650107886
 12/28  11:00:00,28.6622698727,2.18627968157,2.57987208998,0.0,3.71167865564,18.077,35.3244976847,0.0,33.0121,2.31239768466
 12/28  12:00:00,31.4544861762,2.18627968157,4.26496379766,0.0,3.71167865564,18.077,43.4016655891,0.0,40.51485,2.88681558909
 12/28  13:00:00,32.4676149996,2.18627968157,6.05322828428,0.0,3.71167865564,18.077,38.3260278321,0.0,36.0132,2.31282783209
 12/28  14:00:00,32.3168686665,2.18627968157,6.20915341101,0.0,3.71167865564,18.077,33.8230840598,0.0,31.51155,2.31153405979
 12/28  15:00:00,25.7451621701,2.18627968157,4.63838555873,0.0,3.71167865564,13.077,22.7464480592,0.0,21.0077,1.73874805923
 12/28  16:00:00,24.3782380622,2.18627968157,3.28151804512,0.0,3.71167865564,13.077,21.2459212331,0.0,19.50715,1.73877123308
 12/28  17:00:00,24.2781651797,2.18627968157,3.18747377334,0.0,3.71167865564,13.077,24.2468618795,0.0,22.50825,1.73861187947
 12/28  18:00:00,30.5302490663,2.18627968157,3.81153353688,0.0,3.71167865564,18.077,27.8221379632,0.0,25.50935,2.31278796321
 12/28  19:00:00,32.2264768524,2.18627968157,3.64479995019,0.0,3.71167865564,18.077,28.9709058617,0.0,25.50935,3.4615558617
 12/28  20:00:00,32.1193575322,2.18627968157,3.38335998682,0.0,3.71167865564,18.077,28.971292476,0.0,25.50935,3.46194247599
 12/28  21:00:00,26.2757034448,2.18627968157,2.55428075547,0.0,3.71167865564,13.077,25.3950191346,0.0,22.50825,2.8867691346
 12/28  22:00:00,25.9415111337,2.18627968157,2.3127905845,0.0,3.71167865564,13.077,23.8951279059,0.0,21.0077,2.88742790588
 12/28  23:00:00,25.6122514439,2.18627968157,2.11375573087,0.0,3.71167865564,13.077,20.8925189543,0.0,18.0066,2.88591895434
 12/28  24:00:00,26.3542414703,2.18627968157,1.71167707047,0.0,3.71167865564,13.077,4.7391722757,0.0,3.0011,1.7380722757
 12/29  01:00:00,15.1863759375,2.18627968157,0.935480212103,0.0,1.85583932782,5.577,4.16616849784,0.0,3.0011,1.16506849784
 12/29  02:00:00,9.93635968085,0.0,0.0,0.0,0.618613109274,5.0,3.59318776663,0.0,3.0011,0.592087766633
 12/29  03:00:00,9.94602358726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.95549131559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  05:00:00,10.7909874549,0.0,0.0,0.0,0.618613109274,5.0,3.59319364511,0.0,3.0011,0.59209364511
 12/29  06:00:00,15.1059481225,2.18627968157,0.309235647753,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/29  07:00:00,30.0145201945,2.18627968157,1.08367552335,0.0,3.71167865564,18.077,14.6698685961,0.0,13.50495,1.16491859608
 12/29  08:00:00,27.8966364612,2.18627968157,1.839261636,0.0,3.71167865564,18.077,24.4692818234,0.0,21.0077,3.4615818234
 12/29  09:00:00,23.1715108482,2.18627968157,2.10148036782,0.0,3.71167865564,13.077,18.4670336837,0.0,15.0055,3.46153368368
 12/29  10:00:00,23.0285531823,2.18627968157,1.95330891401,0.0,3.71167865564,13.077,17.3185369093,0.0,15.0055,2.31303690935
 12/29  11:00:00,28.5582452147,2.18627968157,2.47727089242,0.0,3.71167865564,18.077,35.8979311599,0.0,33.0121,2.88583115994
 12/29  12:00:00,30.7411577354,2.18627968157,3.56463731144,0.0,3.71167865564,18.077,42.8269652036,0.0,40.51485,2.31211520357
 12/29  13:00:00,31.4085122881,2.18627968157,5.01034213196,0.0,3.71167865564,18.077,38.3259332008,0.0,36.0132,2.31273320083
 12/29  14:00:00,30.9092646789,2.18627968157,4.81943701648,0.0,3.71167865564,18.077,33.8235058999,0.0,31.51155,2.31195589988
 12/29  15:00:00,23.6498051276,2.18627968157,2.5753188955,0.0,3.71167865564,13.077,22.746343368,0.0,21.0077,1.73864336804
 12/29  16:00:00,23.0045628232,2.18627968157,1.93185779944,0.0,3.71167865564,13.077,21.2452865012,0.0,19.50715,1.7381365012
 12/29  17:00:00,22.940117171,2.18627968157,1.86510886811,0.0,3.71167865564,13.077,24.8198450119,0.0,22.50825,2.31159501186
 12/29  18:00:00,29.2627636276,2.18627968157,2.55980042834,0.0,3.71167865564,18.077,27.8220836041,0.0,25.50935,2.31273360407
 12/29  19:00:00,31.311783253,2.18627968157,2.75649347705,0.0,3.71167865564,18.077,28.3967333503,0.0,25.50935,2.88738335033
 12/29  20:00:00,31.3945659928,2.18627968157,2.85195019274,0.0,3.71167865564,18.077,28.9712298417,0.0,25.50935,3.4618798417
 12/29  21:00:00,25.8069050429,2.18627968157,2.2645592947,0.0,3.71167865564,13.077,25.3947585045,0.0,22.50825,2.88650850446
 12/29  22:00:00,25.5749979646,2.18627968157,2.08442087371,0.0,3.71167865564,13.077,24.4690962357,0.0,21.0077,3.46139623572
 12/29  23:00:00,25.1499547162,2.18627968157,1.66657996786,0.0,3.71167865564,13.077,20.3194284008,0.0,18.0066,2.31282840076
 12/29  24:00:00,26.0995849584,2.18627968157,1.46674141931,0.0,3.71167865564,13.077,4.73909178861,0.0,3.0011,1.73799178861
 12/30  01:00:00,14.9620105263,2.18627968157,0.725076011894,0.0,1.85583932782,5.577,4.73870583432,0.0,3.0011,1.73760583432
 12/30  02:00:00,9.91201930634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.92719168393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.93528064172,0.0,0.0,0.0,0.618613109274,5.0,3.59317292025,0.0,3.0011,0.592072920254
 12/30  05:00:00,10.1272799669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  06:00:00,14.6256467099,2.18627968157,0.475964141773,0.0,1.85583932782,5.577,5.09372882073,0.0,4.50165,0.592078820731
 12/30  07:00:00,29.6181483255,2.18627968157,0.989736406599,0.0,3.71167865564,18.077,14.6698539104,0.0,13.50495,1.16490391042
 12/30  08:00:00,27.4556200849,2.18627968157,1.40569307308,0.0,3.71167865564,18.077,21.600042298,0.0,21.0077,0.592342297983
 12/30  09:00:00,22.593840525,2.18627968157,1.53707387089,0.0,3.71167865564,13.077,16.1705436953,0.0,15.0055,1.16504369526
 12/30  10:00:00,22.955263952,2.18627968157,1.87349981701,0.0,3.71167865564,13.077,17.8928286681,0.0,15.0055,2.88732866809
 12/30  11:00:00,29.1174621696,2.18627968157,3.02329126258,0.0,3.71167865564,18.077,35.8987467722,0.0,33.0121,2.88664677218
 12/30  12:00:00,30.9962749676,2.18627968157,3.80638144378,0.0,3.71167865564,18.077,43.4020985219,0.0,40.51485,2.88724852189
 12/30  13:00:00,30.4466770285,2.18627968157,4.06230367744,0.0,3.71167865564,18.077,38.9002032058,0.0,36.0132,2.88700320579
 12/30  14:00:00,30.3265572007,2.18627968157,4.23340773619,0.0,3.71167865564,18.077,34.3977873981,0.0,31.51155,2.88623739814
 12/30  15:00:00,24.6165519544,2.18627968157,3.52055177076,0.0,3.71167865564,13.077,23.3198874344,0.0,21.0077,2.31218743438
 12/30  16:00:00,24.4051949453,2.18627968157,3.30889446373,0.0,3.71167865564,13.077,21.8197471472,0.0,19.50715,2.31259714725
 12/30  17:00:00,23.8103898781,2.18627968157,2.74496050517,0.0,3.71167865564,13.077,24.8204468759,0.0,22.50825,2.31219687587
 12/30  18:00:00,29.4208320244,2.18627968157,2.77467909519,0.0,3.71167865564,18.077,27.8221851125,0.0,25.50935,2.31283511247
 12/30  19:00:00,31.4252533083,2.18627968157,2.88609372088,0.0,3.71167865564,18.077,28.397259255,0.0,25.50935,2.88790925496
 12/30  20:00:00,31.4520325954,2.18627968157,2.73076998658,0.0,3.71167865564,18.077,28.9705248328,0.0,25.50935,3.46117483279
 12/30  21:00:00,25.8946655826,2.18627968157,2.18594603721,0.0,3.71167865564,13.077,25.3951980236,0.0,22.50825,2.88694802357
 12/30  22:00:00,25.6549181946,2.18627968157,2.03722863951,0.0,3.71167865564,13.077,24.4688553497,0.0,21.0077,3.46115534969
 12/30  23:00:00,25.1862639433,2.18627968157,1.7023824117,0.0,3.71167865564,13.077,20.317927363,0.0,18.0066,2.311327363
 12/30  24:00:00,26.0586644695,2.18627968157,1.42785398815,0.0,3.71167865564,13.077,4.7393560404,0.0,3.0011,1.7382560404
 12/31  01:00:00,14.9238468509,2.18627968157,0.691186817801,0.0,1.85583932782,5.577,4.7391360255,0.0,3.0011,1.7380360255
 12/31  02:00:00,9.91720976108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.93955068884,0.0,0.0,0.0,0.618613109274,5.0,3.59319147725,0.0,3.0011,0.592091477251
 12/31  04:00:00,9.94484930474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,10.1304542885,0.0,0.0,0.0,0.618613109274,5.0,3.5931456148,0.0,3.0011,0.592045614799
 12/31  06:00:00,14.7158242455,2.18627968157,0.562459290462,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 12/31  07:00:00,29.7816119137,2.18627968157,1.14247596167,0.0,3.71167865564,18.077,14.669889174,0.0,13.50495,1.16493917404
 12/31  08:00:00,27.6861175321,2.18627968157,1.61874556942,0.0,3.71167865564,18.077,22.1726332284,0.0,21.0077,1.16493322844
 12/31  09:00:00,22.8144674973,2.18627968157,1.74084291588,0.0,3.71167865564,13.077,15.5980108392,0.0,15.0055,0.592510839189
 12/31  10:00:00,23.0998125415,2.18627968157,2.01481591028,0.0,3.71167865564,13.077,16.1705312864,0.0,15.0055,1.16503128643
 12/31  11:00:00,29.428715437,2.18627968157,3.32938379613,0.0,3.71167865564,18.077,35.8994901774,0.0,33.0121,2.8873901774
 12/31  12:00:00,32.0414502471,2.18627968157,4.82917760919,0.0,3.71167865564,18.077,43.4023534855,0.0,40.51485,2.88750348545
 12/31  13:00:00,31.4055379983,2.18627968157,4.99004464626,0.0,3.71167865564,18.077,38.8987087572,0.0,36.0132,2.88550875715
 12/31  14:00:00,31.0969451871,2.18627968157,4.98815086105,0.0,3.71167865564,18.077,33.8234777956,0.0,31.51155,2.31192779561
 12/31  15:00:00,25.2747856438,2.18627968157,4.16354073812,0.0,3.71167865564,13.077,22.7463545824,0.0,21.0077,1.73865458244
 12/31  16:00:00,24.8340664395,2.18627968157,3.72702861721,0.0,3.71167865564,13.077,21.2458421676,0.0,19.50715,1.7386921676
 12/31  17:00:00,23.9978752948,2.18627968157,2.92674036077,0.0,3.71167865564,13.077,24.2469917187,0.0,22.50825,1.73874171872
 12/31  18:00:00,29.4720281062,2.18627968157,2.82461532506,0.0,3.71167865564,18.077,28.3953882175,0.0,25.50935,2.88603821751
 12/31  19:00:00,31.36152803,2.18627968157,2.82314565304,0.0,3.71167865564,18.077,28.3966563223,0.0,25.50935,2.88730632232
 12/31  20:00:00,31.411205671,2.18627968157,2.69104482885,0.0,3.71167865564,18.077,28.3964715212,0.0,25.50935,2.88712152117
 12/31  21:00:00,25.6947672877,2.18627968157,1.99149856701,0.0,3.71167865564,13.077,24.8204340862,0.0,22.50825,2.31218408624
 12/31  22:00:00,25.5299398945,2.18627968157,1.91552471051,0.0,3.71167865564,13.077,23.894528264,0.0,21.0077,2.88682826401
 12/31  23:00:00,25.1887466928,2.18627968157,1.70482662003,0.0,3.71167865564,13.077,20.3187225405,0.0,18.0066,2.3121225405
 12/31  24:00:00,26.0616350836,2.18627968157,1.4309058857,0.0,3.71167865564,13.077,4.16616931353,0.0,3.0011,1.16506931353
